Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,16.0,1.4,2.5,33.5,156.33,6.28
2016,1,1,8,0,365.0,32.0,1.6,3.0,67.0,314.13,248.65
2016,1,1,8,15,457.5,40.5,1.6,3.5,107.0,399.68,335.46
2016,1,1,8,30,550.0,49.0,1.6,4.0,147.0,490.41,414.75
2016,1,1,8,45,606.5,54.5,1.6,4.5,187.5,554.67,468.43
2016,1,1,9,0,663.0,60.0,1.6,5.0,228.0,619.78,520.42
2016,1,1,9,15,700.5,64.5,1.6,5.5,266.5,668.81,557.81
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,710.64,588.41
2016,1,1,9,45,756.0,73.5,1.65,7.0,337.5,741.22,609.0
2016,1,1,10,0,774.0,78.0,1.7,8.0,370.0,769.17,627.13
2016,1,1,10,15,792.0,80.5,1.6,8.0,398.0,791.91,641.77
2016,1,1,10,30,810.0,83.0,1.5,8.0,426.0,811.55,653.9
2016,1,1,10,45,821.0,85.0,1.45,8.5,447.5,821.39,658.21
2016,1,1,11,0,832.0,87.0,1.4,9.0,469.0,827.81,660.18
2016,1,1,11,15,839.0,88.0,1.3,9.0,483.0,826.2,657.04
2016,1,1,11,30,846.0,89.0,1.2,9.0,497.0,821.09,651.58
2016,1,1,11,45,850.0,89.5,1.15,9.5,504.0,809.46,641.18
2016,1,1,12,0,854.0,90.0,1.1,10.0,511.0,794.41,628.59
2016,1,1,12,15,853.5,89.5,1.05,10.0,510.0,771.41,611.63
2016,1,1,12,30,853.0,89.0,1.0,10.0,509.0,745.35,592.63
2016,1,1,12,45,854.0,87.0,1.0,10.5,501.5,715.7,570.7
2016,1,1,13,0,855.0,85.0,1.0,11.0,494.0,683.15,545.51
2016,1,1,13,15,847.0,84.0,1.0,11.0,478.0,643.22,514.99
2016,1,1,13,30,839.0,83.0,1.0,11.0,462.0,601.34,482.33
2016,1,1,13,45,826.5,81.0,1.0,11.0,439.0,554.16,444.83
2016,1,1,14,0,814.0,79.0,1.0,11.0,416.0,505.89,405.42
2016,1,1,14,15,795.0,76.5,0.95,10.5,386.5,453.29,361.84
2016,1,1,14,30,776.0,74.0,0.9,10.0,357.0,400.76,316.95
2016,1,1,14,45,749.5,70.5,0.9,10.0,322.5,344.94,267.89
2016,1,1,15,0,723.0,67.0,0.9,10.0,288.0,290.6,218.96
2016,1,1,15,15,682.0,62.5,0.85,9.5,249.0,232.55,167.2
2016,1,1,15,30,641.0,58.0,0.8,9.0,210.0,178.91,119.72
2016,1,1,15,45,579.0,51.5,0.75,9.0,169.0,124.7,75.03
2016,1,1,16,0,517.0,45.0,0.7,9.0,128.0,77.35,41.29
2016,1,1,16,15,415.5,36.0,0.75,8.5,89.5,34.33,19.77
2016,1,1,16,30,314.0,27.0,0.8,8.0,51.0,22.35,10.68
2016,1,1,16,45,157.0,13.5,0.9,7.5,25.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.0,16.5,16.52,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,38.71,25.62
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,76.23,60.01
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,107.86,88.58
2016,1,2,8,45,49.0,83.0,1.5,7.5,93.5,134.55,112.33
2016,1,2,9,0,58.0,100.0,1.5,8.0,114.0,161.26,135.65
2016,1,2,9,15,63.5,115.5,1.5,8.5,133.5,183.0,154.17
2016,1,2,9,30,69.0,131.0,1.5,9.0,153.0,204.78,172.33
2016,1,2,9,45,75.5,144.5,1.55,9.5,171.0,224.48,188.5
2016,1,2,10,0,82.0,158.0,1.6,10.0,189.0,244.23,204.43
2016,1,2,10,15,69.5,167.0,1.75,10.5,194.5,241.77,201.35
2016,1,2,10,30,57.0,176.0,1.9,11.0,200.0,239.23,198.24
2016,1,2,10,45,28.5,123.0,2.1,12.0,135.0,147.56,120.74
2016,1,2,11,0,0.0,70.0,2.3,13.0,70.0,61.9,47.23
2016,1,2,11,15,30.5,138.0,2.4,13.0,152.5,163.47,133.71
2016,1,2,11,30,61.0,206.0,2.5,13.0,235.0,266.46,218.68
2016,1,2,11,45,171.0,208.5,2.6,13.5,292.5,368.87,303.32
2016,1,2,12,0,281.0,211.0,2.7,14.0,350.0,466.3,381.33
2016,1,2,12,15,153.5,201.5,2.7,14.0,277.5,334.75,273.97
2016,1,2,12,30,26.0,192.0,2.7,14.0,205.0,200.42,162.29
2016,1,2,12,45,101.5,203.0,2.7,14.0,252.0,274.98,225.24
2016,1,2,13,0,177.0,214.0,2.7,14.0,299.0,343.66,281.42
2016,1,2,13,15,234.0,200.5,2.6,14.0,309.5,366.25,299.64
2016,1,2,13,30,291.0,187.0,2.5,14.0,320.0,373.29,305.23
2016,1,2,13,45,235.0,183.0,2.45,14.5,287.0,322.74,262.97
2016,1,2,14,0,179.0,179.0,2.4,15.0,254.0,269.32,218.63
2016,1,2,14,15,264.5,157.0,2.15,14.5,259.0,281.96,228.29
2016,1,2,14,30,350.0,135.0,1.9,14.0,264.0,279.08,223.75
2016,1,2,14,45,331.0,125.5,1.65,14.0,238.0,242.27,191.35
2016,1,2,15,0,312.0,116.0,1.4,14.0,212.0,207.04,160.15
2016,1,2,15,15,294.0,102.5,1.2,13.5,183.5,170.06,127.75
2016,1,2,15,30,276.0,89.0,1.0,13.0,155.0,135.0,97.2
2016,1,2,15,45,248.5,74.0,0.85,12.5,125.0,99.39,67.63
2016,1,2,16,0,221.0,59.0,0.7,12.0,95.0,67.3,43.07
2016,1,2,16,15,172.5,43.5,0.75,11.5,66.5,36.79,23.25
2016,1,2,16,30,124.0,28.0,0.8,11.0,38.0,21.85,10.6
2016,1,2,16,45,62.0,14.0,0.9,10.5,19.0,12.73,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.0,18.5,34.82,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,76.43,55.43
2016,1,3,8,15,57.0,50.0,1.9,10.0,59.0,111.92,89.72
2016,1,3,8,30,76.0,67.0,1.9,10.0,81.0,147.28,121.7
2016,1,3,8,45,86.0,84.5,1.95,10.5,103.5,177.17,148.02
2016,1,3,9,0,96.0,102.0,2.0,11.0,126.0,206.94,173.62
2016,1,3,9,15,102.5,118.0,1.9,11.5,147.5,231.54,194.14
2016,1,3,9,30,109.0,134.0,1.8,12.0,169.0,255.98,213.98
2016,1,3,9,45,114.5,147.0,1.7,12.5,187.5,275.04,228.97
2016,1,3,10,0,120.0,160.0,1.6,13.0,206.0,293.93,243.49
2016,1,3,10,15,149.0,172.0,1.55,13.0,233.0,330.96,273.58
2016,1,3,10,30,178.0,184.0,1.5,13.0,260.0,367.77,302.91
2016,1,3,10,45,175.5,193.5,1.5,13.5,271.5,374.02,306.46
2016,1,3,11,0,173.0,203.0,1.5,14.0,283.0,379.64,309.67
2016,1,3,11,15,129.5,208.0,1.6,14.0,269.0,344.72,280.71
2016,1,3,11,30,86.0,213.0,1.7,14.0,255.0,295.63,240.54
2016,1,3,11,45,167.5,214.5,1.85,14.0,297.5,373.47,304.81
2016,1,3,12,0,249.0,216.0,2.0,14.0,340.0,447.39,364.04
2016,1,3,12,15,210.5,219.5,2.1,14.0,324.0,399.46,325.36
2016,1,3,12,30,172.0,223.0,2.2,14.0,308.0,366.8,298.86
2016,1,3,12,45,234.0,212.5,2.35,14.5,326.0,390.92,318.93
2016,1,3,13,0,296.0,202.0,2.5,15.0,344.0,421.84,343.41
2016,1,3,13,15,311.5,192.5,2.45,15.0,338.0,407.4,331.58
2016,1,3,13,30,327.0,183.0,2.4,15.0,332.0,391.11,318.26
2016,1,3,13,45,314.5,175.0,2.35,15.0,313.0,358.93,291.78
2016,1,3,14,0,302.0,167.0,2.3,15.0,294.0,327.22,265.39
2016,1,3,14,15,202.5,161.5,1.95,15.0,244.0,252.19,203.6
2016,1,3,14,30,103.0,156.0,1.6,15.0,194.0,193.7,155.6
2016,1,3,14,45,93.5,142.0,1.3,15.0,174.0,165.17,131.66
2016,1,3,15,0,84.0,128.0,1.0,15.0,154.0,142.76,112.58
2016,1,3,15,15,76.5,112.0,0.85,14.5,133.5,120.19,93.49
2016,1,3,15,30,69.0,96.0,0.7,14.0,113.0,98.66,75.23
2016,1,3,15,45,53.5,78.5,0.6,13.5,90.0,75.88,56.39
2016,1,3,16,0,38.0,61.0,0.5,13.0,67.0,55.29,39.64
2016,1,3,16,15,19.0,44.0,0.5,12.5,47.0,37.37,25.15
2016,1,3,16,30,0.0,27.0,0.5,12.0,27.0,23.31,12.07
2016,1,3,16,45,0.0,13.5,0.55,12.0,13.5,12.28,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.0,2.65,11.5,17.5,22.4,0.0
2016,1,4,8,0,21.0,32.0,2.7,12.0,35.0,52.66,36.09
2016,1,4,8,15,38.0,49.0,2.8,12.0,55.5,85.75,67.0
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,118.5,96.37
2016,1,4,8,45,64.5,83.0,3.0,12.5,97.5,145.98,120.55
2016,1,4,9,0,74.0,100.0,3.1,13.0,119.0,173.46,144.29
2016,1,4,9,15,79.5,116.0,3.15,13.0,139.0,196.32,163.84
2016,1,4,9,30,85.0,132.0,3.2,13.0,159.0,219.11,183.01
2016,1,4,9,45,87.0,145.5,3.3,13.5,176.0,235.31,196.0
2016,1,4,10,0,89.0,159.0,3.4,14.0,193.0,251.41,208.68
2016,1,4,10,15,210.0,163.0,3.5,14.0,250.5,370.35,308.99
2016,1,4,10,30,331.0,167.0,3.6,14.0,308.0,491.56,407.73
2016,1,4,10,45,331.5,176.0,3.75,14.5,323.0,500.07,412.65
2016,1,4,11,0,332.0,185.0,3.9,15.0,338.0,507.16,416.96
2016,1,4,11,15,309.5,195.0,3.95,15.0,341.5,494.8,406.09
2016,1,4,11,30,287.0,205.0,4.0,15.0,345.0,481.45,394.56
2016,1,4,11,45,358.5,194.5,4.05,15.5,371.5,518.92,424.62
2016,1,4,12,0,430.0,184.0,4.1,16.0,398.0,567.76,462.39
2016,1,4,12,15,415.5,187.0,4.05,16.0,394.0,546.51,444.81
2016,1,4,12,30,401.0,190.0,4.0,16.0,390.0,524.28,426.76
2016,1,4,12,45,391.5,190.0,4.0,16.0,382.5,489.71,399.47
2016,1,4,13,0,382.0,190.0,4.0,16.0,375.0,467.28,381.26
2016,1,4,13,15,384.5,181.5,3.9,15.5,363.0,442.73,362.0
2016,1,4,13,30,387.0,173.0,3.8,15.0,351.0,417.07,341.5
2016,1,4,13,45,360.0,168.5,3.75,15.0,327.5,378.11,309.14
2016,1,4,14,0,333.0,164.0,3.7,15.0,304.0,340.63,277.69
2016,1,4,14,15,330.5,152.0,3.4,14.5,283.0,308.66,250.7
2016,1,4,14,30,328.0,140.0,3.1,14.0,262.0,276.5,222.93
2016,1,4,14,45,307.5,130.5,2.85,14.0,236.5,240.13,191.04
2016,1,4,15,0,287.0,121.0,2.6,14.0,211.0,205.53,160.43
2016,1,4,15,15,269.0,107.0,2.35,13.5,182.5,169.31,128.65
2016,1,4,15,30,251.0,93.0,2.1,13.0,154.0,135.03,98.72
2016,1,4,15,45,223.0,77.5,1.85,13.0,124.5,100.15,69.45
2016,1,4,16,0,195.0,62.0,1.6,13.0,95.0,68.69,44.92
2016,1,4,16,15,147.5,46.5,1.65,13.0,67.0,40.42,25.98
2016,1,4,16,30,100.0,31.0,1.7,13.0,39.0,24.94,13.6
2016,1,4,16,45,50.0,15.5,1.75,13.0,19.5,12.78,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.0,16.5,1.7,11.5,22.5,67.35,0.0
2016,1,5,8,0,120.0,33.0,1.8,12.0,45.0,141.52,106.79
2016,1,5,8,15,152.0,49.5,2.0,12.0,71.5,188.07,153.4
2016,1,5,8,30,184.0,66.0,2.2,12.0,98.0,235.51,196.21
2016,1,5,8,45,206.0,81.5,2.45,12.5,126.0,274.93,230.81
2016,1,5,9,0,228.0,97.0,2.7,13.0,154.0,314.77,264.8
2016,1,5,9,15,237.5,112.0,2.8,13.0,180.0,344.12,289.46
2016,1,5,9,30,247.0,127.0,2.9,13.0,206.0,372.88,313.07
2016,1,5,9,45,255.0,139.5,3.0,13.0,229.0,396.18,331.85
2016,1,5,10,0,263.0,152.0,3.1,13.0,252.0,418.69,349.7
2016,1,5,10,15,131.5,141.5,3.2,13.0,191.5,275.75,230.19
2016,1,5,10,30,0.0,131.0,3.3,13.0,131.0,123.74,99.45
2016,1,5,10,45,0.0,69.0,3.4,13.0,69.0,61.01,46.55
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,6.16,0.0
2016,1,5,11,15,0.0,26.0,3.55,13.0,26.0,22.92,14.02
2016,1,5,11,30,0.0,45.0,3.6,13.0,45.0,39.73,28.36
2016,1,5,11,45,0.0,42.0,3.65,13.0,42.0,37.07,26.07
2016,1,5,12,0,0.0,39.0,3.7,13.0,39.0,34.42,23.8
2016,1,5,12,15,17.0,120.0,3.65,12.5,128.5,121.7,98.36
2016,1,5,12,30,34.0,201.0,3.6,12.0,218.0,227.53,186.82
2016,1,5,12,45,17.0,161.0,3.6,12.0,169.5,160.83,130.94
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,109.23,87.39
2016,1,5,13,15,1.5,139.0,3.45,12.0,140.0,127.46,102.88
2016,1,5,13,30,3.0,157.0,3.3,12.0,159.0,145.69,118.26
2016,1,5,13,45,7.5,156.0,3.2,12.0,159.5,146.86,119.38
2016,1,5,14,0,12.0,155.0,3.1,12.0,160.0,147.61,120.15
2016,1,5,14,15,12.0,146.0,2.95,11.5,151.0,138.12,112.46
2016,1,5,14,30,12.0,137.0,2.8,11.0,142.0,128.7,104.77
2016,1,5,14,45,9.0,125.5,2.7,11.0,128.5,115.92,93.99
2016,1,5,15,0,6.0,114.0,2.6,11.0,115.0,103.56,83.52
2016,1,5,15,15,3.0,99.5,2.35,11.0,100.0,88.92,71.03
2016,1,5,15,30,0.0,85.0,2.1,11.0,85.0,74.78,58.9
2016,1,5,15,45,232.0,67.5,1.9,11.0,107.0,94.39,64.84
2016,1,5,16,0,464.0,50.0,1.7,11.0,129.0,82.45,46.45
2016,1,5,16,15,366.0,41.0,1.6,10.5,92.0,41.7,24.1
2016,1,5,16,30,268.0,32.0,1.5,10.0,55.0,26.62,15.5
2016,1,5,16,45,134.0,16.0,1.45,10.0,27.5,12.63,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.5,3.3,12.0,3.5,3.07,0.0
2016,1,6,8,0,0.0,7.0,3.3,12.0,7.0,6.14,0.0
2016,1,6,8,15,0.0,12.0,3.15,12.0,12.0,10.53,3.2
2016,1,6,8,30,0.0,17.0,3.0,12.0,17.0,14.94,7.12
2016,1,6,8,45,0.0,22.0,2.95,12.0,22.0,19.35,11.04
2016,1,6,9,0,0.0,27.0,2.9,12.0,27.0,23.76,14.93
2016,1,6,9,15,0.0,32.0,2.95,12.0,32.0,28.18,18.8
2016,1,6,9,30,0.0,37.0,3.0,12.0,37.0,32.61,22.63
2016,1,6,9,45,0.0,41.5,3.05,12.0,41.5,36.59,26.05
2016,1,6,10,0,0.0,46.0,3.1,12.0,46.0,40.58,29.45
2016,1,6,10,15,0.0,50.0,3.15,12.0,50.0,44.13,32.45
2016,1,6,10,30,0.0,54.0,3.2,12.0,54.0,47.68,35.45
2016,1,6,10,45,0.0,97.0,3.25,12.0,97.0,87.43,69.29
2016,1,6,11,0,0.0,140.0,3.3,12.0,140.0,131.12,106.02
2016,1,6,11,15,6.0,158.5,3.4,12.0,161.0,154.9,126.0
2016,1,6,11,30,12.0,177.0,3.5,12.0,182.0,178.61,145.83
2016,1,6,11,45,13.0,180.0,3.6,12.0,186.0,181.39,148.04
2016,1,6,12,0,14.0,183.0,3.7,12.0,190.0,184.19,150.34
2016,1,6,12,15,25.5,193.5,3.65,12.0,206.5,202.97,166.21
2016,1,6,12,30,37.0,204.0,3.6,12.0,223.0,233.1,191.28
2016,1,6,12,45,18.5,126.5,3.55,12.0,136.0,134.17,108.75
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,43.27,31.47
2016,1,6,13,15,1.0,102.5,3.35,12.0,103.5,92.24,73.24
2016,1,6,13,30,2.0,156.0,3.2,12.0,158.0,144.06,116.9
2016,1,6,13,45,68.0,170.5,3.1,12.0,200.0,201.76,165.94
2016,1,6,14,0,134.0,185.0,3.0,12.0,242.0,253.67,208.83
2016,1,6,14,15,72.0,161.0,2.85,11.5,191.5,185.81,152.26
2016,1,6,14,30,10.0,137.0,2.7,11.0,141.0,127.86,103.97
2016,1,6,14,45,6.5,125.0,2.55,11.0,128.0,114.54,92.83
2016,1,6,15,0,3.0,113.0,2.4,11.0,115.0,101.71,82.0
2016,1,6,15,15,1.5,98.5,2.2,10.5,99.5,87.64,70.14
2016,1,6,15,30,0.0,84.0,2.0,10.0,84.0,73.92,58.41
2016,1,6,15,45,0.0,68.0,1.8,10.0,68.0,59.49,45.75
2016,1,6,16,0,0.0,52.0,1.6,10.0,52.0,45.31,33.21
2016,1,6,16,15,0.0,37.0,1.55,9.5,37.0,32.26,21.58
2016,1,6,16,30,0.0,22.0,1.5,9.0,22.0,19.39,10.07
2016,1,6,16,45,0.0,11.0,1.45,9.0,11.0,9.67,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.0,19.5,0.55,8.5,28.5,104.7,0.0
2016,1,7,8,0,188.0,39.0,0.5,9.0,57.0,210.88,161.51
2016,1,7,8,15,279.0,51.5,0.5,9.5,94.0,291.71,238.25
2016,1,7,8,30,370.0,64.0,0.5,10.0,131.0,379.24,312.53
2016,1,7,8,45,461.5,68.5,0.5,10.5,172.5,463.23,381.13
2016,1,7,9,0,553.0,73.0,0.5,11.0,214.0,551.88,449.56
2016,1,7,9,15,594.5,78.0,0.6,11.0,251.0,603.33,489.02
2016,1,7,9,30,636.0,83.0,0.7,11.0,288.0,653.97,527.25
2016,1,7,9,45,707.5,76.5,0.8,11.5,327.5,713.53,570.07
2016,1,7,10,0,779.0,70.0,0.9,12.0,367.0,766.98,607.37
2016,1,7,10,15,796.5,72.0,1.0,12.0,395.0,789.31,623.15
2016,1,7,10,30,814.0,74.0,1.1,12.0,423.0,808.6,637.1
2016,1,7,10,45,824.0,76.0,1.2,12.0,444.5,818.27,644.27
2016,1,7,11,0,834.0,78.0,1.3,12.0,466.0,824.57,649.2
2016,1,7,11,15,841.0,79.0,1.35,12.0,480.5,823.62,648.47
2016,1,7,11,30,848.0,80.0,1.4,12.0,495.0,819.18,645.48
2016,1,7,11,45,849.0,81.0,1.5,12.0,502.0,806.34,637.23
2016,1,7,12,0,850.0,82.0,1.6,12.0,509.0,790.19,626.7
2016,1,7,12,15,850.0,82.0,1.65,12.0,509.0,768.82,611.91
2016,1,7,12,30,850.0,82.0,1.7,12.0,509.0,744.35,594.89
2016,1,7,12,45,844.0,82.5,1.75,12.0,501.0,713.15,572.88
2016,1,7,13,0,838.0,83.0,1.8,12.0,493.0,679.44,548.31
2016,1,7,13,15,830.5,82.0,1.85,12.0,478.0,640.75,518.53
2016,1,7,13,30,823.0,81.0,1.9,12.0,463.0,600.07,486.53
2016,1,7,13,45,809.5,79.5,1.95,12.0,440.5,553.68,449.27
2016,1,7,14,0,796.0,78.0,2.0,12.0,418.0,506.28,410.18
2016,1,7,14,15,778.0,76.0,1.95,12.0,390.0,455.48,366.95
2016,1,7,14,30,760.0,74.0,1.9,12.0,362.0,404.64,322.55
2016,1,7,14,45,737.0,70.0,1.85,12.0,328.5,350.18,274.21
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,296.83,225.77
2016,1,7,15,15,676.5,62.0,1.55,11.5,257.0,240.11,174.65
2016,1,7,15,30,639.0,58.0,1.3,11.0,219.0,187.43,127.4
2016,1,7,15,45,587.0,52.0,1.05,10.5,179.5,134.37,82.62
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,86.95,47.18
2016,1,7,16,15,443.5,38.0,0.8,9.5,101.0,42.59,22.8
2016,1,7,16,30,352.0,30.0,0.8,9.0,62.0,24.59,14.57
2016,1,7,16,45,176.0,15.0,0.85,9.0,31.0,11.98,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,41.14,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,89.84,66.97
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,127.69,103.96
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,165.7,138.43
2016,1,8,8,45,114.5,85.0,1.05,8.5,110.5,198.72,167.52
2016,1,8,9,0,129.0,102.0,1.1,9.0,135.0,231.91,196.0
2016,1,8,9,15,136.0,118.5,1.0,9.0,158.0,258.49,218.24
2016,1,8,9,30,143.0,135.0,0.9,9.0,181.0,284.77,239.63
2016,1,8,9,45,143.5,148.5,0.85,9.5,199.0,300.98,251.86
2016,1,8,10,0,144.0,162.0,0.8,10.0,217.0,316.75,263.46
2016,1,8,10,15,139.0,174.5,0.7,10.5,231.0,325.96,269.24
2016,1,8,10,30,134.0,187.0,0.6,11.0,245.0,334.58,274.43
2016,1,8,10,45,177.5,195.0,0.55,11.5,275.5,378.11,308.53
2016,1,8,11,0,221.0,203.0,0.5,12.0,306.0,420.93,340.91
2016,1,8,11,15,117.0,191.0,0.45,12.0,246.0,313.45,253.86
2016,1,8,11,30,13.0,179.0,0.4,12.0,186.0,181.47,145.73
2016,1,8,11,45,68.5,203.0,0.35,12.5,238.0,265.48,215.16
2016,1,8,12,0,124.0,227.0,0.3,13.0,290.0,348.48,279.77
2016,1,8,12,15,152.0,227.0,0.3,13.0,304.0,364.38,291.69
2016,1,8,12,30,180.0,227.0,0.3,13.0,318.0,378.5,302.76
2016,1,8,12,45,271.0,211.0,0.35,13.5,345.5,429.71,342.88
2016,1,8,13,0,362.0,195.0,0.4,14.0,373.0,462.07,367.62
2016,1,8,13,15,351.0,193.0,0.45,13.5,361.5,436.59,348.36
2016,1,8,13,30,340.0,191.0,0.5,13.0,350.0,410.88,329.17
2016,1,8,13,45,327.5,181.0,0.6,13.0,328.0,375.87,302.18
2016,1,8,14,0,315.0,171.0,0.7,13.0,306.0,341.34,274.93
2016,1,8,14,15,248.5,166.0,0.65,13.0,268.0,286.95,230.77
2016,1,8,14,30,182.0,161.0,0.6,13.0,230.0,233.03,186.95
2016,1,8,14,45,167.0,149.0,0.55,13.0,208.0,204.23,162.85
2016,1,8,15,0,152.0,137.0,0.5,13.0,186.0,176.92,139.64
2016,1,8,15,15,141.5,120.5,0.5,12.5,162.0,148.24,115.33
2016,1,8,15,30,131.0,104.0,0.5,12.0,138.0,120.92,92.02
2016,1,8,15,45,113.5,86.5,0.55,12.0,112.0,93.13,68.69
2016,1,8,16,0,96.0,69.0,0.6,12.0,86.0,67.71,48.03
2016,1,8,16,15,69.0,51.5,0.65,11.5,62.0,44.53,30.5
2016,1,8,16,30,42.0,34.0,0.7,11.0,38.0,28.03,17.49
2016,1,8,16,45,21.0,17.0,0.75,10.5,19.0,14.55,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,60.17,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,125.83,95.5
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,170.41,139.87
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,215.79,181.16
2016,1,9,8,45,169.0,84.5,3.25,10.0,121.5,252.04,213.59
2016,1,9,9,0,186.0,101.0,3.2,10.0,148.0,288.47,245.34
2016,1,9,9,15,195.5,116.5,3.1,10.0,173.5,317.48,269.94
2016,1,9,9,30,205.0,132.0,3.0,10.0,199.0,346.07,293.57
2016,1,9,9,45,201.5,146.0,2.95,10.5,217.5,345.45,292.2
2016,1,9,10,0,198.0,160.0,2.9,11.0,236.0,359.36,302.4
2016,1,9,10,15,223.0,170.5,2.8,11.0,262.0,408.12,341.6
2016,1,9,10,30,248.0,181.0,2.7,11.0,288.0,440.28,366.95
2016,1,9,10,45,267.5,188.0,2.65,11.0,309.0,462.32,384.08
2016,1,9,11,0,287.0,195.0,2.6,11.0,330.0,483.24,400.21
2016,1,9,11,15,292.5,201.0,2.45,11.0,342.0,489.74,404.31
2016,1,9,11,30,298.0,207.0,2.3,11.0,354.0,494.92,407.41
2016,1,9,11,45,279.0,213.5,2.2,11.5,353.0,479.28,393.14
2016,1,9,12,0,260.0,220.0,2.1,12.0,352.0,463.08,378.65
2016,1,9,12,15,146.0,211.5,1.95,12.0,285.5,341.84,280.07
2016,1,9,12,30,32.0,203.0,1.8,12.0,219.0,228.06,185.53
2016,1,9,12,45,140.5,209.0,1.65,12.0,278.5,321.99,264.36
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,407.26,332.69
2016,1,9,13,15,146.5,204.0,1.45,12.0,276.0,306.03,250.0
2016,1,9,13,30,44.0,193.0,1.4,12.0,214.0,214.76,174.8
2016,1,9,13,45,40.0,183.0,1.35,12.0,201.5,199.01,162.19
2016,1,9,14,0,36.0,173.0,1.3,12.0,189.0,183.78,149.67
2016,1,9,14,15,33.5,162.0,1.2,12.0,176.0,168.79,137.26
2016,1,9,14,30,31.0,151.0,1.1,12.0,163.0,154.21,125.12
2016,1,9,14,45,27.5,138.0,1.0,12.0,148.0,137.73,111.33
2016,1,9,15,0,24.0,125.0,0.9,12.0,133.0,119.3,95.81
2016,1,9,15,15,19.0,110.0,0.85,11.5,116.0,102.51,81.79
2016,1,9,15,30,14.0,95.0,0.8,11.0,99.0,86.43,68.25
2016,1,9,15,45,7.0,79.0,0.8,11.0,81.0,69.92,54.21
2016,1,9,16,0,0.0,63.0,0.8,11.0,63.0,54.46,40.95
2016,1,9,16,15,0.0,45.5,0.8,11.0,45.5,39.14,27.38
2016,1,9,16,30,0.0,28.0,0.8,11.0,28.0,24.45,14.75
2016,1,9,16,45,0.0,14.0,0.8,11.0,14.0,12.32,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,32.5,145.66,8.59
2016,1,10,8,0,329.0,33.0,1.8,9.0,65.0,291.03,226.68
2016,1,10,8,15,419.5,42.0,1.85,9.5,104.0,375.06,309.54
2016,1,10,8,30,510.0,51.0,1.9,10.0,143.0,464.39,386.96
2016,1,10,8,45,576.0,56.0,2.0,10.5,184.5,534.75,445.25
2016,1,10,9,0,642.0,61.0,2.1,11.0,226.0,606.59,502.43
2016,1,10,9,15,599.5,76.0,2.1,11.0,249.0,606.05,502.25
2016,1,10,9,30,557.0,91.0,2.1,11.0,272.0,600.57,498.06
2016,1,10,9,45,601.0,89.5,2.15,11.5,304.0,643.58,530.23
2016,1,10,10,0,645.0,88.0,2.2,12.0,336.0,684.79,559.88
2016,1,10,10,15,580.0,111.5,2.1,12.0,347.0,661.84,540.77
2016,1,10,10,30,515.0,135.0,2.0,12.0,358.0,628.42,514.01
2016,1,10,10,45,390.0,167.0,1.95,12.5,341.0,557.78,455.49
2016,1,10,11,0,265.0,199.0,1.9,13.0,324.0,469.82,383.48
2016,1,10,11,15,148.5,198.5,1.8,13.0,269.0,349.42,286.02
2016,1,10,11,30,32.0,198.0,1.7,13.0,214.0,232.26,188.49
2016,1,10,11,45,206.0,199.0,1.6,13.5,303.5,387.61,317.52
2016,1,10,12,0,380.0,200.0,1.5,14.0,393.0,536.02,432.97
2016,1,10,12,15,626.5,137.5,1.45,14.0,456.0,666.88,533.19
2016,1,10,12,30,873.0,75.0,1.4,14.0,519.0,752.43,594.33
2016,1,10,12,45,445.0,130.5,1.35,14.5,357.0,480.15,387.03
2016,1,10,13,0,17.0,186.0,1.3,15.0,195.0,184.92,147.39
2016,1,10,13,15,48.0,195.0,1.25,15.0,218.5,222.4,179.4
2016,1,10,13,30,79.0,204.0,1.2,15.0,242.0,247.88,200.13
2016,1,10,13,45,67.5,192.5,1.15,15.0,223.5,224.57,181.02
2016,1,10,14,0,56.0,181.0,1.1,15.0,205.0,202.44,163.01
2016,1,10,14,15,28.0,130.5,1.05,14.5,142.5,135.05,108.08
2016,1,10,14,30,0.0,80.0,1.0,14.0,80.0,70.89,54.84
2016,1,10,14,45,0.0,72.5,1.0,14.0,72.5,64.14,49.3
2016,1,10,15,0,0.0,65.0,1.0,14.0,65.0,57.45,43.67
2016,1,10,15,15,0.0,57.0,0.9,13.5,57.0,50.34,37.7
2016,1,10,15,30,0.0,49.0,0.8,13.0,49.0,43.25,31.66
2016,1,10,15,45,0.0,40.5,0.75,12.5,40.5,35.71,25.14
2016,1,10,16,0,0.0,32.0,0.7,12.0,32.0,28.19,18.53
2016,1,10,16,15,0.0,23.5,0.75,11.5,23.5,20.68,11.86
2016,1,10,16,30,0.0,15.0,0.8,11.0,15.0,13.18,5.46
2016,1,10,16,45,0.0,7.5,0.9,11.0,7.5,6.58,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,19.5,40.71,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,39.0,88.58,65.61
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.0,128.07,103.31
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,167.65,138.84
2016,1,11,8,45,114.0,86.0,1.55,11.5,111.5,199.55,166.78
2016,1,11,9,0,127.0,103.0,1.7,12.0,136.0,231.56,194.15
2016,1,11,9,15,135.0,119.5,1.7,12.0,159.5,258.89,217.12
2016,1,11,9,30,143.0,136.0,1.7,12.0,183.0,285.98,239.4
2016,1,11,9,45,148.5,150.0,1.7,12.5,203.0,307.09,255.9
2016,1,11,10,0,154.0,164.0,1.7,13.0,223.0,327.83,271.79
2016,1,11,10,15,95.5,169.0,1.65,13.0,206.5,265.85,219.48
2016,1,11,10,30,37.0,174.0,1.6,13.0,190.0,218.74,178.87
2016,1,11,10,45,179.0,182.5,1.55,13.5,266.5,363.55,299.42
2016,1,11,11,0,321.0,191.0,1.5,14.0,343.0,507.94,412.69
2016,1,11,11,15,296.0,202.0,1.45,14.5,345.5,494.67,399.1
2016,1,11,11,30,271.0,213.0,1.4,15.0,348.0,480.44,386.16
2016,1,11,11,45,207.5,222.0,1.4,15.5,326.0,416.6,334.96
2016,1,11,12,0,144.0,231.0,1.4,16.0,304.0,369.5,296.35
2016,1,11,12,15,169.0,230.5,1.4,16.0,316.5,382.17,306.87
2016,1,11,12,30,194.0,230.0,1.4,16.0,329.0,393.15,315.63
2016,1,11,12,45,195.5,226.0,1.4,16.0,325.0,381.22,306.16
2016,1,11,13,0,197.0,222.0,1.4,16.0,321.0,368.74,296.35
2016,1,11,13,15,241.5,210.5,1.4,16.0,327.5,386.02,310.24
2016,1,11,13,30,286.0,199.0,1.4,16.0,334.0,388.3,312.08
2016,1,11,13,45,281.5,191.0,1.4,16.0,319.0,362.07,290.95
2016,1,11,14,0,277.0,183.0,1.4,16.0,304.0,335.66,269.51
2016,1,11,14,15,415.5,146.0,1.3,16.0,314.5,355.76,284.1
2016,1,11,14,30,554.0,109.0,1.2,16.0,325.0,358.38,282.6
2016,1,11,14,45,534.5,103.0,1.1,16.0,296.5,312.86,243.08
