Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.64,0.0
2016,1,22,7,45,0.0,15.0,3.5,14.0,15.0,13.2,1.6
2016,1,22,8,0,0.0,26.0,3.5,14.0,26.0,22.92,12.97
2016,1,22,8,15,0.0,40.0,3.45,14.0,40.0,36.59,25.11
2016,1,22,8,30,0.0,54.0,3.4,14.0,54.0,50.73,37.49
2016,1,22,8,45,0.0,69.0,3.4,14.5,69.0,65.86,50.54
2016,1,22,9,0,0.0,84.0,3.4,15.0,84.0,80.82,63.27
2016,1,22,9,15,0.0,98.0,3.4,15.0,98.0,94.49,74.85
2016,1,22,9,30,0.0,112.0,3.4,15.0,112.0,108.15,86.28
2016,1,22,9,45,113.5,141.5,3.4,15.0,188.0,264.76,220.19
2016,1,22,10,0,227.0,171.0,3.4,15.0,264.0,415.78,344.16
2016,1,22,10,15,131.0,177.5,3.35,15.0,232.5,322.21,265.39
2016,1,22,10,30,35.0,184.0,3.3,15.0,201.0,227.37,184.98
2016,1,22,10,45,17.5,126.0,3.25,15.0,134.5,131.45,105.55
2016,1,22,11,0,0.0,68.0,3.2,15.0,68.0,60.14,45.24
2016,1,22,11,15,16.5,140.0,3.35,15.0,149.0,143.46,115.4
2016,1,22,11,30,33.0,212.0,3.5,15.0,230.0,247.74,200.87
2016,1,22,11,45,20.5,199.0,3.65,15.5,210.5,206.22,166.08
2016,1,22,12,0,8.0,186.0,3.8,16.0,191.0,180.93,144.76
2016,1,22,12,15,4.0,153.5,3.8,15.5,156.0,144.03,114.68
2016,1,22,12,30,0.0,121.0,3.8,15.0,121.0,108.94,85.79
2016,1,22,12,45,18.5,169.5,3.8,15.0,179.5,169.77,136.67
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,241.61,195.59
2016,1,22,13,15,20.5,194.5,3.65,15.0,205.5,193.78,156.15
2016,1,22,13,30,4.0,171.0,3.5,15.0,173.0,158.86,127.29
2016,1,22,13,45,2.0,142.5,3.35,15.0,143.5,129.9,103.51
2016,1,22,14,0,0.0,114.0,3.2,15.0,114.0,101.89,80.35
2016,1,22,14,15,0.0,84.5,3.1,15.0,84.5,74.85,57.83
2016,1,22,14,30,0.0,55.0,3.0,15.0,55.0,48.57,35.74
2016,1,22,14,45,0.0,69.5,2.9,15.0,69.5,61.44,46.74
2016,1,22,15,0,0.0,84.0,2.8,15.0,84.0,74.38,57.77
2016,1,22,15,15,0.0,75.0,2.65,14.5,75.0,66.3,51.08
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,58.29,44.38
2016,1,22,15,45,0.0,55.5,2.35,14.0,55.5,49.02,36.42
2016,1,22,16,0,0.0,45.0,2.2,14.0,45.0,39.71,28.33
2016,1,22,16,15,0.0,35.0,2.1,13.5,35.0,30.85,20.61
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,22.01,13.63
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,14.07,5.93
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,5.5,5.5,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,11.0,11.0,2.4,11.0,12.0,16.22,0.0
2016,1,23,7,45,90.0,30.0,2.7,11.5,40.5,115.25,62.89
2016,1,23,8,0,169.0,49.0,3.0,12.0,69.0,200.53,160.15
2016,1,23,8,15,255.5,63.0,3.2,12.0,107.5,291.81,242.04
2016,1,23,8,30,342.0,77.0,3.4,12.0,146.0,378.8,318.08
2016,1,23,8,45,368.0,93.5,3.6,12.5,183.0,428.3,360.33
2016,1,23,9,0,394.0,110.0,3.8,13.0,220.0,477.94,401.29
2016,1,23,9,15,438.5,118.5,3.85,13.0,258.0,532.36,445.85
2016,1,23,9,30,483.0,127.0,3.9,13.0,296.0,587.18,489.59
2016,1,23,9,45,241.5,132.0,4.0,13.0,216.5,376.85,316.37
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,131.81,106.29
2016,1,23,10,15,339.5,129.5,4.0,13.0,287.0,478.23,401.24
2016,1,23,10,30,679.0,122.0,3.9,13.0,437.0,774.79,632.41
2016,1,23,10,45,702.5,122.0,3.85,13.0,461.5,794.91,644.29
2016,1,23,11,0,726.0,122.0,3.8,13.0,486.0,811.89,655.74
2016,1,23,11,15,395.5,176.0,3.8,13.0,375.0,572.55,469.34
2016,1,23,11,30,65.0,230.0,3.8,13.0,264.0,296.57,242.03
2016,1,23,11,45,47.5,223.5,3.8,13.0,249.0,270.5,220.89
2016,1,23,12,0,30.0,217.0,3.8,13.0,234.0,245.45,199.84
2016,1,23,12,15,23.5,210.0,3.8,13.0,223.0,217.2,176.56
2016,1,23,12,30,17.0,203.0,3.8,13.0,212.0,203.42,165.08
2016,1,23,12,45,207.0,206.5,3.8,13.0,317.5,371.43,306.67
2016,1,23,13,0,397.0,210.0,3.8,13.0,423.0,514.41,422.3
2016,1,23,13,15,358.0,212.0,3.8,13.0,400.0,472.39,387.38
2016,1,23,13,30,319.0,214.0,3.8,13.0,377.0,432.04,354.39
2016,1,23,13,45,220.5,213.0,3.85,13.0,323.5,346.11,284.08
2016,1,23,14,0,122.0,212.0,3.9,13.0,270.0,277.85,227.46
2016,1,23,14,15,305.0,175.5,3.8,13.0,309.5,332.78,272.84
2016,1,23,14,30,488.0,139.0,3.7,13.0,349.0,369.1,299.93
2016,1,23,14,45,589.5,113.5,3.65,13.0,347.5,360.17,288.44
2016,1,23,15,0,691.0,88.0,3.6,13.0,346.0,335.9,262.47
2016,1,23,15,15,656.5,83.5,3.35,12.5,307.5,279.47,211.73
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,226.02,163.45
2016,1,23,15,45,575.0,72.5,2.9,12.0,228.0,171.79,115.87
2016,1,23,16,0,528.0,66.0,2.7,12.0,187.0,122.69,75.73
2016,1,23,16,15,450.5,57.5,2.5,11.5,145.0,75.44,44.04
2016,1,23,16,30,373.0,49.0,2.3,11.0,103.0,39.92,29.54
2016,1,23,16,45,248.0,36.5,2.1,10.5,67.0,28.52,18.27
2016,1,23,17,0,123.0,24.0,1.9,10.0,31.0,18.94,0.0
2016,1,23,17,15,61.5,12.0,1.85,10.0,15.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,9.0,9.0,8.19,0.0
2016,1,24,7,45,41.5,26.0,1.1,9.5,30.5,66.43,36.29
2016,1,24,8,0,83.0,43.0,1.1,10.0,52.0,119.49,94.49
2016,1,24,8,15,110.5,61.5,1.2,10.0,79.5,163.8,135.16
2016,1,24,8,30,138.0,80.0,1.3,10.0,107.0,208.88,175.25
2016,1,24,8,45,154.5,98.0,1.4,10.5,135.5,245.8,207.11
2016,1,24,9,0,171.0,116.0,1.5,11.0,164.0,283.0,238.35
2016,1,24,9,15,190.0,129.5,1.55,11.0,190.5,315.71,265.68
2016,1,24,9,30,209.0,143.0,1.6,11.0,217.0,364.79,305.43
2016,1,24,9,45,205.5,159.5,1.7,11.0,238.5,367.2,306.91
2016,1,24,10,0,202.0,176.0,1.8,11.0,260.0,384.48,320.2
2016,1,24,10,15,259.5,182.0,1.75,11.0,298.0,457.0,378.14
2016,1,24,10,30,317.0,188.0,1.7,11.0,336.0,513.04,421.82
2016,1,24,10,45,302.5,201.0,1.65,11.5,348.0,513.68,419.61
2016,1,24,11,0,288.0,214.0,1.6,12.0,360.0,512.82,416.73
2016,1,24,11,15,225.5,228.5,1.6,12.0,345.0,454.18,369.5
2016,1,24,11,30,163.0,243.0,1.6,12.0,330.0,412.18,334.86
2016,1,24,11,45,501.0,169.0,1.6,12.5,442.0,639.12,515.68
2016,1,24,12,0,839.0,95.0,1.6,13.0,554.0,826.41,650.05
2016,1,24,12,15,660.5,146.0,1.65,13.0,508.0,723.14,574.2
2016,1,24,12,30,482.0,197.0,1.7,13.0,462.0,612.34,489.94
2016,1,24,12,45,491.5,191.5,1.8,13.5,459.5,595.74,477.97
2016,1,24,13,0,501.0,186.0,1.9,14.0,457.0,576.86,463.25
2016,1,24,13,15,680.0,133.5,2.05,14.0,491.0,628.19,504.89
2016,1,24,13,30,859.0,81.0,2.2,14.0,525.0,655.63,527.05
2016,1,24,13,45,846.0,80.5,2.35,14.0,503.0,608.8,490.32
2016,1,24,14,0,833.0,80.0,2.5,14.0,481.0,560.66,452.01
2016,1,24,14,15,818.0,78.0,2.5,13.5,453.0,508.88,409.94
2016,1,24,14,30,803.0,76.0,2.5,13.0,425.0,456.58,366.07
2016,1,24,14,45,774.0,75.5,2.55,13.0,390.0,399.83,316.83
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,344.55,267.58
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.5,285.91,214.84
2016,1,24,15,30,683.0,67.0,1.9,12.0,278.0,230.61,164.64
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.5,174.52,115.1
2016,1,24,16,0,597.0,56.0,1.3,12.0,195.0,122.95,72.68
2016,1,24,16,15,526.5,49.0,1.2,11.5,152.5,73.16,39.31
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,33.51,23.99
2016,1,24,16,45,345.0,31.5,1.05,10.5,72.5,25.51,15.98
2016,1,24,17,0,234.0,21.0,1.0,10.0,35.0,17.29,0.57
2016,1,24,17,15,117.0,10.5,1.0,9.5,17.5,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,78.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,157.0,12.0,0.8,10.0,16.0,99.88,0.0
2016,1,25,7,45,297.0,22.5,0.85,10.5,50.5,243.51,152.18
2016,1,25,8,0,437.0,33.0,0.9,11.0,85.0,364.03,291.35
2016,1,25,8,15,516.5,40.0,1.0,11.5,127.5,443.37,362.48
2016,1,25,8,30,596.0,47.0,1.1,12.0,170.0,527.35,431.45
2016,1,25,8,45,644.5,52.5,1.25,12.5,212.5,583.58,476.54
2016,1,25,9,0,693.0,58.0,1.4,13.0,255.0,646.75,525.13
2016,1,25,9,15,726.5,61.5,1.5,13.0,295.0,695.17,561.62
2016,1,25,9,30,760.0,65.0,1.6,13.0,335.0,742.26,596.26
2016,1,25,9,45,755.0,75.0,1.75,13.5,366.5,763.01,610.35
2016,1,25,10,0,750.0,85.0,1.9,14.0,398.0,785.78,625.88
2016,1,25,10,15,767.5,87.5,1.95,14.0,428.0,804.82,638.77
2016,1,25,10,30,785.0,90.0,2.0,14.0,458.0,826.46,653.52
2016,1,25,10,45,795.5,92.5,2.1,14.5,481.5,838.71,660.77
2016,1,25,11,0,806.0,95.0,2.2,15.0,505.0,847.6,665.76
2016,1,25,11,15,813.5,96.5,2.2,15.0,521.5,849.19,666.06
2016,1,25,11,30,821.0,98.0,2.2,15.0,538.0,847.28,664.1
2016,1,25,11,45,825.0,98.5,2.25,15.5,547.0,837.67,656.07
2016,1,25,12,0,829.0,99.0,2.3,16.0,556.0,824.63,645.81
2016,1,25,12,15,829.5,99.0,2.3,16.0,557.5,804.77,631.64
2016,1,25,12,30,830.0,99.0,2.3,16.0,559.0,781.72,615.31
2016,1,25,12,45,832.5,96.5,2.35,16.0,553.5,754.3,596.22
2016,1,25,13,0,835.0,94.0,2.4,16.0,548.0,723.82,574.86
2016,1,25,13,15,828.5,93.5,2.35,16.0,534.0,686.4,546.91
2016,1,25,13,30,822.0,93.0,2.3,16.0,520.0,646.78,516.11
2016,1,25,13,45,813.0,91.0,2.3,16.0,499.0,602.06,481.11
2016,1,25,14,0,804.0,89.0,2.3,16.0,478.0,555.81,444.1
2016,1,25,14,15,788.5,86.5,2.25,15.5,450.5,504.43,402.72
2016,1,25,14,30,773.0,84.0,2.2,15.0,423.0,452.65,359.77
2016,1,25,14,45,753.0,80.5,2.15,15.0,389.5,397.91,312.58
2016,1,25,15,0,733.0,77.0,2.1,15.0,356.0,343.83,264.75
2016,1,25,15,15,701.5,73.5,1.85,14.5,317.5,286.06,213.47
2016,1,25,15,30,670.0,70.0,1.6,14.0,279.0,231.67,164.7
2016,1,25,15,45,626.5,64.5,1.35,14.0,237.5,176.06,116.08
2016,1,25,16,0,583.0,59.0,1.1,14.0,196.0,125.06,74.42
2016,1,25,16,15,513.5,51.5,1.05,13.0,154.0,75.52,41.2
2016,1,25,16,30,444.0,44.0,1.0,12.0,112.0,35.12,25.35
2016,1,25,16,45,333.0,33.5,1.0,11.5,74.0,27.19,17.49
2016,1,25,17,0,222.0,23.0,1.0,11.0,36.0,19.05,3.28
2016,1,25,17,15,111.0,11.5,1.0,11.0,18.0,10.46,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,15.46,0.0
2016,1,26,7,45,211.5,26.5,0.6,9.5,52.5,195.75,127.28
2016,1,26,8,0,423.0,36.0,0.6,10.0,88.0,358.87,288.33
2016,1,26,8,15,505.0,44.0,0.6,10.5,131.0,441.25,360.02
2016,1,26,8,30,587.0,52.0,0.6,11.0,174.0,528.3,430.11
2016,1,26,8,45,642.0,57.0,0.65,11.5,218.0,594.5,481.26
2016,1,26,9,0,697.0,62.0,0.7,12.0,262.0,655.75,526.62
2016,1,26,9,15,731.0,66.0,0.9,12.5,303.0,705.58,563.89
2016,1,26,9,30,765.0,70.0,1.1,13.0,344.0,754.02,599.23
2016,1,26,9,45,782.0,74.5,1.3,13.5,379.5,786.79,622.58
2016,1,26,10,0,799.0,79.0,1.5,14.0,415.0,816.89,643.76
2016,1,26,10,15,816.0,81.0,1.55,14.0,445.5,840.97,659.91
2016,1,26,10,30,833.0,83.0,1.6,14.0,476.0,861.91,673.85
2016,1,26,10,45,844.5,85.0,1.65,14.5,500.5,874.63,680.82
2016,1,26,11,0,856.0,87.0,1.7,15.0,525.0,883.82,685.49
2016,1,26,11,15,863.0,88.0,1.7,15.0,542.0,884.17,684.86
2016,1,26,11,30,870.0,89.0,1.7,15.0,559.0,880.86,681.95
2016,1,26,11,45,873.5,89.5,1.75,15.5,568.0,870.26,673.5
2016,1,26,12,0,877.0,90.0,1.8,16.0,577.0,856.07,662.77
2016,1,26,12,15,877.5,90.5,1.8,16.0,578.5,835.87,648.68
2016,1,26,12,30,878.0,91.0,1.8,16.0,580.0,812.32,632.37
2016,1,26,12,45,658.0,148.5,1.85,16.0,512.5,684.16,539.97
2016,1,26,13,0,438.0,206.0,1.9,16.0,445.0,554.22,440.81
2016,1,26,13,15,505.5,181.5,1.85,16.0,451.0,555.56,443.29
2016,1,26,13,30,573.0,157.0,1.8,16.0,457.0,550.37,439.4
2016,1,26,13,45,631.5,133.0,1.8,16.0,451.5,538.74,430.12
2016,1,26,14,0,690.0,109.0,1.8,16.0,446.0,515.15,411.11
2016,1,26,14,15,622.0,119.5,1.75,16.0,410.0,454.39,361.87
2016,1,26,14,30,554.0,130.0,1.7,16.0,374.0,394.12,312.66
2016,1,26,14,45,561.0,117.0,1.65,16.0,347.5,355.57,279.35
2016,1,26,15,0,568.0,104.0,1.6,16.0,321.0,311.57,240.54
2016,1,26,15,15,635.0,86.5,1.4,15.5,306.0,279.87,209.15
2016,1,26,15,30,702.0,69.0,1.2,15.0,291.0,239.85,169.4
2016,1,26,15,45,654.5,64.5,1.0,14.5,248.0,182.43,119.8
2016,1,26,16,0,607.0,60.0,0.8,14.0,205.0,130.03,77.37
2016,1,26,16,15,538.5,52.5,0.85,13.5,161.5,78.91,42.84
2016,1,26,16,30,470.0,45.0,0.9,13.0,118.0,36.01,26.07
2016,1,26,16,45,355.0,34.5,0.95,12.5,79.0,28.0,18.24
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,19.88,5.34
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,15.46,0.0
2016,1,27,7,45,185.5,28.5,1.5,9.5,51.5,184.47,124.13
2016,1,27,8,0,371.0,40.0,1.7,10.0,86.0,329.41,268.35
2016,1,27,8,15,452.5,49.0,1.6,10.0,128.0,411.38,341.72
2016,1,27,8,30,534.0,58.0,1.5,10.0,170.0,497.88,414.51
2016,1,27,8,45,586.0,64.5,1.4,10.5,213.0,562.55,465.36
2016,1,27,9,0,638.0,71.0,1.3,11.0,256.0,628.13,514.39
2016,1,27,9,15,625.0,79.0,1.25,11.5,282.0,642.96,523.59
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,654.66,530.28
2016,1,27,9,45,646.5,89.0,1.2,12.5,343.5,696.36,559.21
2016,1,27,10,0,681.0,91.0,1.2,13.0,379.0,736.4,585.87
2016,1,27,10,15,757.0,86.0,1.15,13.5,428.0,796.83,625.8
2016,1,27,10,30,833.0,81.0,1.1,14.0,477.0,861.11,666.91
2016,1,27,10,45,846.5,82.0,1.05,14.5,501.5,874.42,672.13
2016,1,27,11,0,860.0,83.0,1.0,15.0,526.0,884.22,675.64
2016,1,27,11,15,867.5,83.5,0.9,15.5,542.5,884.45,671.92
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,881.02,665.96
2016,1,27,11,45,880.0,84.0,0.7,16.5,569.0,863.24,650.62
2016,1,27,12,0,885.0,84.0,0.6,17.0,579.0,850.1,638.76
2016,1,27,12,15,885.5,84.0,0.5,17.0,580.5,829.72,623.34
2016,1,27,12,30,886.0,84.0,0.4,17.0,582.0,806.02,605.96
2016,1,27,12,45,883.5,84.0,0.35,17.0,575.5,776.79,585.93
2016,1,27,13,0,881.0,84.0,0.3,17.0,569.0,744.62,564.0
2016,1,27,13,15,737.0,117.5,0.3,17.0,517.0,655.24,501.31
2016,1,27,13,30,593.0,151.0,0.3,17.0,465.0,563.58,434.74
2016,1,27,13,45,723.0,115.0,0.35,17.5,482.0,577.5,445.76
2016,1,27,14,0,853.0,79.0,0.4,18.0,499.0,576.56,443.58
2016,1,27,14,15,839.0,77.0,0.45,17.5,471.0,524.19,404.03
2016,1,27,14,30,825.0,75.0,0.5,17.0,443.0,471.13,362.92
2016,1,27,14,45,806.5,72.0,0.55,17.0,409.0,414.77,316.99
2016,1,27,15,0,788.0,69.0,0.6,17.0,375.0,358.8,269.71
2016,1,27,15,15,760.0,66.0,0.55,16.5,336.0,300.6,219.55
2016,1,27,15,30,732.0,63.0,0.5,16.0,297.0,244.44,170.31
2016,1,27,15,45,692.5,58.0,0.5,16.0,254.5,186.56,120.5
2016,1,27,16,0,653.0,53.0,0.5,16.0,212.0,132.75,76.83
2016,1,27,16,15,589.0,47.0,0.5,15.5,168.5,78.27,39.92
2016,1,27,16,30,525.0,41.0,0.5,15.0,125.0,33.48,23.69
2016,1,27,16,45,419.0,32.0,0.5,15.0,84.5,25.72,16.24
2016,1,27,17,0,313.0,23.0,0.5,15.0,44.0,18.89,5.93
2016,1,27,17,15,156.5,11.5,0.5,14.5,22.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,11.0,3.0,2.73,0.0
2016,1,28,7,30,0.0,6.0,0.5,11.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,18.0,0.5,11.5,18.0,15.85,5.69
2016,1,28,8,0,0.0,30.0,0.5,12.0,30.0,26.46,16.44
2016,1,28,8,15,0.0,44.5,0.6,12.0,44.5,41.13,29.43
2016,1,28,8,30,0.0,59.0,0.7,12.0,59.0,55.69,42.23
2016,1,28,8,45,0.0,73.5,0.85,12.5,73.5,70.05,54.61
2016,1,28,9,0,0.0,88.0,1.0,13.0,88.0,84.29,66.69
2016,1,28,9,15,0.0,101.5,0.95,13.0,101.5,97.3,77.66
2016,1,28,9,30,0.0,115.0,0.9,13.0,115.0,110.32,88.48
2016,1,28,9,45,68.0,150.0,0.85,13.5,179.0,220.64,181.8
2016,1,28,10,0,136.0,185.0,0.8,14.0,243.0,338.88,276.65
2016,1,28,10,15,176.5,196.5,0.85,14.0,277.5,386.47,313.68
2016,1,28,10,30,217.0,208.0,0.9,14.0,312.0,434.1,350.64
2016,1,28,10,45,521.0,146.5,1.0,14.5,412.5,661.47,526.5
2016,1,28,11,0,825.0,85.0,1.1,15.0,513.0,857.51,661.78
2016,1,28,11,15,624.5,147.0,1.35,15.0,477.0,752.01,588.04
2016,1,28,11,30,424.0,209.0,1.6,15.0,441.0,631.66,499.93
2016,1,28,11,45,423.0,213.5,1.85,15.5,448.5,626.4,497.18
2016,1,28,12,0,422.0,218.0,2.1,16.0,456.0,619.22,491.77
2016,1,28,12,15,211.0,191.5,2.0,16.0,310.5,389.25,313.29
2016,1,28,12,30,0.0,165.0,1.9,16.0,165.0,151.3,119.24
2016,1,28,12,45,0.0,149.0,1.8,16.5,149.0,135.38,106.61
2016,1,28,13,0,0.0,133.0,1.7,17.0,133.0,119.88,93.84
2016,1,28,13,15,14.0,171.5,1.65,17.0,179.0,166.29,132.05
2016,1,28,13,30,28.0,210.0,1.6,17.0,225.0,212.08,169.07
2016,1,28,13,45,18.0,192.0,1.6,17.0,201.5,186.61,148.4
2016,1,28,14,0,8.0,174.0,1.6,17.0,178.0,162.4,128.89
2016,1,28,14,15,6.0,164.5,1.5,17.0,167.5,151.6,120.29
2016,1,28,14,30,4.0,155.0,1.4,17.0,157.0,141.09,111.87
2016,1,28,14,45,36.0,158.5,1.3,17.0,173.0,160.37,127.59
2016,1,28,15,0,68.0,162.0,1.2,17.0,189.0,171.8,136.22
2016,1,28,15,15,63.5,146.0,1.0,16.5,169.0,150.36,118.5
2016,1,28,15,30,59.0,130.0,0.8,16.0,149.0,129.62,101.31
2016,1,28,15,45,53.5,112.5,0.65,16.0,128.0,108.14,83.31
2016,1,28,16,0,48.0,95.0,0.5,16.0,107.0,87.6,66.19
2016,1,28,16,15,38.0,76.5,0.45,15.5,85.0,66.97,49.56
2016,1,28,16,30,28.0,58.0,0.4,15.0,63.0,48.06,36.46
2016,1,28,16,45,14.0,40.5,0.4,15.0,43.0,34.03,23.41
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,20.03,7.68
2016,1,28,17,15,0.0,11.5,0.35,15.0,11.5,10.46,0.0
2016,1,28,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,1.75,13.5,6.0,5.46,0.0
2016,1,29,7,30,0.0,12.0,2.0,14.0,12.0,10.91,0.0
2016,1,29,7,45,29.0,29.0,2.25,14.5,32.5,54.11,33.92
2016,1,29,8,0,58.0,46.0,2.5,15.0,53.0,105.56,82.25
2016,1,29,8,15,77.5,64.5,2.55,15.0,78.5,143.38,116.09
2016,1,29,8,30,97.0,83.0,2.6,15.0,104.0,181.6,149.65
2016,1,29,8,45,110.0,101.5,2.7,15.5,130.0,215.46,178.5
2016,1,29,9,0,123.0,120.0,2.8,16.0,156.0,249.49,206.78
2016,1,29,9,15,130.5,137.0,2.85,16.0,180.5,276.91,229.27
2016,1,29,9,30,138.0,154.0,2.9,16.0,205.0,304.14,251.21
2016,1,29,9,45,76.0,156.0,3.0,16.5,184.5,235.18,192.62
2016,1,29,10,0,14.0,158.0,3.1,17.0,164.0,166.67,133.85
2016,1,29,10,15,7.0,149.0,3.15,17.0,152.0,148.17,118.27
2016,1,29,10,30,0.0,140.0,3.2,17.0,140.0,130.84,103.55
2016,1,29,10,45,0.0,124.5,3.25,17.0,124.5,113.98,89.53
2016,1,29,11,0,0.0,109.0,3.3,17.0,109.0,98.17,76.38
2016,1,29,11,15,0.0,91.5,3.35,17.0,91.5,81.22,62.27
2016,1,29,11,30,0.0,74.0,3.4,17.0,74.0,65.49,49.18
2016,1,29,11,45,2.5,130.5,3.45,17.0,132.0,120.52,94.71
2016,1,29,12,0,5.0,187.0,3.5,17.0,190.0,178.53,141.98
2016,1,29,12,15,7.5,192.5,3.55,17.0,196.5,185.37,147.47
2016,1,29,12,30,10.0,198.0,3.6,17.0,203.0,192.06,152.94
2016,1,29,12,45,39.0,222.0,3.65,17.5,243.5,249.16,199.42
2016,1,29,13,0,68.0,246.0,3.7,18.0,284.0,293.41,234.8
2016,1,29,13,15,53.5,233.0,3.7,17.5,262.5,265.09,212.27
2016,1,29,13,30,39.0,220.0,3.7,17.0,241.0,238.19,190.92
2016,1,29,13,45,19.5,160.5,3.7,17.0,171.0,157.31,125.23
2016,1,29,14,0,0.0,101.0,3.7,17.0,101.0,89.8,69.54
2016,1,29,14,15,0.0,95.5,3.65,17.0,95.5,84.77,65.53
2016,1,29,14,30,0.0,90.0,3.6,17.0,90.0,79.78,61.5
2016,1,29,14,45,0.0,83.0,3.55,17.0,83.0,73.48,56.35
2016,1,29,15,0,0.0,76.0,3.5,17.0,76.0,67.23,51.21
2016,1,29,15,15,0.0,68.5,3.35,16.5,68.5,60.55,45.78
2016,1,29,15,30,0.0,61.0,3.2,16.0,61.0,53.89,40.29
2016,1,29,15,45,0.0,52.0,3.1,16.0,52.0,45.9,33.51
2016,1,29,16,0,0.0,43.0,3.0,16.0,43.0,37.92,26.67
2016,1,29,16,15,0.0,34.5,3.0,15.5,34.5,30.4,20.18
2016,1,29,16,30,0.0,26.0,3.0,15.0,26.0,22.89,14.47
2016,1,29,16,45,0.0,17.5,3.0,15.0,17.5,15.39,7.53
2016,1,29,17,0,0.0,9.0,3.0,15.0,9.0,7.9,0.0
2016,1,29,17,15,0.0,4.5,3.05,15.0,4.5,4.09,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,10.0,11.0,51.22,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,109.64,0.0
2016,1,30,7,45,302.5,25.5,2.1,10.5,58.0,257.39,187.71
2016,1,30,8,0,437.0,36.0,2.4,11.0,94.0,369.93,302.89
2016,1,30,8,15,514.0,43.5,2.45,11.0,136.5,449.24,374.34
2016,1,30,8,30,591.0,51.0,2.5,11.0,179.0,532.96,444.82
2016,1,30,8,45,647.5,54.5,2.6,11.5,223.5,593.28,493.44
2016,1,30,9,0,704.0,58.0,2.7,12.0,268.0,661.1,545.93
2016,1,30,9,15,736.0,61.5,2.7,12.0,308.5,709.09,582.01
2016,1,30,9,30,768.0,65.0,2.7,12.0,349.0,755.69,616.12
2016,1,30,9,45,543.0,118.0,2.75,12.5,329.0,638.85,525.26
2016,1,30,10,0,318.0,171.0,2.8,13.0,309.0,496.25,409.53
2016,1,30,10,15,588.0,120.5,2.8,13.0,397.5,699.56,570.79
2016,1,30,10,30,858.0,70.0,2.8,13.0,486.0,865.53,690.89
2016,1,30,10,45,871.0,70.5,2.85,13.0,511.0,878.17,697.78
2016,1,30,11,0,884.0,71.0,2.9,13.0,536.0,887.31,703.67
2016,1,30,11,15,645.5,144.0,2.9,13.0,489.5,770.17,617.55
2016,1,30,11,30,407.0,217.0,2.9,13.0,443.0,611.52,494.9
2016,1,30,11,45,655.5,146.0,2.95,13.5,516.5,760.32,610.67
2016,1,30,12,0,904.0,75.0,3.0,14.0,590.0,861.39,682.01
2016,1,30,12,15,905.0,75.0,3.0,14.0,592.0,841.19,666.42
2016,1,30,12,30,906.0,75.0,3.0,14.0,594.0,817.57,649.48
2016,1,30,12,45,896.0,78.0,3.0,14.0,586.5,785.61,626.5
2016,1,30,13,0,886.0,81.0,3.0,14.0,579.0,750.99,601.57
2016,1,30,13,15,566.0,161.0,2.95,14.0,476.5,580.69,469.7
2016,1,30,13,30,246.0,241.0,2.9,14.0,374.0,406.13,329.2
2016,1,30,13,45,247.5,230.5,2.85,14.0,360.0,391.79,318.16
2016,1,30,14,0,249.0,220.0,2.8,14.0,346.0,367.02,298.03
2016,1,30,14,15,210.5,210.5,2.8,13.5,313.0,314.9,256.12
2016,1,30,14,30,172.0,201.0,2.8,13.0,280.0,274.04,222.88
2016,1,30,14,45,129.5,185.0,2.8,13.0,242.0,229.09,185.75
2016,1,30,15,0,87.0,169.0,2.8,13.0,204.0,185.27,149.59
2016,1,30,15,15,82.0,153.0,2.55,12.5,183.0,162.46,130.44
2016,1,30,15,30,77.0,137.0,2.3,12.0,162.0,140.36,111.68
2016,1,30,15,45,70.5,118.5,2.05,12.0,139.5,116.63,91.35
2016,1,30,16,0,64.0,100.0,1.8,12.0,117.0,93.98,72.11
2016,1,30,16,15,53.5,81.5,1.65,11.5,93.5,72.17,54.3
2016,1,30,16,30,43.0,63.0,1.5,11.0,70.0,52.09,40.73
2016,1,30,16,45,21.5,45.0,1.35,10.5,48.5,37.47,27.06
2016,1,30,17,0,0.0,27.0,1.2,10.0,27.0,23.27,11.82
2016,1,30,17,15,0.0,13.5,1.2,9.5,13.5,12.28,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,0.8,8.0,2.5,2.27,0.0
2016,1,31,7,30,0.0,5.0,0.9,8.0,5.0,4.38,0.0
2016,1,31,7,45,0.0,13.0,1.0,8.5,13.0,11.42,3.15
2016,1,31,8,0,0.0,21.0,1.1,9.0,21.0,18.48,10.03
2016,1,31,8,15,0.0,30.5,1.3,9.0,30.5,26.87,17.59
2016,1,31,8,30,0.0,40.0,1.5,9.0,40.0,35.27,25.11
2016,1,31,8,45,0.0,49.5,1.75,9.0,49.5,43.69,32.57
2016,1,31,9,0,0.0,59.0,2.0,9.0,59.0,52.12,39.95
2016,1,31,9,15,0.0,68.0,2.2,9.0,68.0,60.23,46.97
2016,1,31,9,30,0.0,77.0,2.4,9.0,77.0,68.72,54.24
2016,1,31,9,45,5.0,117.0,2.65,9.5,119.5,114.2,93.25
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,161.45,133.0
2016,1,31,10,15,13.0,169.0,3.05,10.0,175.5,175.4,144.5
2016,1,31,10,30,16.0,181.0,3.2,10.0,189.0,189.42,156.07
2016,1,31,10,45,81.0,211.5,3.4,10.5,254.0,296.75,246.55
2016,1,31,11,0,146.0,242.0,3.6,11.0,319.0,405.64,335.3
2016,1,31,11,15,526.0,162.5,3.75,11.0,453.5,678.94,559.52
2016,1,31,11,30,906.0,83.0,3.9,11.0,588.0,906.61,729.36
2016,1,31,11,45,916.5,81.5,4.05,11.0,600.0,899.73,722.85
2016,1,31,12,0,927.0,80.0,4.2,11.0,612.0,888.96,715.56
2016,1,31,12,15,928.5,80.0,4.25,11.0,614.0,868.61,700.88
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,844.71,683.68
2016,1,31,12,45,925.0,81.5,4.4,11.5,610.0,814.04,660.53
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,780.35,635.08
2016,1,31,13,15,914.0,82.0,4.55,12.0,589.5,740.35,605.63
2016,1,31,13,30,908.0,81.0,4.6,12.0,575.0,697.87,572.81
2016,1,31,13,45,895.0,81.0,4.65,12.0,552.5,649.82,534.01
2016,1,31,14,0,882.0,81.0,4.7,12.0,530.0,602.89,495.08
2016,1,31,14,15,868.0,79.5,4.65,11.5,501.0,549.35,450.53
2016,1,31,14,30,854.0,78.0,4.6,11.0,472.0,495.02,404.02
2016,1,31,14,45,825.5,77.5,4.6,11.0,435.5,435.04,351.05
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,376.38,297.95
2016,1,31,15,15,768.0,73.5,4.4,10.5,358.5,316.31,243.06
2016,1,31,15,30,739.0,70.0,4.2,10.0,318.0,258.41,189.51
2016,1,31,15,45,687.5,67.0,4.05,10.0,273.5,197.03,134.44
2016,1,31,16,0,636.0,64.0,3.9,10.0,229.0,142.73,88.51
2016,1,31,16,15,570.0,57.0,3.85,9.5,183.5,89.59,50.44
2016,1,31,16,30,504.0,50.0,3.8,9.0,138.0,44.39,34.21
2016,1,31,16,45,393.0,40.5,3.75,9.0,96.0,32.8,23.21
2016,1,31,17,0,282.0,31.0,3.7,9.0,54.0,25.84,14.45
2016,1,31,17,15,141.0,15.5,3.95,8.5,27.0,14.1,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,15.0,90.79,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,30.0,217.37,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,71.5,338.63,259.98
2016,2,1,8,0,581.0,33.0,4.2,8.0,113.0,455.25,379.8
2016,2,1,8,15,651.5,38.5,4.35,8.5,159.5,534.26,450.92
2016,2,1,8,30,722.0,44.0,4.5,9.0,206.0,616.3,520.59
2016,2,1,8,45,767.0,48.0,4.65,9.5,252.5,679.09,572.06
2016,2,1,9,0,812.0,52.0,4.8,10.0,299.0,741.91,621.55
2016,2,1,9,15,840.5,55.0,4.85,10.0,342.5,781.21,651.85
