Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,869.0,58.0,4.9,10.0,386.0,826.32,685.9
2016,2,1,9,45,878.5,63.0,4.95,10.5,422.5,855.64,705.87
2016,2,1,10,0,888.0,68.0,5.0,11.0,459.0,881.72,723.13
2016,2,1,10,15,902.0,70.0,4.9,11.0,491.0,904.43,738.01
2016,2,1,10,30,916.0,72.0,4.8,11.0,523.0,923.75,750.26
2016,2,1,10,45,922.5,74.5,4.7,11.0,547.5,933.36,755.31
2016,2,1,11,0,929.0,77.0,4.6,11.0,572.0,939.19,757.7
2016,2,1,11,15,935.0,78.0,4.5,11.0,589.5,938.83,755.69
2016,2,1,11,30,941.0,79.0,4.4,11.0,607.0,934.6,751.05
2016,2,1,11,45,937.5,81.5,4.35,11.5,615.5,920.03,738.08
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,901.8,722.73
2016,2,1,12,15,933.5,84.0,4.2,12.0,625.0,879.59,705.61
2016,2,1,12,30,933.0,84.0,4.1,12.0,626.0,853.89,686.34
2016,2,1,12,45,927.0,85.0,4.0,12.0,619.0,821.69,662.38
2016,2,1,13,0,921.0,86.0,3.9,12.0,612.0,786.54,636.27
2016,2,1,13,15,915.0,85.5,3.75,12.0,597.5,746.98,606.61
2016,2,1,13,30,909.0,85.0,3.6,12.0,583.0,704.89,573.73
2016,2,1,13,45,898.5,84.0,3.45,12.0,560.5,660.5,537.57
2016,2,1,14,0,888.0,83.0,3.3,12.0,538.0,610.38,496.36
2016,2,1,14,15,873.5,81.0,3.15,12.0,508.5,555.65,450.64
2016,2,1,14,30,859.0,79.0,3.0,12.0,479.0,500.18,403.2
2016,2,1,14,45,846.5,74.5,2.85,12.0,444.5,442.59,352.8
2016,2,1,15,0,834.0,70.0,2.7,12.0,410.0,384.69,300.78
2016,2,1,15,15,806.5,67.0,2.35,11.5,369.0,323.5,245.46
2016,2,1,15,30,779.0,64.0,2.0,11.0,328.0,264.22,191.14
2016,2,1,15,45,741.5,59.5,1.65,10.5,284.0,203.77,136.9
2016,2,1,16,0,704.0,55.0,1.3,10.0,240.0,147.09,88.72
2016,2,1,16,15,644.0,49.5,1.2,9.5,194.0,91.89,49.31
2016,2,1,16,30,584.0,44.0,1.1,9.0,148.0,40.85,25.08
2016,2,1,16,45,489.0,35.5,1.05,8.5,104.5,28.36,19.48
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,22.07,12.08
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,10.84,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,8.0,6.0,5.46,0.0
2016,2,2,7,30,0.0,12.0,1.5,8.0,12.0,10.56,0.0
2016,2,2,7,45,3.0,30.0,1.6,8.0,30.5,32.13,19.87
2016,2,2,8,0,6.0,48.0,1.7,8.0,49.0,54.12,40.57
2016,2,2,8,15,17.5,67.0,1.75,8.0,70.5,91.16,73.52
2016,2,2,8,30,29.0,86.0,1.8,8.0,92.0,121.38,100.49
2016,2,2,8,45,38.0,104.5,1.85,8.5,114.5,149.18,124.73
2016,2,2,9,0,47.0,123.0,1.9,9.0,137.0,177.22,148.68
2016,2,2,9,15,54.0,139.5,1.9,9.0,158.0,200.96,168.77
2016,2,2,9,30,61.0,156.0,1.9,9.0,179.0,224.89,188.71
2016,2,2,9,45,407.5,124.0,1.9,9.0,303.0,531.8,446.99
2016,2,2,10,0,754.0,92.0,1.9,9.0,427.0,809.98,656.68
2016,2,2,10,15,772.0,95.0,1.8,9.0,458.5,830.41,666.26
2016,2,2,10,30,790.0,98.0,1.7,9.0,490.0,853.73,680.55
2016,2,2,10,45,799.5,101.0,1.65,9.5,514.0,866.13,686.22
2016,2,2,11,0,809.0,104.0,1.6,10.0,538.0,875.09,689.61
2016,2,2,11,15,818.0,105.5,1.45,10.0,556.0,878.31,689.01
2016,2,2,11,30,827.0,107.0,1.3,10.0,574.0,877.93,685.94
2016,2,2,11,45,838.0,105.5,1.2,10.0,585.5,872.19,679.99
2016,2,2,12,0,849.0,104.0,1.1,10.0,597.0,862.7,671.62
2016,2,2,12,15,850.5,104.0,1.0,10.0,599.5,843.25,656.5
2016,2,2,12,30,852.0,104.0,0.9,10.0,602.0,820.43,639.28
2016,2,2,12,45,862.5,99.0,0.85,10.5,599.0,795.76,620.58
2016,2,2,13,0,873.0,94.0,0.8,11.0,596.0,767.4,599.43
2016,2,2,13,15,868.0,93.0,0.85,11.0,582.0,728.89,573.66
2016,2,2,13,30,863.0,92.0,0.9,11.0,568.0,687.92,544.29
2016,2,2,13,45,858.0,89.0,0.95,11.5,548.0,642.54,509.71
2016,2,2,14,0,853.0,86.0,1.0,12.0,528.0,595.16,472.67
2016,2,2,14,15,839.5,84.5,1.1,12.0,499.5,543.04,432.05
2016,2,2,14,30,826.0,83.0,1.2,12.0,471.0,490.14,389.23
2016,2,2,14,45,811.5,79.0,1.3,12.0,437.0,433.81,342.07
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,377.43,293.1
2016,2,2,15,15,769.5,71.5,1.3,11.5,363.0,317.66,240.18
2016,2,2,15,30,742.0,68.0,1.2,11.0,323.0,259.87,188.1
2016,2,2,15,45,696.0,65.0,1.1,11.0,279.0,199.14,134.43
2016,2,2,16,0,650.0,62.0,1.0,11.0,235.0,144.85,88.82
2016,2,2,16,15,589.0,55.5,1.0,10.5,190.0,91.38,50.51
2016,2,2,16,30,528.0,49.0,1.0,10.0,145.0,45.21,28.59
2016,2,2,16,45,425.0,40.0,1.0,9.5,102.5,32.08,22.74
2016,2,2,17,0,322.0,31.0,1.0,9.0,60.0,25.55,15.21
2016,2,2,17,15,161.0,15.5,1.05,8.5,30.0,12.54,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,39.7,0.0
2016,2,3,7,45,220.5,35.5,1.95,6.5,67.0,219.22,171.84
2016,2,3,8,0,441.0,42.0,2.0,7.0,105.0,382.0,319.07
2016,2,3,8,15,514.5,49.5,2.05,7.5,148.5,460.21,388.17
2016,2,3,8,30,588.0,57.0,2.1,8.0,192.0,542.26,456.43
2016,2,3,8,45,637.5,62.0,2.15,8.5,236.5,605.51,506.82
2016,2,3,9,0,687.0,67.0,2.2,9.0,281.0,669.5,555.78
2016,2,3,9,15,719.5,71.0,2.15,9.5,322.5,712.79,586.58
2016,2,3,9,30,752.0,75.0,2.1,10.0,364.0,760.66,619.84
2016,2,3,9,45,771.0,79.0,2.1,11.0,400.0,795.0,641.34
2016,2,3,10,0,790.0,83.0,2.1,12.0,436.0,826.74,660.51
2016,2,3,10,15,806.5,85.0,2.0,12.0,467.5,850.93,675.39
2016,2,3,10,30,823.0,87.0,1.9,12.0,499.0,871.97,687.89
2016,2,3,10,45,835.0,88.5,1.85,12.5,524.0,884.98,693.93
2016,2,3,11,0,847.0,90.0,1.8,13.0,549.0,894.47,697.62
2016,2,3,11,15,855.0,91.5,1.7,13.0,566.5,896.71,697.06
2016,2,3,11,30,863.0,93.0,1.6,13.0,584.0,895.25,694.12
2016,2,3,11,45,646.5,160.0,1.55,13.5,531.5,773.81,606.65
2016,2,3,12,0,430.0,227.0,1.5,14.0,479.0,641.14,505.79
2016,2,3,12,15,378.5,240.0,1.45,14.0,462.5,585.14,464.15
2016,2,3,12,30,327.0,253.0,1.4,14.0,446.0,544.73,432.66
2016,2,3,12,45,301.5,255.0,1.4,14.5,431.5,513.66,408.14
2016,2,3,13,0,276.0,257.0,1.4,15.0,417.0,482.98,383.75
2016,2,3,13,15,199.0,256.0,1.35,14.5,370.0,402.38,321.51
2016,2,3,13,30,122.0,255.0,1.3,14.0,323.0,338.85,271.54
2016,2,3,13,45,116.5,244.5,1.3,14.0,307.5,316.34,254.14
2016,2,3,14,0,111.0,234.0,1.3,14.0,292.0,286.76,230.79
2016,2,3,14,15,57.0,197.0,1.2,14.0,227.0,214.39,172.4
2016,2,3,14,30,3.0,160.0,1.1,14.0,162.0,144.86,115.77
2016,2,3,14,45,92.0,168.5,1.05,14.0,207.5,193.57,155.67
2016,2,3,15,0,181.0,177.0,1.0,14.0,253.0,231.55,184.45
2016,2,3,15,15,167.5,162.5,0.85,13.5,227.5,200.99,158.6
2016,2,3,15,30,154.0,148.0,0.7,13.0,202.0,171.94,134.16
2016,2,3,15,45,142.5,129.5,0.6,13.0,174.0,141.55,108.41
2016,2,3,16,0,131.0,111.0,0.5,13.0,146.0,112.78,84.41
2016,2,3,16,15,114.0,91.0,0.55,12.5,118.0,84.16,61.86
2016,2,3,16,30,97.0,71.0,0.6,12.0,90.0,58.15,42.98
2016,2,3,16,45,70.0,52.0,0.7,11.5,63.5,41.95,31.24
2016,2,3,17,0,43.0,33.0,0.8,11.0,37.0,27.31,16.84
2016,2,3,17,15,21.5,16.5,0.8,11.0,18.5,14.11,0.0
2016,2,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,112.5,9.5,1.15,7.5,15.5,68.63,0.0
2016,2,4,7,30,225.0,19.0,1.3,8.0,31.0,178.39,9.04
2016,2,4,7,45,346.5,30.0,1.5,8.5,70.0,291.33,228.82
2016,2,4,8,0,468.0,41.0,1.7,9.0,109.0,399.51,330.52
2016,2,4,8,15,540.5,48.0,1.75,9.0,153.5,477.41,399.18
2016,2,4,8,30,613.0,55.0,1.8,9.0,198.0,559.11,466.79
2016,2,4,8,45,657.0,60.5,1.85,9.5,242.5,619.64,514.29
2016,2,4,9,0,701.0,66.0,1.9,10.0,287.0,674.94,555.91
2016,2,4,9,15,733.0,70.0,1.9,10.0,328.5,724.23,592.21
2016,2,4,9,30,765.0,74.0,1.9,10.0,370.0,772.05,626.42
2016,2,4,9,45,779.5,78.5,1.95,10.5,406.0,803.4,647.09
2016,2,4,10,0,794.0,83.0,2.0,11.0,442.0,831.97,665.54
2016,2,4,10,15,810.5,85.5,1.95,11.0,473.0,856.88,681.4
2016,2,4,10,30,827.0,88.0,1.9,11.0,504.0,878.63,694.89
2016,2,4,10,45,837.0,90.0,1.9,11.5,529.0,890.5,700.66
2016,2,4,11,0,847.0,92.0,1.9,12.0,554.0,898.83,704.13
2016,2,4,11,15,854.5,93.0,1.85,12.0,571.5,900.03,703.48
2016,2,4,11,30,862.0,94.0,1.8,12.0,589.0,897.54,700.49
2016,2,4,11,45,866.5,94.5,1.75,12.5,599.0,888.09,691.57
2016,2,4,12,0,871.0,95.0,1.7,13.0,609.0,874.98,680.38
2016,2,4,12,15,744.5,131.5,1.65,13.0,572.0,793.86,622.71
2016,2,4,12,30,618.0,168.0,1.6,13.0,535.0,708.63,560.73
2016,2,4,12,45,747.0,129.5,1.6,13.5,568.5,746.53,589.19
2016,2,4,13,0,876.0,91.0,1.6,14.0,602.0,770.15,604.9
2016,2,4,13,15,870.5,90.5,1.6,14.0,588.0,731.7,577.46
2016,2,4,13,30,865.0,90.0,1.6,14.0,574.0,690.8,547.41
2016,2,4,13,45,722.5,122.0,1.65,14.5,516.5,596.93,474.84
2016,2,4,14,0,580.0,154.0,1.7,15.0,459.0,504.67,402.69
2016,2,4,14,15,597.5,140.0,1.7,14.5,439.5,472.91,377.99
2016,2,4,14,30,615.0,126.0,1.7,14.0,420.0,433.71,346.06
2016,2,4,14,45,434.0,149.5,1.75,14.0,349.5,337.75,268.9
2016,2,4,15,0,253.0,173.0,1.8,14.0,279.0,258.97,205.88
2016,2,4,15,15,239.5,159.0,1.6,13.5,252.0,223.91,176.28
2016,2,4,15,30,226.0,145.0,1.4,13.0,225.0,190.3,147.44
2016,2,4,15,45,216.0,127.0,1.25,13.0,195.0,155.54,117.37
2016,2,4,16,0,206.0,109.0,1.1,13.0,165.0,122.17,89.12
2016,2,4,16,15,185.5,90.5,1.05,12.0,134.0,89.06,63.42
2016,2,4,16,30,165.0,72.0,1.0,11.0,103.0,58.85,42.96
2016,2,4,16,45,133.5,53.5,1.0,10.5,74.0,41.99,31.46
2016,2,4,17,0,102.0,35.0,1.0,10.0,45.0,28.05,17.83
2016,2,4,17,15,51.0,17.5,1.0,9.5,22.5,14.4,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.5,1.05,6.5,16.0,62.19,0.0
2016,2,5,7,30,197.0,21.0,1.1,7.0,32.0,165.71,33.26
2016,2,5,7,45,315.5,33.5,1.2,8.0,71.5,276.06,218.73
2016,2,5,8,0,434.0,46.0,1.3,9.0,111.0,383.07,316.63
2016,2,5,8,15,509.5,54.0,1.35,9.5,156.0,463.77,386.23
2016,2,5,8,30,585.0,62.0,1.4,10.0,201.0,548.31,454.84
2016,2,5,8,45,636.0,67.5,1.45,10.5,246.5,613.78,505.5
2016,2,5,9,0,687.0,73.0,1.5,11.0,292.0,679.99,554.74
2016,2,5,9,15,720.5,77.5,1.6,11.5,334.5,730.5,591.01
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,779.77,625.5
2016,2,5,9,45,786.0,83.0,1.85,13.0,416.5,816.22,649.29
2016,2,5,10,0,818.0,84.0,2.0,14.0,456.0,856.23,675.25
2016,2,5,10,15,834.0,86.0,1.95,14.5,488.0,880.4,688.81
2016,2,5,10,30,850.0,88.0,1.9,15.0,520.0,901.29,700.07
2016,2,5,10,45,861.0,90.0,1.9,15.5,545.5,914.17,706.32
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,923.4,710.23
2016,2,5,11,15,712.0,138.5,1.85,16.0,537.5,832.65,645.88
2016,2,5,11,30,552.0,185.0,1.8,16.0,504.0,725.63,568.82
2016,2,5,11,45,721.0,140.5,1.8,16.5,564.5,820.57,636.79
2016,2,5,12,0,890.0,96.0,1.8,17.0,625.0,894.46,685.43
2016,2,5,12,15,890.5,96.5,1.65,17.0,627.0,873.94,668.63
2016,2,5,12,30,891.0,97.0,1.5,17.0,629.0,849.94,650.6
2016,2,5,12,45,884.5,97.5,1.4,17.0,621.5,817.08,627.18
2016,2,5,13,0,878.0,98.0,1.3,17.0,614.0,781.4,601.9
2016,2,5,13,15,872.0,97.5,1.1,17.0,599.5,742.35,573.08
2016,2,5,13,30,866.0,97.0,0.9,17.0,585.0,700.88,541.1
2016,2,5,13,45,675.5,140.5,0.7,17.0,513.0,587.66,455.12
2016,2,5,14,0,485.0,184.0,0.5,17.0,441.0,479.86,372.77
2016,2,5,14,15,654.0,135.5,0.65,17.0,462.5,500.07,389.37
2016,2,5,14,30,823.0,87.0,0.8,17.0,484.0,497.54,385.67
2016,2,5,14,45,812.0,82.0,0.95,17.0,450.5,441.58,340.31
2016,2,5,15,0,801.0,77.0,1.1,17.0,417.0,385.24,293.07
2016,2,5,15,15,775.5,74.0,1.0,16.5,377.0,326.01,241.87
2016,2,5,15,30,750.0,71.0,0.9,16.0,337.0,268.52,191.19
2016,2,5,15,45,714.5,66.0,0.85,15.5,293.5,209.16,139.62
2016,2,5,16,0,679.0,61.0,0.8,15.0,250.0,150.94,91.12
2016,2,5,16,15,623.0,55.0,0.9,14.0,204.5,96.12,51.91
2016,2,5,16,30,567.0,49.0,1.0,13.0,159.0,47.95,28.56
2016,2,5,16,45,468.0,41.0,1.1,12.5,114.5,32.63,23.08
2016,2,5,17,0,369.0,33.0,1.2,12.0,70.0,27.02,17.04
2016,2,5,17,15,184.5,16.5,1.15,11.5,35.0,13.19,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,124.0,10.5,1.1,7.5,18.0,75.96,0.0
2016,2,6,7,30,248.0,21.0,1.3,8.0,36.0,197.16,64.41
2016,2,6,7,45,363.0,32.0,1.55,8.5,75.5,304.79,243.24
2016,2,6,8,0,478.0,43.0,1.8,9.0,115.0,410.03,340.28
2016,2,6,8,15,548.0,50.0,1.75,9.5,160.5,487.01,406.66
2016,2,6,8,30,618.0,57.0,1.7,10.0,206.0,567.53,471.46
2016,2,6,8,45,667.5,61.0,1.7,11.0,251.0,630.76,519.15
2016,2,6,9,0,717.0,65.0,1.7,12.0,296.0,689.47,561.23
2016,2,6,9,15,747.5,68.5,1.75,12.5,338.0,737.43,595.1
2016,2,6,9,30,778.0,72.0,1.8,13.0,380.0,783.84,626.92
2016,2,6,9,45,798.5,74.5,1.85,13.5,416.5,818.27,649.37
2016,2,6,10,0,819.0,77.0,1.9,14.0,453.0,850.09,669.68
2016,2,6,10,15,834.0,79.5,1.8,14.5,484.5,874.03,682.59
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,894.73,693.05
2016,2,6,10,45,859.5,83.0,1.65,15.5,540.5,905.97,697.53
2016,2,6,11,0,870.0,84.0,1.6,16.0,565.0,913.6,699.7
2016,2,6,11,15,876.0,85.0,1.65,16.0,582.5,904.68,693.36
2016,2,6,11,30,882.0,86.0,1.7,16.0,600.0,901.06,690.96
2016,2,6,11,45,887.0,86.0,1.8,16.5,610.0,891.65,683.98
2016,2,6,12,0,892.0,86.0,1.9,17.0,620.0,878.57,674.61
2016,2,6,12,15,682.0,154.5,1.95,17.0,564.0,770.18,599.24
2016,2,6,12,30,472.0,223.0,2.0,17.0,508.0,645.31,506.27
2016,2,6,12,45,517.5,204.5,2.15,17.0,514.0,643.57,507.57
2016,2,6,13,0,563.0,186.0,2.3,17.0,520.0,637.28,504.27
2016,2,6,13,15,544.0,188.0,2.3,17.0,504.5,601.42,476.82
2016,2,6,13,30,525.0,190.0,2.3,17.0,489.0,565.02,448.84
2016,2,6,13,45,486.5,192.5,2.35,17.0,462.0,516.49,411.28
2016,2,6,14,0,448.0,195.0,2.4,17.0,435.0,469.67,374.5
2016,2,6,14,15,544.0,158.0,2.35,17.0,434.0,459.6,366.22
2016,2,6,14,30,640.0,121.0,2.3,17.0,433.0,443.3,351.39
2016,2,6,14,45,438.5,150.0,2.3,17.0,356.5,341.57,269.83
2016,2,6,15,0,237.0,179.0,2.3,17.0,280.0,258.99,204.27
2016,2,6,15,15,269.0,157.5,2.05,16.5,262.5,232.7,181.13
2016,2,6,15,30,301.0,136.0,1.8,16.0,245.0,202.9,153.97
2016,2,6,15,45,286.0,121.0,1.55,15.5,213.5,165.4,121.75
2016,2,6,16,0,271.0,106.0,1.3,15.0,182.0,129.69,91.86
2016,2,6,16,15,248.5,89.0,1.2,14.0,149.0,93.68,64.3
2016,2,6,16,30,226.0,72.0,1.1,13.0,116.0,60.7,43.16
2016,2,6,16,45,192.0,54.0,1.05,12.5,84.5,42.58,31.85
2016,2,6,17,0,158.0,36.0,1.0,12.0,53.0,27.87,17.95
2016,2,6,17,15,79.0,18.0,1.0,11.5,26.5,14.06,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,10.0,1.1,9.5,20.0,96.32,0.0
2016,2,7,7,30,325.0,20.0,1.3,10.0,40.0,236.02,100.41
2016,2,7,7,45,442.5,28.5,1.5,11.0,82.0,343.35,273.06
2016,2,7,8,0,560.0,37.0,1.7,12.0,124.0,451.42,370.1
2016,2,7,8,15,625.5,42.5,1.75,12.0,170.5,527.24,434.44
2016,2,7,8,30,691.0,48.0,1.8,12.0,217.0,605.78,497.87
2016,2,7,8,45,735.0,51.5,1.85,12.5,263.0,667.01,544.47
2016,2,7,9,0,779.0,55.0,1.9,13.0,309.0,728.27,589.2
2016,2,7,9,15,807.0,58.0,1.95,13.5,351.5,774.97,621.65
2016,2,7,9,30,835.0,61.0,2.0,14.0,394.0,811.4,645.84
2016,2,7,9,45,850.0,64.5,2.05,15.0,431.5,843.23,665.03
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,872.18,681.81
2016,2,7,10,15,879.5,70.0,2.1,16.0,501.0,895.55,696.54
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,915.61,708.98
2016,2,7,10,45,903.0,73.5,2.1,16.5,558.0,926.45,713.78
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,933.59,716.23
2016,2,7,11,15,918.5,76.0,2.1,17.0,601.0,934.02,715.62
2016,2,7,11,30,925.0,77.0,2.1,17.0,619.0,930.59,712.61
2016,2,7,11,45,928.0,77.5,2.15,17.5,629.0,919.58,703.81
2016,2,7,12,0,931.0,78.0,2.2,18.0,639.0,904.77,692.64
2016,2,7,12,15,931.5,78.0,2.2,18.0,641.0,883.52,677.99
2016,2,7,12,30,932.0,78.0,2.2,18.0,643.0,858.71,661.01
2016,2,7,12,45,932.0,77.0,2.25,18.5,637.5,828.88,639.8
2016,2,7,13,0,932.0,76.0,2.3,19.0,632.0,795.76,616.27
2016,2,7,13,15,927.0,75.5,2.3,19.0,618.0,756.43,589.06
2016,2,7,13,30,922.0,75.0,2.3,19.0,604.0,714.45,559.65
2016,2,7,13,45,913.0,74.0,2.3,19.0,582.0,666.92,523.68
2016,2,7,14,0,904.0,73.0,2.3,19.0,560.0,617.51,485.42
2016,2,7,14,15,892.0,71.5,2.15,19.0,531.0,564.32,442.62
2016,2,7,14,30,880.0,70.0,2.0,19.0,502.0,510.05,397.9
2016,2,7,14,45,862.5,68.0,1.95,19.0,467.0,452.05,349.44
2016,2,7,15,0,845.0,66.0,1.9,19.0,432.0,393.83,299.38
2016,2,7,15,15,821.0,63.5,1.65,18.5,391.5,333.08,246.3
2016,2,7,15,30,797.0,61.0,1.4,18.0,351.0,273.79,193.57
2016,2,7,15,45,762.0,57.5,1.15,17.5,307.0,213.05,140.36
2016,2,7,16,0,727.0,54.0,0.9,17.0,263.0,155.72,92.31
2016,2,7,16,15,674.5,49.0,0.95,16.5,216.5,99.28,51.7
2016,2,7,16,30,622.0,44.0,1.0,16.0,170.0,49.07,27.37
2016,2,7,16,45,534.5,37.0,1.05,15.5,125.0,31.7,22.06
2016,2,7,17,0,447.0,30.0,1.1,15.0,80.0,26.35,16.58
2016,2,7,17,15,223.5,15.0,1.1,14.5,40.0,11.76,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,12.0,1.3,10.5,20.0,77.64,0.0
2016,2,8,7,30,248.0,24.0,1.4,11.0,40.0,203.76,101.84
2016,2,8,7,45,365.0,34.5,1.55,12.0,81.0,309.86,247.04
2016,2,8,8,0,482.0,45.0,1.7,13.0,122.0,416.65,341.35
2016,2,8,8,15,554.0,52.0,1.75,13.5,168.5,495.67,408.1
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,578.31,473.67
2016,2,8,8,45,670.0,64.5,1.9,15.0,260.5,639.88,519.71
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,701.78,564.11
2016,2,8,9,15,745.5,74.0,2.0,16.5,348.5,745.59,593.99
2016,2,8,9,30,777.0,78.0,2.0,17.0,391.0,793.71,626.16
2016,2,8,9,45,811.5,77.0,2.0,17.5,431.0,836.31,653.51
2016,2,8,10,0,846.0,76.0,2.0,18.0,471.0,876.51,678.62
2016,2,8,10,15,860.5,78.0,2.0,18.5,503.0,899.77,691.66
2016,2,8,10,30,875.0,80.0,2.0,19.0,535.0,919.66,702.47
2016,2,8,10,45,885.5,81.5,2.0,19.5,560.5,922.59,701.78
2016,2,8,11,0,896.0,83.0,2.0,20.0,586.0,931.02,705.15
2016,2,8,11,15,902.5,84.0,1.95,20.0,603.5,931.43,703.95
2016,2,8,11,30,909.0,85.0,1.9,20.0,621.0,928.04,700.44
2016,2,8,11,45,911.5,85.5,1.85,20.5,631.0,916.68,690.45
2016,2,8,12,0,914.0,86.0,1.8,21.0,641.0,901.6,678.24
2016,2,8,12,15,914.5,86.0,1.75,21.0,642.5,880.58,663.53
2016,2,8,12,30,915.0,86.0,1.7,21.0,644.0,856.05,646.6
2016,2,8,12,45,917.0,84.0,1.65,21.5,639.0,827.04,625.52
2016,2,8,13,0,919.0,82.0,1.6,22.0,634.0,794.66,602.28
2016,2,8,13,15,914.0,81.0,1.5,22.0,620.0,755.11,574.77
2016,2,8,13,30,909.0,80.0,1.4,22.0,606.0,712.95,545.18
2016,2,8,13,45,900.0,79.5,1.35,22.5,584.0,666.36,509.72
2016,2,8,14,0,891.0,79.0,1.3,23.0,562.0,617.91,472.26
2016,2,8,14,15,878.5,77.0,1.2,23.0,533.0,564.38,430.82
2016,2,8,14,30,866.0,75.0,1.1,23.0,504.0,509.86,387.54
2016,2,8,14,45,848.5,73.0,1.0,23.0,469.0,452.82,341.16
2016,2,8,15,0,831.0,71.0,0.9,23.0,434.0,394.85,292.78
2016,2,8,15,15,806.5,68.5,0.85,22.5,393.5,334.53,242.16
2016,2,8,15,30,782.0,66.0,0.8,22.0,353.0,275.76,191.67
2016,2,8,15,45,747.0,62.0,0.8,21.5,309.0,215.24,140.22
2016,2,8,16,0,712.0,58.0,0.8,21.0,265.0,158.19,93.45
2016,2,8,16,15,659.0,53.0,0.85,20.5,218.5,102.47,53.88
2016,2,8,16,30,606.0,48.0,0.9,20.0,172.0,49.93,27.37
2016,2,8,16,45,519.0,40.5,1.0,19.5,127.0,31.91,21.88
2016,2,8,17,0,432.0,33.0,1.1,19.0,82.0,26.69,16.67
2016,2,8,17,15,273.0,21.5,1.15,18.5,47.0,17.54,4.02
2016,2,8,17,30,114.0,10.0,1.2,18.0,12.0,9.1,0.0
2016,2,8,17,45,57.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.3,11.5,22.0,90.84,0.0
2016,2,9,7,30,298.0,23.0,1.4,12.0,44.0,234.3,131.95
2016,2,9,7,45,411.5,33.0,1.5,13.0,86.5,338.06,269.45
2016,2,9,8,0,525.0,43.0,1.6,14.0,129.0,444.05,361.91
2016,2,9,8,15,593.5,49.5,1.7,14.5,176.0,521.54,426.54
2016,2,9,8,30,662.0,56.0,1.8,15.0,223.0,596.29,485.58
2016,2,9,8,45,706.0,61.0,1.9,15.5,269.5,659.14,533.1
2016,2,9,9,0,750.0,66.0,2.0,16.0,316.0,721.98,578.81
2016,2,9,9,15,780.5,69.5,2.0,16.5,359.5,771.09,612.23
2016,2,9,9,30,811.0,73.0,2.0,17.0,403.0,818.53,643.5
2016,2,9,9,45,747.5,88.5,2.05,17.5,414.5,801.16,628.59
2016,2,9,10,0,684.0,104.0,2.1,18.0,426.0,773.49,606.95
2016,2,9,10,15,656.5,121.0,2.05,18.5,446.5,775.03,605.59
2016,2,9,10,30,629.0,138.0,2.0,19.0,467.0,772.38,601.06
2016,2,9,10,45,611.0,151.5,1.95,20.0,484.0,770.79,596.31
2016,2,9,11,0,593.0,165.0,1.9,21.0,501.0,765.95,589.42
2016,2,9,11,15,756.5,125.0,1.85,21.0,567.0,863.63,655.9
2016,2,9,11,30,920.0,85.0,1.8,21.0,633.0,939.98,705.11
2016,2,9,11,45,921.5,86.0,1.75,21.5,642.5,928.17,693.94
2016,2,9,12,0,923.0,87.0,1.7,22.0,652.0,912.61,681.48
2016,2,9,12,15,923.0,87.0,1.6,22.0,653.5,890.94,665.84
2016,2,9,12,30,923.0,87.0,1.5,22.0,655.0,865.74,648.02
2016,2,9,12,45,920.5,86.5,1.4,22.5,648.5,834.58,625.1
2016,2,9,13,0,918.0,86.0,1.3,23.0,642.0,800.29,600.24
2016,2,9,13,15,912.5,85.5,1.15,23.0,627.5,760.84,572.5
2016,2,9,13,30,907.0,85.0,1.0,23.0,613.0,718.82,542.66
2016,2,9,13,45,778.0,112.5,0.9,23.0,554.0,628.06,476.16
2016,2,9,14,0,649.0,140.0,0.8,23.0,495.0,541.82,412.29
2016,2,9,14,15,570.5,154.0,0.8,22.5,454.5,472.87,361.77
2016,2,9,14,30,492.0,168.0,0.8,22.0,414.0,414.43,317.64
2016,2,9,14,45,347.5,178.5,0.8,22.0,346.5,324.73,249.12
2016,2,9,15,0,203.0,189.0,0.8,22.0,279.0,252.03,193.51
2016,2,9,15,15,211.0,170.5,0.8,21.0,256.0,223.45,170.76
2016,2,9,15,30,219.0,152.0,0.8,20.0,233.0,195.76,147.74
2016,2,9,15,45,203.0,135.5,0.8,19.5,203.5,161.25,119.45
2016,2,9,16,0,187.0,119.0,0.8,19.0,174.0,128.77,93.21
2016,2,9,16,15,170.5,100.0,0.85,18.5,143.5,96.45,68.31
2016,2,9,16,30,154.0,81.0,0.9,18.0,113.0,66.55,47.75
2016,2,9,16,45,127.5,61.5,1.0,17.5,83.5,47.82,35.87
2016,2,9,17,0,101.0,42.0,1.1,17.0,54.0,33.36,22.56
2016,2,9,17,15,50.5,25.0,1.1,16.5,31.0,20.92,7.34
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,109.5,12.5,0.5,12.5,20.5,70.6,0.0
2016,2,10,7,30,219.0,25.0,0.5,13.0,41.0,191.97,116.32
2016,2,10,7,45,307.5,38.5,0.55,13.5,79.5,278.76,221.34
2016,2,10,8,0,396.0,52.0,0.6,14.0,118.0,367.79,298.41
2016,2,10,8,15,453.5,62.5,0.65,14.0,160.5,438.01,357.31
2016,2,10,8,30,511.0,73.0,0.7,14.0,203.0,511.0,415.93
2016,2,10,8,45,567.0,75.0,0.8,14.5,245.0,574.86,464.28
2016,2,10,9,0,623.0,77.0,0.9,15.0,287.0,639.43,511.45
2016,2,10,9,15,628.0,87.5,0.95,15.5,322.5,672.49,533.72
2016,2,10,9,30,633.0,98.0,1.0,16.0,358.0,703.11,553.97
2016,2,10,9,45,728.5,91.5,1.1,16.5,417.0,789.84,614.01
2016,2,10,10,0,824.0,85.0,1.2,17.0,476.0,871.81,668.39
2016,2,10,10,15,838.5,87.0,1.25,17.0,508.0,894.94,682.44
2016,2,10,10,30,853.0,89.0,1.3,17.0,540.0,914.75,695.01
2016,2,10,10,45,862.0,91.5,1.4,17.5,565.0,926.59,701.77
2016,2,10,11,0,871.0,94.0,1.5,18.0,590.0,934.75,706.23
2016,2,10,11,15,877.5,95.0,1.5,18.0,608.0,935.01,705.48
2016,2,10,11,30,884.0,96.0,1.5,18.0,626.0,931.46,702.45
2016,2,10,11,45,888.5,96.5,1.55,18.5,636.0,921.71,694.86
2016,2,10,12,0,893.0,97.0,1.6,19.0,646.0,908.17,684.94
2016,2,10,12,15,727.5,147.5,1.6,19.0,596.0,807.06,616.1
2016,2,10,12,30,562.0,198.0,1.6,19.0,546.0,696.4,537.43
2016,2,10,12,45,728.5,146.0,1.6,19.5,592.5,759.34,584.17
2016,2,10,13,0,895.0,94.0,1.6,20.0,639.0,793.47,606.41
2016,2,10,13,15,889.5,93.0,1.6,20.0,625.0,754.14,579.1
2016,2,10,13,30,884.0,92.0,1.6,20.0,611.0,716.54,552.92
2016,2,10,13,45,877.0,90.5,1.6,20.0,589.5,670.16,518.71
2016,2,10,14,0,870.0,89.0,1.6,20.0,568.0,621.83,482.24
2016,2,10,14,15,687.0,128.0,1.55,20.0,494.5,516.56,401.63
2016,2,10,14,30,504.0,167.0,1.5,20.0,421.0,420.17,327.04
2016,2,10,14,45,521.5,150.0,1.5,20.0,397.0,380.9,295.16
2016,2,10,15,0,539.0,133.0,1.5,20.0,373.0,339.07,259.67
2016,2,10,15,15,470.0,131.5,1.3,19.5,327.0,280.17,211.4
2016,2,10,15,30,401.0,130.0,1.1,19.0,281.0,228.36,168.96
2016,2,10,15,45,370.5,119.5,0.95,18.5,245.5,184.49,132.23
2016,2,10,16,0,340.0,109.0,0.8,18.0,210.0,144.07,99.35
2016,2,10,16,15,311.5,93.0,0.85,17.5,174.0,102.97,68.37
2016,2,10,16,30,283.0,77.0,0.9,17.0,138.0,65.58,45.04
2016,2,10,16,45,241.0,60.0,0.95,16.5,102.5,45.59,34.15
2016,2,10,17,0,199.0,43.0,1.0,16.0,67.0,33.21,22.67
2016,2,10,17,15,99.5,27.0,1.0,15.5,39.0,21.85,9.07
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,13.5,1.1,12.5,17.0,37.5,0.0
2016,2,11,7,30,93.0,27.0,1.2,13.0,34.0,107.52,67.74
2016,2,11,7,45,135.0,45.0,1.35,14.0,63.5,163.84,130.3
2016,2,11,8,0,177.0,63.0,1.5,15.0,93.0,219.33,179.53
2016,2,11,8,15,200.5,81.5,1.45,15.5,125.5,264.88,218.72
2016,2,11,8,30,224.0,100.0,1.4,16.0,158.0,311.31,257.2
2016,2,11,8,45,241.0,116.5,1.35,16.5,189.5,350.39,288.36
2016,2,11,9,0,258.0,133.0,1.3,17.0,221.0,389.67,318.59
2016,2,11,9,15,295.5,146.0,1.15,17.5,259.5,441.48,357.59
2016,2,11,9,30,333.0,159.0,1.0,18.0,298.0,494.07,395.59
2016,2,11,9,45,506.0,133.5,0.9,18.5,365.5,637.49,501.55
2016,2,11,10,0,679.0,108.0,0.8,19.0,433.0,776.89,594.67
2016,2,11,10,15,593.5,144.0,0.75,19.5,442.0,746.8,569.11
2016,2,11,10,30,508.0,180.0,0.7,20.0,451.0,705.42,537.11
2016,2,11,10,45,540.5,177.5,0.65,20.5,478.0,731.18,553.34
2016,2,11,11,0,573.0,175.0,0.6,21.0,505.0,754.59,566.81
2016,2,11,11,15,714.0,139.5,0.55,20.5,563.0,845.14,626.39
2016,2,11,11,30,855.0,104.0,0.5,20.0,621.0,916.66,671.05
2016,2,11,11,45,854.5,106.5,0.5,20.0,630.0,905.08,662.01
2016,2,11,12,0,854.0,109.0,0.5,20.0,639.0,889.93,652.14
2016,2,11,12,15,549.0,198.5,0.5,20.0,540.0,705.14,527.9
2016,2,11,12,30,244.0,288.0,0.5,20.0,441.0,504.21,383.05
2016,2,11,12,45,239.5,285.5,0.55,20.0,434.5,487.24,373.14
2016,2,11,13,0,235.0,283.0,0.6,20.0,428.0,469.77,360.79
2016,2,11,13,15,289.0,267.0,0.6,20.0,440.5,491.25,377.33
2016,2,11,13,30,343.0,251.0,0.6,20.0,453.0,496.17,381.34
2016,2,11,13,45,403.0,227.0,0.6,20.0,456.5,491.81,378.62
2016,2,11,14,0,463.0,203.0,0.6,20.0,460.0,489.95,377.05
2016,2,11,14,15,449.0,194.5,0.6,19.5,433.5,446.94,344.95
2016,2,11,14,30,435.0,186.0,0.6,19.0,407.0,404.34,312.68
2016,2,11,14,45,562.0,141.0,0.6,19.0,406.0,391.19,300.59
2016,2,11,15,0,689.0,96.0,0.6,19.0,405.0,366.68,277.16
2016,2,11,15,15,654.5,93.5,0.6,18.5,366.0,310.01,229.86
2016,2,11,15,30,620.0,91.0,0.6,18.0,327.0,256.31,184.25
2016,2,11,15,45,553.5,93.5,0.65,17.5,285.5,203.6,140.68
2016,2,11,16,0,487.0,96.0,0.7,17.0,244.0,155.8,102.8
2016,2,11,16,15,459.0,83.0,0.75,16.5,204.0,108.31,67.11
2016,2,11,16,30,431.0,70.0,0.8,16.0,164.0,64.3,41.56
2016,2,11,16,45,350.0,57.5,0.85,16.0,121.0,43.93,32.83
2016,2,11,17,0,269.0,45.0,0.9,16.0,78.0,34.87,24.19
2016,2,11,17,15,159.0,28.0,0.9,15.5,45.0,21.93,9.98
2016,2,11,17,30,49.0,11.0,0.9,15.0,12.0,10.01,0.0
2016,2,11,17,45,24.5,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
