Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,77.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,2,22,7,0,154.0,11.0,1.0,10.0,14.0,89.1,0.0
2016,2,22,7,15,309.5,22.5,1.25,10.5,52.0,233.06,141.41
2016,2,22,7,30,465.0,34.0,1.5,11.0,90.0,362.17,291.49
2016,2,22,7,45,549.5,41.5,1.75,11.5,138.5,448.1,369.37
2016,2,22,8,0,634.0,49.0,2.0,12.0,187.0,534.51,442.55
2016,2,22,8,15,686.5,54.5,2.1,12.5,237.0,606.33,499.68
2016,2,22,8,30,739.0,60.0,2.2,13.0,287.0,679.67,555.43
2016,2,22,8,45,773.5,64.0,2.35,13.5,335.0,737.43,597.66
2016,2,22,9,0,808.0,68.0,2.5,14.0,383.0,794.42,638.11
2016,2,22,9,15,832.5,71.0,2.6,14.5,427.5,840.18,669.0
2016,2,22,9,30,857.0,74.0,2.7,15.0,472.0,883.8,697.79
2016,2,22,9,45,874.0,76.0,2.85,15.5,511.0,907.54,712.47
2016,2,22,10,0,891.0,78.0,3.0,16.0,550.0,937.27,731.44
2016,2,22,10,15,903.5,80.0,3.0,16.0,583.5,959.53,745.24
2016,2,22,10,30,916.0,82.0,3.0,16.0,617.0,978.23,756.65
2016,2,22,10,45,923.5,84.0,3.05,16.5,642.5,988.43,761.3
2016,2,22,11,0,931.0,86.0,3.1,17.0,668.0,994.71,763.48
2016,2,22,11,15,937.0,87.0,3.15,17.0,686.5,994.39,762.75
2016,2,22,11,30,943.0,88.0,3.2,17.0,705.0,990.04,759.5
2016,2,22,11,45,944.5,89.0,3.25,17.5,715.0,977.52,749.39
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,961.09,736.83
2016,2,22,12,15,752.5,156.0,3.35,18.0,662.0,854.76,662.84
2016,2,22,12,30,559.0,222.0,3.4,18.0,599.0,730.72,572.18
2016,2,22,12,45,627.5,195.5,3.45,18.0,615.0,743.52,583.65
2016,2,22,13,0,696.0,169.0,3.5,18.0,631.0,745.17,585.98
2016,2,22,13,15,632.5,186.0,3.5,18.0,599.5,684.56,539.81
2016,2,22,13,30,569.0,203.0,3.5,18.0,568.0,621.79,491.92
2016,2,22,13,45,742.0,146.0,3.5,18.0,605.0,655.76,519.17
2016,2,22,14,0,915.0,89.0,3.5,18.0,642.0,663.16,524.92
2016,2,22,14,15,905.0,87.5,3.4,18.0,612.5,609.08,481.37
2016,2,22,14,30,895.0,86.0,3.3,18.0,583.0,553.67,436.0
2016,2,22,14,45,881.0,83.5,3.2,18.0,547.5,494.56,386.49
2016,2,22,15,0,867.0,81.0,3.1,18.0,512.0,434.24,334.6
2016,2,22,15,15,793.5,80.5,2.8,17.5,449.5,355.2,268.06
2016,2,22,15,30,720.0,80.0,2.5,17.0,387.0,283.51,206.87
2016,2,22,15,45,744.0,74.0,2.2,16.5,361.0,236.61,162.58
2016,2,22,16,0,768.0,68.0,1.9,16.0,335.0,186.02,116.41
2016,2,22,16,15,724.5,63.5,1.75,15.0,285.5,126.5,71.1
2016,2,22,16,30,681.0,59.0,1.6,14.0,236.0,68.45,37.87
2016,2,22,16,45,611.5,52.0,1.45,13.5,185.5,40.14,30.22
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,35.68,25.94
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,27.87,18.34
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.84,6.41
2016,2,22,17,45,151.0,12.0,1.35,12.0,22.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,14.55,0.0
2016,2,23,7,15,229.0,27.0,0.6,11.0,55.5,194.65,127.08
2016,2,23,7,30,458.0,38.0,0.6,11.0,95.0,363.33,291.19
2016,2,23,7,45,545.5,46.0,0.6,11.5,145.0,452.33,367.69
2016,2,23,8,0,633.0,54.0,0.6,12.0,195.0,547.63,444.13
2016,2,23,8,15,687.0,60.0,0.65,12.0,246.0,620.7,500.34
2016,2,23,8,30,741.0,66.0,0.7,12.0,297.0,690.12,551.58
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.0,751.32,593.89
2016,2,23,9,0,819.0,73.0,0.8,13.0,397.0,811.89,634.3
2016,2,23,9,15,843.5,76.5,0.9,13.5,442.5,858.69,664.88
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,903.27,693.5
2016,2,23,9,45,860.0,78.5,1.1,15.0,510.0,909.05,694.29
2016,2,23,10,0,852.0,77.0,1.2,16.0,532.0,901.51,686.64
2016,2,23,10,15,785.0,104.5,1.2,16.5,543.0,889.65,676.07
2016,2,23,10,30,718.0,132.0,1.2,17.0,554.0,868.42,659.41
2016,2,23,10,45,834.5,110.5,1.3,17.5,621.0,947.47,711.75
2016,2,23,11,0,951.0,89.0,1.4,18.0,688.0,1019.19,756.94
2016,2,23,11,15,956.0,90.0,1.35,18.5,706.5,1017.72,751.88
2016,2,23,11,30,961.0,91.0,1.3,19.0,725.0,1012.17,745.37
2016,2,23,11,45,962.0,92.0,1.3,19.5,734.5,998.83,734.97
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,981.53,722.29
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.5,957.89,705.41
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,930.53,686.29
2016,2,23,12,45,957.5,93.5,1.05,20.0,739.5,896.83,663.98
2016,2,23,13,0,953.0,94.0,1.0,20.0,732.0,859.92,639.61
2016,2,23,13,15,948.0,93.0,0.9,20.0,716.5,817.99,611.08
2016,2,23,13,30,943.0,92.0,0.8,20.0,701.0,773.31,580.64
2016,2,23,13,45,932.5,92.0,0.75,20.5,677.0,723.43,544.77
2016,2,23,14,0,922.0,92.0,0.7,21.0,653.0,671.68,506.15
2016,2,23,14,15,910.5,90.0,0.65,21.0,622.5,615.77,464.67
2016,2,23,14,30,899.0,88.0,0.6,21.0,592.0,559.64,421.75
2016,2,23,14,45,883.0,86.0,0.55,21.0,554.5,498.83,374.08
2016,2,23,15,0,867.0,84.0,0.5,21.0,517.0,437.94,324.77
2016,2,23,15,15,845.0,81.0,0.5,20.5,474.5,374.23,272.7
2016,2,23,15,30,823.0,78.0,0.5,20.0,432.0,311.78,220.0
2016,2,23,15,45,790.0,74.5,0.55,19.5,384.0,247.96,166.03
2016,2,23,16,0,757.0,71.0,0.6,19.0,336.0,187.4,115.76
2016,2,23,16,15,712.0,65.5,0.7,18.0,286.0,127.43,71.19
2016,2,23,16,30,667.0,60.0,0.8,17.0,236.0,69.07,37.98
2016,2,23,16,45,588.5,54.0,0.9,16.5,185.5,41.59,31.13
2016,2,23,17,0,510.0,48.0,1.0,16.0,135.0,38.08,27.74
2016,2,23,17,15,393.0,36.5,1.0,15.5,90.0,29.49,19.56
2016,2,23,17,30,276.0,25.0,1.0,15.0,45.0,20.61,7.84
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,2,24,7,15,192.0,28.0,0.9,10.5,53.0,176.26,121.84
2016,2,24,7,30,384.0,40.0,1.0,11.0,90.0,320.73,260.06
2016,2,24,7,45,472.0,49.0,1.1,12.0,137.5,408.25,335.82
2016,2,24,8,0,560.0,58.0,1.2,13.0,185.0,502.3,413.03
2016,2,24,8,15,614.0,64.5,1.1,13.5,234.0,573.36,467.11
2016,2,24,8,30,668.0,71.0,1.0,14.0,283.0,646.45,519.73
2016,2,24,8,45,709.0,75.0,0.95,14.5,331.0,706.97,561.01
2016,2,24,9,0,750.0,79.0,0.9,15.0,379.0,762.34,596.95
2016,2,24,9,15,775.5,82.5,0.9,15.5,422.5,808.32,625.83
2016,2,24,9,30,801.0,86.0,0.9,16.0,466.0,852.33,652.69
2016,2,24,9,45,821.5,88.0,0.9,17.0,505.0,887.57,671.81
2016,2,24,10,0,842.0,90.0,0.9,18.0,544.0,919.98,688.77
2016,2,24,10,15,855.0,92.0,0.85,18.5,576.5,942.21,699.17
2016,2,24,10,30,868.0,94.0,0.8,19.0,609.0,960.97,707.36
2016,2,24,10,45,877.0,95.5,0.8,19.5,634.5,971.63,711.43
2016,2,24,11,0,886.0,97.0,0.8,20.0,660.0,968.78,707.15
2016,2,24,11,15,891.5,98.0,0.7,20.0,677.5,968.03,703.81
2016,2,24,11,30,897.0,99.0,0.6,20.0,695.0,963.44,698.13
2016,2,24,11,45,898.0,100.5,0.55,20.5,704.5,951.42,687.75
2016,2,24,12,0,899.0,102.0,0.5,21.0,714.0,935.67,675.33
2016,2,24,12,15,899.5,102.0,0.5,21.0,716.0,914.15,661.81
2016,2,24,12,30,900.0,102.0,0.5,21.0,718.0,889.11,646.2
2016,2,24,12,45,899.0,101.5,0.5,21.0,711.5,858.87,627.29
2016,2,24,13,0,898.0,101.0,0.5,21.0,705.0,825.42,606.29
2016,2,24,13,15,893.0,100.0,0.6,21.0,690.5,785.37,582.54
2016,2,24,13,30,888.0,99.0,0.7,21.0,676.0,742.74,556.59
2016,2,24,13,45,881.5,97.0,0.8,21.0,653.5,695.71,525.38
2016,2,24,14,0,875.0,95.0,0.9,21.0,631.0,649.26,492.9
2016,2,24,14,15,863.5,93.0,0.95,20.5,601.5,594.74,453.79
2016,2,24,14,30,852.0,91.0,1.0,20.0,572.0,539.2,412.35
2016,2,24,14,45,835.5,89.0,1.05,20.0,536.0,480.57,366.15
2016,2,24,15,0,819.0,87.0,1.1,20.0,500.0,422.03,318.27
2016,2,24,15,15,797.0,83.5,1.05,19.5,458.5,360.53,266.76
2016,2,24,15,30,775.0,80.0,1.0,19.0,417.0,300.38,215.01
2016,2,24,15,45,742.0,76.5,1.0,19.0,370.5,239.4,162.26
2016,2,24,16,0,709.0,73.0,1.0,19.0,324.0,178.7,111.21
2016,2,24,16,15,664.5,67.5,1.0,18.0,276.0,121.31,68.17
2016,2,24,16,30,620.0,62.0,1.0,17.0,228.0,69.26,39.01
2016,2,24,16,45,551.0,54.5,1.0,16.0,179.5,41.72,31.33
2016,2,24,17,0,482.0,47.0,1.0,15.0,131.0,36.95,26.91
2016,2,24,17,15,373.0,36.0,1.0,14.5,88.0,28.84,19.19
2016,2,24,17,30,264.0,25.0,1.0,14.0,45.0,20.45,8.66
2016,2,24,17,45,132.0,12.5,1.05,13.5,22.5,11.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,97.0,14.0,0.4,13.0,17.0,63.11,0.0
2016,2,25,7,15,223.5,29.0,0.35,13.0,54.0,197.11,140.27
2016,2,25,7,30,350.0,44.0,0.3,13.0,91.0,304.44,243.71
2016,2,25,7,45,425.5,55.0,0.25,13.5,136.5,384.97,311.62
2016,2,25,8,0,501.0,66.0,0.2,14.0,182.0,470.98,380.12
2016,2,25,8,15,555.5,74.0,0.25,14.5,230.0,542.42,434.66
2016,2,25,8,30,610.0,82.0,0.3,15.0,278.0,615.97,487.75
2016,2,25,8,45,643.0,89.0,0.35,16.0,324.0,672.14,525.28
2016,2,25,9,0,676.0,96.0,0.4,17.0,370.0,727.87,561.27
2016,2,25,9,15,703.0,100.5,0.5,17.5,412.5,774.31,591.68
2016,2,25,9,30,730.0,105.0,0.6,18.0,455.0,819.14,620.56
2016,2,25,9,45,612.0,146.5,0.7,18.5,456.0,771.91,586.94
2016,2,25,10,0,494.0,188.0,0.8,19.0,457.0,710.7,543.08
2016,2,25,10,15,647.0,152.5,0.8,19.0,526.0,825.1,622.37
2016,2,25,10,30,800.0,117.0,0.8,19.0,595.0,925.3,685.81
2016,2,25,10,45,691.0,157.5,0.85,19.5,582.5,874.64,649.8
2016,2,25,11,0,582.0,198.0,0.9,20.0,570.0,804.75,602.56
2016,2,25,11,15,712.0,158.5,0.85,20.0,626.0,885.02,655.47
2016,2,25,11,30,842.0,119.0,0.8,20.0,682.0,946.06,692.31
2016,2,25,11,45,847.0,118.5,0.8,20.5,692.0,935.59,682.94
2016,2,25,12,0,852.0,118.0,0.8,21.0,702.0,921.4,672.42
2016,2,25,12,15,852.5,118.0,0.75,21.0,704.0,900.11,657.85
2016,2,25,12,30,853.0,118.0,0.7,21.0,706.0,875.4,641.27
2016,2,25,12,45,864.0,112.0,0.65,21.5,702.5,849.52,622.86
2016,2,25,13,0,875.0,106.0,0.6,22.0,699.0,813.79,598.13
2016,2,25,13,15,870.0,105.0,0.55,22.0,684.5,779.7,575.74
2016,2,25,13,30,865.0,104.0,0.5,22.0,670.0,737.05,547.52
2016,2,25,13,45,856.5,103.5,0.45,22.0,648.0,690.25,514.51
2016,2,25,14,0,848.0,103.0,0.4,22.0,626.0,641.64,479.47
2016,2,25,14,15,836.5,101.0,0.3,22.0,597.0,588.25,439.64
2016,2,25,14,30,825.0,99.0,0.2,22.0,568.0,533.9,398.17
2016,2,25,14,45,805.0,97.5,0.15,22.0,532.0,475.38,353.04
2016,2,25,15,0,785.0,96.0,0.1,22.0,496.0,417.39,306.91
2016,2,25,15,15,763.0,92.5,0.15,21.5,455.0,357.67,259.13
2016,2,25,15,30,741.0,89.0,0.2,21.0,414.0,296.99,209.12
2016,2,25,15,45,706.5,85.0,0.3,21.0,368.5,236.65,158.79
2016,2,25,16,0,672.0,81.0,0.4,21.0,323.0,179.86,112.23
2016,2,25,16,15,627.5,75.0,0.5,20.0,275.0,124.18,71.23
2016,2,25,16,30,583.0,69.0,0.6,19.0,227.0,73.93,43.2
2016,2,25,16,45,521.5,60.0,0.75,18.5,179.5,46.1,34.83
2016,2,25,17,0,460.0,51.0,0.9,18.0,132.0,40.26,29.46
2016,2,25,17,15,354.5,39.0,0.9,17.5,89.0,31.37,21.15
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.17,10.41
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,12.28,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.45,0.0
2016,2,26,7,15,48.0,32.0,0.95,13.5,39.0,76.55,53.3
2016,2,26,7,30,96.0,51.0,1.1,14.0,65.0,131.29,104.66
2016,2,26,7,45,120.5,72.0,1.3,14.5,96.5,176.79,144.77
2016,2,26,8,0,145.0,93.0,1.5,15.0,128.0,223.31,184.78
2016,2,26,8,15,161.5,114.0,1.5,15.0,160.5,264.98,219.81
2016,2,26,8,30,178.0,135.0,1.5,15.0,193.0,307.13,254.26
2016,2,26,8,45,194.5,152.5,1.5,15.5,225.0,344.78,283.77
2016,2,26,9,0,211.0,170.0,1.5,16.0,257.0,382.85,312.82
2016,2,26,9,15,297.5,176.5,1.6,16.5,313.0,485.65,392.98
2016,2,26,9,30,384.0,183.0,1.7,17.0,369.0,575.5,460.63
2016,2,26,9,45,473.5,174.5,1.8,17.5,422.0,671.38,530.75
2016,2,26,10,0,563.0,166.0,1.9,18.0,475.0,750.08,586.55
2016,2,26,10,15,558.0,179.0,1.95,18.0,500.0,764.64,595.33
2016,2,26,10,30,553.0,192.0,2.0,18.0,525.0,776.34,602.36
2016,2,26,10,45,545.5,204.0,2.05,18.5,544.0,781.65,603.83
2016,2,26,11,0,538.0,216.0,2.1,19.0,563.0,784.17,603.48
2016,2,26,11,15,508.5,234.5,2.1,19.0,569.5,770.28,591.95
2016,2,26,11,30,479.0,253.0,2.1,19.0,576.0,753.89,578.92
2016,2,26,11,45,491.5,251.5,2.15,19.0,587.5,752.95,578.52
2016,2,26,12,0,504.0,250.0,2.2,19.0,599.0,749.38,576.17
2016,2,26,12,15,522.5,243.5,2.25,19.0,606.0,743.14,572.21
2016,2,26,12,30,541.0,237.0,2.3,19.0,613.0,733.89,566.12
2016,2,26,12,45,532.0,240.0,2.4,19.0,606.5,708.58,548.17
2016,2,26,13,0,523.0,243.0,2.5,19.0,600.0,681.64,528.95
2016,2,26,13,15,465.0,256.5,2.55,19.0,569.5,626.56,487.86
2016,2,26,13,30,407.0,270.0,2.6,19.0,539.0,564.82,441.66
2016,2,26,13,45,391.5,264.0,2.7,19.0,515.5,526.19,412.9
2016,2,26,14,0,376.0,258.0,2.8,19.0,492.0,487.88,383.73
2016,2,26,14,15,419.0,233.5,2.8,18.5,483.5,472.44,372.43
2016,2,26,14,30,462.0,209.0,2.8,18.0,475.0,445.27,351.27
2016,2,26,14,45,538.5,172.5,2.85,18.0,463.0,417.67,328.04
2016,2,26,15,0,615.0,136.0,2.9,18.0,451.0,384.11,298.24
2016,2,26,15,15,667.5,114.5,2.85,17.5,431.5,342.95,261.01
2016,2,26,15,30,720.0,93.0,2.8,17.0,412.0,294.92,216.35
2016,2,26,15,45,695.5,86.5,2.8,17.0,367.5,235.81,163.81
2016,2,26,16,0,671.0,80.0,2.8,17.0,323.0,179.11,114.76
2016,2,26,16,15,626.0,74.0,2.55,16.5,275.5,123.39,72.04
2016,2,26,16,30,581.0,68.0,2.3,16.0,228.0,73.15,43.09
2016,2,26,16,45,519.5,59.5,2.1,15.5,181.0,45.49,34.76
2016,2,26,17,0,458.0,51.0,1.9,15.0,134.0,40.08,29.7
2016,2,26,17,15,351.0,39.5,1.65,14.5,91.0,31.66,21.75
2016,2,26,17,30,244.0,28.0,1.4,14.0,48.0,22.96,11.75
2016,2,26,17,45,122.0,14.0,1.2,13.5,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,11.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,0.9,12.0,25.0,31.01,0.0
2016,2,27,7,15,218.0,33.5,1.0,12.0,65.0,200.57,151.65
2016,2,27,7,30,436.0,42.0,1.1,12.0,105.0,357.91,291.44
2016,2,27,7,45,520.5,49.0,1.25,12.5,153.5,443.6,365.15
2016,2,27,8,0,605.0,56.0,1.4,13.0,202.0,535.24,440.14
2016,2,27,8,15,654.5,62.0,1.4,13.5,251.5,604.29,492.71
2016,2,27,8,30,704.0,68.0,1.4,14.0,301.0,669.82,540.3
2016,2,27,8,45,742.0,71.0,1.45,14.5,349.0,728.59,581.45
2016,2,27,9,0,780.0,74.0,1.5,15.0,397.0,786.8,620.89
2016,2,27,9,15,804.0,77.0,1.5,15.0,441.0,831.63,650.44
2016,2,27,9,30,828.0,80.0,1.5,15.0,485.0,874.36,678.07
2016,2,27,9,45,845.0,82.5,1.55,15.5,523.5,907.52,698.1
2016,2,27,10,0,862.0,85.0,1.6,16.0,562.0,937.68,715.99
2016,2,27,10,15,874.0,86.5,1.6,16.5,594.5,948.82,720.33
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,966.13,729.11
2016,2,27,10,45,892.5,90.5,1.6,17.5,652.0,975.71,732.73
2016,2,27,11,0,899.0,93.0,1.6,18.0,677.0,981.47,734.05
2016,2,27,11,15,904.5,94.0,1.6,18.0,695.0,980.6,732.6
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,975.83,728.83
2016,2,27,11,45,909.0,97.0,1.6,18.0,722.0,962.25,719.47
2016,2,27,12,0,908.0,99.0,1.6,18.0,731.0,944.94,707.87
2016,2,27,12,15,773.5,151.5,1.65,18.0,690.5,874.1,661.08
2016,2,27,12,30,639.0,204.0,1.7,18.0,650.0,789.51,603.35
2016,2,27,12,45,764.0,155.0,1.75,18.0,683.5,818.8,626.2
2016,2,27,13,0,889.0,106.0,1.8,18.0,717.0,827.26,632.52
2016,2,27,13,15,885.0,105.0,1.8,18.0,702.5,788.02,605.61
2016,2,27,13,30,881.0,104.0,1.8,18.0,688.0,750.54,580.22
2016,2,27,13,45,740.5,144.5,1.85,18.0,624.5,657.16,511.2
2016,2,27,14,0,600.0,185.0,1.9,18.0,561.0,569.55,445.1
2016,2,27,14,15,728.5,139.0,1.9,18.0,574.5,565.26,442.1
2016,2,27,14,30,857.0,93.0,1.9,18.0,588.0,546.11,425.73
2016,2,27,14,45,844.0,90.0,1.9,18.0,552.5,487.6,377.83
2016,2,27,15,0,831.0,87.0,1.9,18.0,517.0,428.81,328.38
2016,2,27,15,15,810.0,84.0,1.7,17.5,475.0,367.19,275.43
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,306.79,222.32
2016,2,27,15,45,762.5,76.5,1.35,16.5,387.5,245.28,168.26
2016,2,27,16,0,736.0,72.0,1.2,16.0,342.0,186.3,117.67
2016,2,27,16,15,694.0,67.0,1.1,15.5,293.0,124.67,70.25
2016,2,27,16,30,652.0,62.0,1.0,15.0,244.0,71.06,39.66
2016,2,27,16,45,594.0,54.5,0.95,14.5,195.0,41.47,31.37
2016,2,27,17,0,536.0,47.0,0.9,14.0,146.0,36.69,26.92
2016,2,27,17,15,428.5,37.5,0.9,13.5,100.5,29.9,20.42
2016,2,27,17,30,321.0,28.0,0.9,13.0,55.0,22.93,12.29
2016,2,27,17,45,160.5,14.0,0.95,12.5,27.5,12.73,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,10.5,11.5,10.46,0.0
2016,2,28,7,0,0.0,23.0,1.3,11.0,23.0,25.87,0.0
2016,2,28,7,15,125.5,38.5,1.5,11.5,57.5,142.65,108.87
2016,2,28,7,30,251.0,54.0,1.7,12.0,92.0,256.47,210.5
2016,2,28,7,45,305.0,70.5,1.95,12.5,133.5,323.6,269.57
2016,2,28,8,0,359.0,87.0,2.2,13.0,175.0,394.91,330.23
2016,2,28,8,15,422.0,92.5,2.2,13.0,217.5,462.18,386.24
2016,2,28,8,30,485.0,98.0,2.2,13.0,260.0,533.16,443.28
2016,2,28,8,45,423.0,126.5,2.25,13.5,283.0,532.87,439.94
2016,2,28,9,0,361.0,155.0,2.3,14.0,306.0,508.37,418.18
2016,2,28,9,15,372.0,171.5,2.3,14.0,341.5,545.56,446.15
2016,2,28,9,30,383.0,188.0,2.3,14.0,377.0,581.65,472.37
2016,2,28,9,45,271.5,221.5,2.3,14.5,360.5,523.84,422.85
2016,2,28,10,0,160.0,255.0,2.3,15.0,344.0,442.2,355.45
2016,2,28,10,15,83.5,226.5,2.3,15.0,273.0,314.49,253.56
2016,2,28,10,30,7.0,198.0,2.3,15.0,202.0,192.63,153.34
2016,2,28,10,45,185.0,238.5,2.35,15.5,359.5,438.86,353.59
2016,2,28,11,0,363.0,279.0,2.4,16.0,517.0,671.49,528.91
2016,2,28,11,15,284.5,302.5,2.45,16.0,492.0,617.48,484.72
2016,2,28,11,30,206.0,326.0,2.5,16.0,467.0,545.85,429.45
2016,2,28,11,45,206.0,331.0,2.6,16.5,474.0,544.43,427.92
2016,2,28,12,0,206.0,336.0,2.7,17.0,481.0,542.07,425.29
2016,2,28,12,15,216.5,336.0,2.7,17.0,488.0,542.6,425.74
2016,2,28,12,30,227.0,336.0,2.7,17.0,495.0,541.77,425.17
2016,2,28,12,45,258.5,327.0,2.75,17.5,507.0,560.16,438.7
2016,2,28,13,0,290.0,318.0,2.8,18.0,519.0,562.03,439.94
2016,2,28,13,15,224.0,318.5,2.75,17.5,471.5,485.96,382.27
2016,2,28,13,30,158.0,319.0,2.7,17.0,424.0,425.88,336.1
2016,2,28,13,45,330.5,271.0,2.65,17.0,482.0,492.25,389.98
2016,2,28,14,0,503.0,223.0,2.6,17.0,540.0,541.68,428.4
2016,2,28,14,15,511.5,208.5,2.55,17.0,518.5,502.88,397.51
2016,2,28,14,30,520.0,194.0,2.5,17.0,497.0,462.25,364.94
2016,2,28,14,45,470.0,193.5,2.45,17.0,454.5,405.07,318.73
2016,2,28,15,0,420.0,193.0,2.4,17.0,412.0,352.35,275.54
2016,2,28,15,15,397.0,180.5,2.15,16.5,374.0,303.72,235.07
2016,2,28,15,30,374.0,168.0,1.9,16.0,336.0,256.2,195.0
2016,2,28,15,45,187.0,138.0,1.7,16.0,222.0,161.4,122.17
2016,2,28,16,0,0.0,108.0,1.5,16.0,108.0,93.65,73.49
2016,2,28,16,15,0.0,92.0,1.35,15.5,92.0,79.59,62.05
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,65.72,50.46
2016,2,28,16,45,0.0,60.5,1.1,15.0,60.5,52.57,41.15
2016,2,28,17,0,0.0,45.0,1.0,15.0,45.0,39.52,29.3
2016,2,28,17,15,0.0,31.0,1.0,14.5,31.0,27.33,18.15
2016,2,28,17,30,0.0,17.0,1.0,14.0,17.0,14.96,6.26
2016,2,28,17,45,0.0,8.5,1.0,13.5,8.5,7.47,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,10.5,15.0,55.79,0.0
2016,2,29,7,0,195.0,20.0,1.0,11.0,30.0,152.11,45.68
2016,2,29,7,15,322.0,32.0,1.15,11.5,71.5,260.83,205.87
2016,2,29,7,30,449.0,44.0,1.3,12.0,113.0,371.14,304.32
2016,2,29,7,45,536.5,50.5,1.45,12.5,163.0,459.37,379.72
2016,2,29,8,0,624.0,57.0,1.6,13.0,213.0,553.81,456.06
2016,2,29,8,15,362.5,98.0,1.6,13.5,193.0,425.14,352.37
2016,2,29,8,30,101.0,139.0,1.6,14.0,173.0,249.25,205.45
2016,2,29,8,45,157.5,158.0,1.65,15.0,220.5,319.99,263.84
2016,2,29,9,0,214.0,177.0,1.7,16.0,268.0,393.71,321.68
2016,2,29,9,15,526.5,128.5,1.75,16.5,383.5,649.36,521.08
2016,2,29,9,30,839.0,80.0,1.8,17.0,499.0,889.51,688.44
2016,2,29,9,45,851.0,84.0,1.85,17.5,537.0,920.15,704.31
2016,2,29,10,0,863.0,88.0,1.9,18.0,575.0,947.56,720.22
2016,2,29,10,15,875.0,90.0,1.85,18.0,607.0,959.14,725.62
2016,2,29,10,30,887.0,92.0,1.8,18.0,639.0,976.97,735.44
2016,2,29,10,45,891.5,94.5,1.8,18.5,663.5,984.46,737.66
2016,2,29,11,0,896.0,97.0,1.8,19.0,688.0,988.11,737.61
2016,2,29,11,15,901.5,98.0,1.75,19.0,706.0,987.07,735.41
2016,2,29,11,30,907.0,99.0,1.7,19.0,724.0,982.14,730.87
2016,2,29,11,45,914.5,97.0,1.7,19.5,734.5,971.73,722.26
2016,2,29,12,0,922.0,95.0,1.7,20.0,745.0,957.4,711.31
2016,2,29,12,15,922.5,95.0,1.75,20.0,746.5,935.11,697.27
2016,2,29,12,30,923.0,95.0,1.8,20.0,748.0,909.19,680.9
2016,2,29,12,45,926.0,92.5,1.85,20.5,742.5,879.13,660.45
2016,2,29,13,0,929.0,90.0,1.9,21.0,737.0,845.56,637.61
2016,2,29,13,15,925.0,89.5,1.9,21.0,722.5,805.37,610.89
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,762.39,582.06
2016,2,29,13,45,913.0,88.5,1.9,21.0,685.0,714.14,548.33
2016,2,29,14,0,905.0,88.0,1.9,21.0,662.0,663.87,511.07
2016,2,29,14,15,749.0,129.0,1.8,21.0,590.0,568.84,438.57
2016,2,29,14,30,593.0,170.0,1.7,21.0,518.0,482.21,371.74
2016,2,29,14,45,715.5,128.0,1.6,21.0,522.0,464.02,355.46
2016,2,29,15,0,838.0,86.0,1.5,21.0,526.0,432.28,326.1
2016,2,29,15,15,817.5,83.0,1.35,20.5,484.0,370.22,273.63
2016,2,29,15,30,797.0,80.0,1.2,20.0,442.0,309.33,221.02
2016,2,29,15,45,758.5,78.5,1.05,20.0,394.0,247.1,167.24
2016,2,29,16,0,720.0,77.0,0.9,20.0,346.0,185.58,115.7
2016,2,29,16,15,678.0,71.5,0.9,19.5,297.0,127.3,71.75
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,74.08,41.5
2016,2,29,16,45,565.5,59.5,0.9,18.5,198.5,45.05,34.01
2016,2,29,17,0,495.0,53.0,0.9,18.0,149.0,41.3,30.54
2016,2,29,17,15,393.0,42.0,0.9,17.5,104.0,33.4,23.21
2016,2,29,17,30,291.0,31.0,0.9,17.0,59.0,25.25,14.83
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.5,12.48,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.5,1.15,12.5,17.5,69.16,0.0
2016,3,1,7,0,248.0,21.0,1.1,13.0,35.0,183.71,81.02
2016,3,1,7,15,374.5,32.0,1.35,13.5,79.0,292.0,230.71
2016,3,1,7,30,501.0,43.0,1.6,14.0,123.0,403.76,329.33
2016,3,1,7,45,577.0,50.0,1.85,14.5,173.5,487.29,400.69
2016,3,1,8,0,653.0,57.0,2.1,15.0,224.0,576.02,472.12
2016,3,1,8,15,699.5,62.0,2.15,15.5,274.5,639.02,519.65
2016,3,1,8,30,746.0,67.0,2.2,16.0,325.0,708.5,570.11
2016,3,1,8,45,780.0,70.5,2.3,16.5,374.0,766.11,610.35
2016,3,1,9,0,814.0,74.0,2.4,17.0,423.0,822.84,648.89
2016,3,1,9,15,835.5,77.0,2.45,17.0,467.5,866.44,678.09
2016,3,1,9,30,857.0,80.0,2.5,17.0,512.0,907.69,705.33
2016,3,1,9,45,801.5,97.5,2.65,17.5,525.5,892.32,692.43
2016,3,1,10,0,746.0,115.0,2.8,18.0,539.0,876.59,679.87
2016,3,1,10,15,833.0,99.5,2.8,18.0,597.5,942.1,724.23
2016,3,1,10,30,920.0,84.0,2.8,18.0,656.0,1000.7,762.38
2016,3,1,10,45,928.0,85.0,2.85,18.5,681.5,1009.93,765.89
2016,3,1,11,0,936.0,86.0,2.9,19.0,707.0,1015.21,767.36
2016,3,1,11,15,940.5,86.5,2.9,19.0,725.0,1012.49,764.65
2016,3,1,11,30,945.0,87.0,2.9,19.0,743.0,1005.74,759.49
2016,3,1,11,45,948.5,87.0,2.9,19.0,753.0,993.43,750.79
2016,3,1,12,0,952.0,87.0,2.9,19.0,763.0,977.14,739.59
2016,3,1,12,15,953.0,87.5,2.85,19.0,764.5,955.22,724.31
2016,3,1,12,30,954.0,88.0,2.8,19.0,766.0,929.52,706.59
2016,3,1,12,45,952.5,87.5,2.8,19.0,759.5,896.96,684.64
2016,3,1,13,0,951.0,87.0,2.8,19.0,753.0,861.03,660.34
2016,3,1,13,15,947.0,86.5,2.8,19.0,738.5,819.98,632.34
2016,3,1,13,30,943.0,86.0,2.8,19.0,724.0,776.07,602.13
2016,3,1,13,45,937.0,84.5,2.8,19.0,701.5,727.13,567.37
2016,3,1,14,0,931.0,83.0,2.8,19.0,679.0,675.97,528.58
2016,3,1,14,15,921.5,81.5,2.8,18.5,648.5,620.78,486.63
2016,3,1,14,30,912.0,80.0,2.8,18.0,618.0,564.2,442.14
2016,3,1,14,45,897.5,78.5,2.8,18.0,581.0,504.12,392.6
2016,3,1,15,0,883.0,77.0,2.8,18.0,544.0,443.73,341.2
2016,3,1,15,15,864.0,74.5,2.65,17.5,501.5,380.78,286.65
2016,3,1,15,30,845.0,72.0,2.5,17.0,459.0,316.37,229.66
2016,3,1,15,45,818.5,68.5,2.45,17.0,412.0,252.19,172.36
2016,3,1,16,0,792.0,65.0,2.4,17.0,365.0,190.45,118.68
2016,3,1,16,15,753.0,61.0,2.1,16.0,314.5,129.7,71.79
2016,3,1,16,30,714.0,57.0,1.8,15.0,264.0,73.56,39.83
2016,3,1,16,45,653.5,51.5,1.5,14.5,213.0,42.38,32.23
2016,3,1,17,0,593.0,46.0,1.2,14.0,162.0,38.82,28.9
2016,3,1,17,15,492.0,37.5,1.15,13.5,114.5,29.57,20.33
2016,3,1,17,30,391.0,29.0,1.1,13.0,67.0,23.46,13.87
2016,3,1,17,45,195.5,14.5,1.05,12.5,33.5,11.54,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.0,11.0,0.8,12.5,12.0,16.28,0.0
2016,3,2,7,0,26.0,22.0,0.9,13.0,24.0,45.08,20.3
2016,3,2,7,15,69.5,41.0,1.05,13.5,51.5,98.71,76.12
2016,3,2,7,30,113.0,60.0,1.2,14.0,79.0,151.66,123.26
2016,3,2,7,45,130.5,81.0,1.4,14.5,110.0,193.1,159.4
2016,3,2,8,0,148.0,102.0,1.6,15.0,141.0,235.11,195.1
2016,3,2,8,15,162.0,122.0,1.6,15.5,172.5,273.67,226.7
2016,3,2,8,30,176.0,142.0,1.6,16.0,204.0,312.63,257.65
2016,3,2,8,45,402.0,123.0,1.6,16.5,290.5,513.34,418.67
2016,3,2,9,0,628.0,104.0,1.6,17.0,377.0,705.63,560.29
2016,3,2,9,15,619.5,119.5,1.6,17.5,411.5,732.6,575.25
2016,3,2,9,30,611.0,135.0,1.6,18.0,446.0,756.12,589.16
2016,3,2,9,45,571.5,160.5,1.6,18.5,468.5,750.84,582.64
2016,3,2,10,0,532.0,186.0,1.6,19.0,491.0,749.99,579.09
2016,3,2,10,15,576.5,182.0,1.65,19.0,529.5,791.35,607.95
2016,3,2,10,30,621.0,178.0,1.7,19.0,568.0,839.03,639.87
2016,3,2,10,45,636.0,182.0,1.8,19.5,595.0,857.04,650.51
2016,3,2,11,0,651.0,186.0,1.9,20.0,622.0,871.95,659.41
2016,3,2,11,15,784.0,140.5,1.95,20.0,679.0,935.28,701.73
2016,3,2,11,30,917.0,95.0,2.0,20.0,736.0,989.87,737.21
2016,3,2,11,45,750.5,163.5,2.15,20.0,692.0,910.21,684.76
2016,3,2,12,0,584.0,232.0,2.3,20.0,648.0,806.74,614.17
2016,3,2,12,15,582.5,233.0,2.4,20.0,649.0,788.86,602.92
2016,3,2,12,30,581.0,234.0,2.5,20.0,650.0,768.55,589.09
2016,3,2,12,45,541.5,246.0,2.6,20.0,631.0,725.43,558.11
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,682.22,526.82
2016,3,2,13,15,477.0,268.5,2.75,19.5,599.5,649.05,503.34
2016,3,2,13,30,452.0,279.0,2.8,19.0,587.0,615.64,479.25
2016,3,2,13,45,446.0,265.5,2.85,19.0,561.0,572.98,447.75
2016,3,2,14,0,440.0,252.0,2.9,19.0,535.0,529.79,415.3
2016,3,2,14,15,532.5,207.5,2.9,18.5,534.5,514.85,405.1
2016,3,2,14,30,625.0,163.0,2.9,18.0,534.0,493.07,388.09
2016,3,2,14,45,486.5,189.0,2.9,18.0,467.5,409.19,321.14
2016,3,2,15,0,348.0,215.0,2.9,18.0,401.0,338.85,265.0
2016,3,2,15,15,305.0,203.5,2.85,17.5,357.0,288.66,224.44
2016,3,2,15,30,262.0,192.0,2.8,17.0,313.0,243.26,187.5
2016,3,2,15,45,288.5,167.5,2.8,17.0,288.5,208.65,156.75
2016,3,2,16,0,315.0,143.0,2.8,17.0,264.0,171.14,123.56
2016,3,2,16,15,278.5,130.5,2.65,16.5,226.5,133.06,94.52
2016,3,2,16,30,242.0,118.0,2.5,16.0,189.0,99.44,72.71
2016,3,2,16,45,220.0,97.5,2.4,15.5,153.0,73.56,59.6
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,59.2,46.71
2016,3,2,17,15,149.5,57.0,2.1,14.5,82.0,44.61,33.35
2016,3,2,17,30,101.0,37.0,1.9,14.0,47.0,29.56,19.04
2016,3,2,17,45,50.5,18.5,1.75,14.0,23.5,15.17,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
