Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,0.0,134.0,3.5,15.0,134.0,117.2,92.87
2016,3,13,15,45,0.0,107.5,3.4,15.0,107.5,94.28,74.04
2016,3,13,16,0,0.0,81.0,3.3,15.0,81.0,71.56,55.17
2016,3,13,16,15,0.0,70.5,3.1,14.5,70.5,62.33,47.62
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,53.0,39.86
2016,3,13,16,45,0.0,49.5,2.75,14.0,49.5,43.68,33.55
2016,3,13,17,0,0.0,39.0,2.6,14.0,39.0,34.38,25.14
2016,3,13,17,15,0.0,29.0,2.55,14.0,29.0,25.54,17.05
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,16.71,8.93
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,9.66,2.02
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2016,3,14,6,45,83.0,29.5,1.8,10.5,40.0,95.68,61.0
2016,3,14,7,0,166.0,49.0,2.0,11.0,70.0,172.24,138.77
2016,3,14,7,15,233.5,67.0,2.1,11.0,111.5,242.22,201.78
2016,3,14,7,30,301.0,85.0,2.2,11.0,153.0,331.63,279.03
2016,3,14,7,45,342.0,102.0,2.3,11.5,197.5,394.49,331.85
2016,3,14,8,0,383.0,119.0,2.4,12.0,242.0,459.97,385.0
2016,3,14,8,15,447.5,120.0,2.45,12.0,287.0,526.65,438.83
2016,3,14,8,30,512.0,121.0,2.5,12.0,332.0,596.64,493.74
2016,3,14,8,45,322.5,169.0,2.55,12.5,307.5,489.23,403.73
2016,3,14,9,0,133.0,217.0,2.6,13.0,283.0,368.83,302.05
2016,3,14,9,15,280.5,215.0,2.6,13.0,370.0,519.57,424.27
2016,3,14,9,30,428.0,213.0,2.6,13.0,457.0,678.18,545.77
2016,3,14,9,45,413.5,234.0,2.6,13.5,482.5,693.93,553.2
2016,3,14,10,0,399.0,255.0,2.6,14.0,508.0,689.21,547.08
2016,3,14,10,15,386.0,273.0,2.6,14.0,527.5,698.19,551.99
2016,3,14,10,30,373.0,291.0,2.6,14.0,547.0,704.89,555.19
2016,3,14,10,45,459.5,269.5,2.6,14.0,596.0,781.24,611.62
2016,3,14,11,0,546.0,248.0,2.6,14.0,645.0,838.49,653.24
2016,3,14,11,15,493.0,277.0,2.6,14.0,641.5,810.25,630.23
2016,3,14,11,30,440.0,306.0,2.6,14.0,638.0,779.5,606.21
2016,3,14,11,45,458.0,301.5,2.6,14.5,650.5,780.46,606.05
2016,3,14,12,0,476.0,297.0,2.6,15.0,663.0,778.65,603.71
2016,3,14,12,15,483.5,294.0,2.6,15.0,666.0,765.92,594.53
2016,3,14,12,30,491.0,291.0,2.6,15.0,669.0,750.73,583.68
2016,3,14,12,45,356.0,329.5,2.65,15.0,602.5,642.16,502.05
2016,3,14,13,0,221.0,368.0,2.7,15.0,536.0,542.15,425.37
2016,3,14,13,15,353.5,321.0,2.75,15.0,583.0,595.06,468.7
2016,3,14,13,30,486.0,274.0,2.8,15.0,630.0,635.35,500.73
2016,3,14,13,45,557.5,238.0,2.85,15.0,634.0,623.08,492.36
2016,3,14,14,0,629.0,202.0,2.9,15.0,638.0,606.37,480.21
2016,3,14,14,15,702.0,173.0,2.9,15.0,640.0,585.7,463.85
2016,3,14,14,30,775.0,144.0,2.9,15.0,642.0,555.9,439.29
2016,3,14,14,45,449.5,204.0,2.95,15.0,489.0,403.68,319.49
2016,3,14,15,0,124.0,264.0,3.0,15.0,336.0,283.02,224.87
2016,3,14,15,15,410.5,195.5,2.95,14.5,408.5,319.31,249.3
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,319.4,238.74
2016,3,14,15,45,667.5,121.0,2.9,14.0,434.0,259.78,185.87
2016,3,14,16,0,638.0,115.0,2.9,14.0,387.0,203.36,137.18
2016,3,14,16,15,595.5,107.5,2.65,13.5,336.5,147.77,94.02
2016,3,14,16,30,553.0,100.0,2.4,13.0,286.0,97.66,63.98
2016,3,14,16,45,492.0,90.5,2.15,12.5,235.5,66.23,53.92
2016,3,14,17,0,431.0,81.0,1.9,12.0,185.0,60.3,48.6
2016,3,14,17,15,343.0,67.5,1.8,11.5,137.5,51.05,40.04
2016,3,14,17,30,255.0,54.0,1.7,11.0,90.0,41.51,30.95
2016,3,14,17,45,146.0,35.0,1.65,10.5,53.5,27.26,16.62
2016,3,14,18,0,37.0,16.0,1.6,10.0,17.0,13.63,0.0
2016,3,14,18,15,18.5,8.0,1.6,10.0,8.5,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,12.0,1.1,8.0,13.0,32.82,0.0
2016,3,15,6,45,186.5,28.0,1.15,9.0,49.5,158.43,111.01
2016,3,15,7,0,325.0,44.0,1.2,10.0,86.0,266.87,217.21
2016,3,15,7,15,416.0,55.0,1.25,10.5,134.0,354.01,293.83
2016,3,15,7,30,507.0,66.0,1.3,11.0,182.0,449.13,373.75
2016,3,15,7,45,575.0,71.5,1.4,11.5,234.5,528.54,438.28
2016,3,15,8,0,643.0,77.0,1.5,12.0,287.0,611.81,502.01
2016,3,15,8,15,682.0,82.5,1.6,12.5,338.0,675.32,548.11
2016,3,15,8,30,721.0,88.0,1.7,13.0,389.0,739.33,593.26
2016,3,15,8,45,753.5,90.5,1.8,13.5,437.5,788.93,626.74
2016,3,15,9,0,786.0,93.0,1.9,14.0,486.0,842.87,662.73
2016,3,15,9,15,805.5,96.5,1.95,14.5,530.0,884.52,688.87
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,923.71,713.04
2016,3,15,9,45,841.5,101.5,2.15,15.5,612.5,954.81,732.56
2016,3,15,10,0,858.0,103.0,2.3,16.0,651.0,982.77,749.94
2016,3,15,10,15,868.0,105.0,2.35,16.0,682.5,1001.55,761.46
2016,3,15,10,30,878.0,107.0,2.4,16.0,714.0,1006.04,763.57
2016,3,15,10,45,886.5,108.0,2.5,16.5,738.5,1014.7,767.91
2016,3,15,11,0,895.0,109.0,2.6,17.0,763.0,1019.52,769.75
2016,3,15,11,15,899.5,109.5,2.65,17.0,780.0,1015.92,767.06
2016,3,15,11,30,904.0,110.0,2.7,17.0,797.0,1008.41,761.99
2016,3,15,11,45,907.0,110.0,2.75,17.0,806.0,995.03,753.12
2016,3,15,12,0,910.0,110.0,2.8,17.0,815.0,977.81,741.82
2016,3,15,12,15,910.5,110.0,2.85,17.0,815.5,954.54,726.49
2016,3,15,12,30,911.0,110.0,2.9,17.0,816.0,927.7,708.76
2016,3,15,12,45,914.0,107.0,2.95,17.5,809.5,896.42,686.65
2016,3,15,13,0,917.0,104.0,3.0,18.0,803.0,861.68,662.14
2016,3,15,13,15,913.0,103.5,3.0,18.0,787.5,820.68,634.06
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,776.97,603.88
2016,3,15,13,45,903.5,101.0,3.0,18.0,748.5,728.25,569.02
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,677.41,530.48
2016,3,15,14,15,889.0,97.5,2.95,17.5,694.5,623.07,489.0
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,567.41,445.14
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,508.09,396.34
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,446.97,344.59
2016,3,15,15,15,837.5,88.0,2.7,16.5,547.0,384.17,290.28
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,322.21,235.35
2016,3,15,15,45,796.0,81.5,2.4,16.0,457.0,259.41,179.25
2016,3,15,16,0,772.0,78.0,2.3,16.0,410.0,198.86,126.49
2016,3,15,16,15,737.5,73.5,2.0,15.5,359.0,138.84,79.73
2016,3,15,16,30,703.0,69.0,1.7,15.0,308.0,83.0,47.36
2016,3,15,16,45,654.0,63.0,1.45,14.5,256.5,46.29,35.8
2016,3,15,17,0,605.0,57.0,1.2,14.0,205.0,43.02,32.9
2016,3,15,17,15,524.0,49.0,1.2,13.0,154.5,37.88,28.18
2016,3,15,17,30,443.0,41.0,1.2,12.0,104.0,32.62,23.11
2016,3,15,17,45,306.0,28.5,1.2,11.5,63.5,22.99,13.33
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,13.0,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,103.0,13.0,0.9,10.0,16.0,59.05,0.0
2016,3,16,6,45,250.5,27.0,0.95,10.5,55.0,192.9,140.43
2016,3,16,7,0,398.0,41.0,1.0,11.0,94.0,306.23,248.51
2016,3,16,7,15,486.0,50.0,1.2,11.5,144.0,392.67,324.22
2016,3,16,7,30,574.0,59.0,1.4,12.0,194.0,486.73,403.08
2016,3,16,7,45,629.5,65.5,1.6,12.5,246.5,561.1,463.11
2016,3,16,8,0,685.0,72.0,1.8,13.0,299.0,638.43,521.99
2016,3,16,8,15,722.5,77.0,1.9,13.5,350.5,701.71,567.6
2016,3,16,8,30,760.0,82.0,2.0,14.0,402.0,760.81,608.8
2016,3,16,8,45,786.5,85.5,2.1,14.5,451.0,812.95,643.93
2016,3,16,9,0,813.0,89.0,2.2,15.0,500.0,863.59,677.3
2016,3,16,9,15,832.5,92.0,2.25,15.5,544.0,905.28,703.34
2016,3,16,9,30,852.0,95.0,2.3,16.0,588.0,944.4,727.32
2016,3,16,9,45,866.0,97.5,2.35,16.5,627.0,974.74,745.07
2016,3,16,10,0,880.0,100.0,2.4,17.0,666.0,991.45,753.6
2016,3,16,10,15,890.0,101.5,2.4,17.0,698.0,1009.69,764.28
2016,3,16,10,30,900.0,103.0,2.4,17.0,730.0,1024.26,772.58
2016,3,16,10,45,907.5,104.5,2.45,17.5,754.5,1032.52,775.93
2016,3,16,11,0,915.0,106.0,2.5,18.0,779.0,1036.83,776.88
2016,3,16,11,15,919.0,107.0,2.5,18.0,796.0,1033.12,773.63
2016,3,16,11,30,923.0,108.0,2.5,18.0,813.0,1025.41,768.0
2016,3,16,11,45,925.5,108.0,2.55,18.5,821.5,1011.2,757.32
2016,3,16,12,0,928.0,108.0,2.6,19.0,830.0,993.11,744.25
2016,3,16,12,15,928.0,108.0,2.6,19.0,830.0,968.91,728.15
2016,3,16,12,30,928.0,108.0,2.6,19.0,830.0,941.09,709.7
2016,3,16,12,45,931.5,104.5,2.6,19.5,823.5,909.14,687.16
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,873.65,662.25
2016,3,16,13,15,930.0,100.0,2.6,20.0,800.5,830.65,633.34
2016,3,16,13,30,925.0,99.0,2.6,20.0,784.0,784.98,602.38
2016,3,16,13,45,918.5,97.5,2.6,20.0,760.0,735.34,567.67
2016,3,16,14,0,912.0,96.0,2.6,20.0,736.0,683.61,529.09
2016,3,16,14,15,902.0,94.5,2.55,20.0,704.5,627.97,486.33
2016,3,16,14,30,892.0,93.0,2.5,20.0,673.0,571.08,441.41
2016,3,16,14,45,878.5,90.5,2.5,20.0,635.0,510.62,392.58
2016,3,16,15,0,865.0,88.0,2.5,20.0,597.0,449.87,341.9
2016,3,16,15,15,847.0,85.5,2.35,19.5,553.5,385.22,287.02
2016,3,16,15,30,829.0,83.0,2.2,19.0,510.0,322.99,232.66
2016,3,16,15,45,804.5,79.5,2.05,19.0,462.0,259.52,176.69
2016,3,16,16,0,780.0,76.0,1.9,19.0,414.0,198.35,124.09
2016,3,16,16,15,745.5,72.0,1.65,18.5,363.0,138.26,77.89
2016,3,16,16,30,711.0,68.0,1.4,18.0,312.0,82.33,46.0
2016,3,16,16,45,661.0,62.0,1.2,17.5,259.5,45.44,34.6
2016,3,16,17,0,611.0,56.0,1.0,17.0,207.0,42.12,31.7
2016,3,16,17,15,532.0,48.0,1.0,16.0,157.0,36.94,27.02
2016,3,16,17,30,453.0,40.0,1.0,15.0,107.0,31.63,21.99
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.5,22.45,12.88
2016,3,16,18,0,182.0,16.0,1.0,14.0,24.0,12.93,0.0
2016,3,16,18,15,91.0,8.0,1.0,13.5,12.0,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,7.0,0.95,11.5,10.0,6.37,0.0
2016,3,17,6,30,160.0,14.0,1.0,12.0,20.0,106.65,0.0
2016,3,17,6,45,304.0,26.5,1.05,13.0,60.5,220.1,163.43
2016,3,17,7,0,448.0,39.0,1.1,14.0,101.0,333.21,268.07
2016,3,17,7,15,531.5,47.0,1.15,14.5,152.0,418.08,341.0
2016,3,17,7,30,615.0,55.0,1.2,15.0,203.0,510.13,416.17
2016,3,17,7,45,667.5,61.0,1.3,15.5,256.5,583.52,473.06
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,655.36,525.73
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,718.12,569.35
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,780.81,611.49
2016,3,17,8,45,816.5,79.5,1.6,17.5,463.0,833.0,645.6
2016,3,17,9,0,842.0,83.0,1.7,18.0,512.0,883.57,677.99
2016,3,17,9,15,860.0,85.5,1.65,18.5,556.5,923.92,701.05
2016,3,17,9,30,878.0,88.0,1.6,19.0,601.0,951.89,715.46
2016,3,17,9,45,890.5,90.5,1.6,19.5,639.5,981.0,731.28
2016,3,17,10,0,903.0,93.0,1.6,20.0,678.0,1006.74,744.77
2016,3,17,10,15,912.5,94.5,1.55,20.0,710.0,1024.75,753.91
2016,3,17,10,30,922.0,96.0,1.5,20.0,742.0,1038.98,760.76
2016,3,17,10,45,928.0,97.5,1.45,20.5,766.5,1045.8,761.56
2016,3,17,11,0,934.0,99.0,1.4,21.0,791.0,1048.59,760.03
2016,3,17,11,15,938.0,100.0,1.3,21.0,808.0,1044.77,755.08
2016,3,17,11,30,942.0,101.0,1.2,21.0,825.0,1036.87,747.77
2016,3,17,11,45,943.5,101.5,1.2,21.5,833.0,1021.97,736.73
2016,3,17,12,0,945.0,102.0,1.2,22.0,841.0,1003.14,723.46
2016,3,17,12,15,944.5,102.0,1.2,22.0,841.0,978.09,707.8
2016,3,17,12,30,944.0,102.0,1.2,22.0,841.0,949.39,689.91
2016,3,17,12,45,941.5,101.5,1.2,22.5,833.0,914.94,667.04
2016,3,17,13,0,939.0,101.0,1.2,23.0,825.0,877.24,642.1
2016,3,17,13,15,934.5,100.5,1.2,23.0,808.5,834.91,615.25
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,789.85,586.34
2016,3,17,13,45,922.5,99.0,1.25,23.0,767.5,739.71,553.59
2016,3,17,14,0,915.0,98.0,1.3,23.0,743.0,687.56,516.95
2016,3,17,14,15,905.5,96.0,1.3,23.0,711.5,631.51,475.93
2016,3,17,14,30,896.0,94.0,1.3,23.0,680.0,574.18,432.63
2016,3,17,14,45,882.0,92.0,1.3,23.0,641.5,513.66,385.48
2016,3,17,15,0,868.0,90.0,1.3,23.0,603.0,452.89,336.45
2016,3,17,15,15,850.0,87.5,1.25,22.5,559.5,387.99,283.14
2016,3,17,15,30,832.0,85.0,1.2,22.0,516.0,325.53,230.12
2016,3,17,15,45,806.5,81.5,1.2,22.0,467.5,261.59,175.24
2016,3,17,16,0,781.0,78.0,1.2,22.0,419.0,200.09,123.53
2016,3,17,16,15,746.5,74.0,1.1,21.0,367.5,139.91,78.24
2016,3,17,16,30,712.0,70.0,1.0,20.0,316.0,83.9,46.87
2016,3,17,16,45,662.0,64.0,0.95,19.5,263.5,46.88,35.56
2016,3,17,17,0,612.0,58.0,0.9,19.0,211.0,43.63,32.75
2016,3,17,17,15,533.5,49.5,0.95,18.5,160.5,38.09,27.75
2016,3,17,17,30,455.0,41.0,1.0,18.0,110.0,32.4,22.39
2016,3,17,17,45,322.0,29.0,1.05,17.5,68.0,23.25,13.49
2016,3,17,18,0,189.0,17.0,1.1,17.0,26.0,13.77,0.0
2016,3,17,18,15,94.5,8.5,1.1,16.5,13.0,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,82.0,8.0,1.3,10.5,11.5,40.81,0.0
2016,3,18,6,30,164.0,16.0,1.5,11.0,23.0,112.71,0.0
2016,3,18,6,45,300.5,29.0,1.75,12.0,64.0,221.61,169.01
2016,3,18,7,0,437.0,42.0,2.0,13.0,105.0,331.26,269.86
2016,3,18,7,15,519.5,50.5,2.0,13.0,156.0,415.95,344.14
2016,3,18,7,30,602.0,59.0,2.0,13.0,207.0,507.64,421.01
2016,3,18,7,45,301.0,85.0,2.0,13.5,159.0,344.26,287.66
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,105.97,84.29
2016,3,18,8,15,0.5,127.0,1.95,14.0,127.0,121.39,97.43
2016,3,18,8,30,1.0,143.0,1.9,14.0,143.0,136.86,110.02
2016,3,18,8,45,11.5,168.5,1.9,14.5,174.0,171.54,138.43
2016,3,18,9,0,22.0,194.0,1.9,15.0,205.0,206.74,166.7
2016,3,18,9,15,27.0,213.5,1.9,15.0,229.0,230.65,185.54
2016,3,18,9,30,32.0,233.0,1.9,15.0,253.0,271.86,217.94
2016,3,18,9,45,90.0,270.0,1.9,15.5,328.5,368.85,294.79
2016,3,18,10,0,148.0,307.0,1.9,16.0,404.0,485.53,383.34
2016,3,18,10,15,108.5,313.0,1.9,16.0,386.0,432.32,340.6
2016,3,18,10,30,69.0,319.0,1.9,16.0,368.0,396.84,311.92
2016,3,18,10,45,490.5,214.5,1.9,16.5,578.5,751.99,584.97
2016,3,18,11,0,912.0,110.0,1.9,17.0,789.0,1040.05,777.46
2016,3,18,11,15,916.5,110.5,1.85,17.0,806.0,1036.09,769.89
2016,3,18,11,30,921.0,111.0,1.8,17.0,823.0,1028.16,763.49
2016,3,18,11,45,921.5,112.5,1.8,17.5,831.5,1013.49,752.21
2016,3,18,12,0,922.0,114.0,1.8,18.0,840.0,994.99,738.65
2016,3,18,12,15,922.5,114.0,1.8,18.0,840.5,971.16,723.14
2016,3,18,12,30,923.0,114.0,1.8,18.0,841.0,943.71,705.32
2016,3,18,12,45,794.5,170.0,1.85,18.0,791.5,866.69,654.68
2016,3,18,13,0,666.0,226.0,1.9,18.0,742.0,789.19,600.97
2016,3,18,13,15,623.0,236.5,1.9,18.0,711.5,734.32,562.18
2016,3,18,13,30,580.0,247.0,1.9,18.0,681.0,678.0,521.54
2016,3,18,13,45,721.0,186.0,1.95,18.0,708.5,689.53,532.23
2016,3,18,14,0,862.0,125.0,2.0,18.0,736.0,681.86,527.62
2016,3,18,14,15,754.5,152.0,2.05,17.5,670.5,596.43,463.72
2016,3,18,14,30,647.0,179.0,2.1,17.0,605.0,518.68,404.54
2016,3,18,14,45,730.5,146.5,2.15,17.0,601.5,488.74,379.6
2016,3,18,15,0,814.0,114.0,2.2,17.0,598.0,450.44,345.74
2016,3,18,15,15,658.5,142.5,2.2,16.5,515.5,364.78,277.08
2016,3,18,15,30,503.0,171.0,2.2,16.0,433.0,295.46,222.01
2016,3,18,15,45,504.5,152.0,2.2,16.0,394.5,244.2,177.24
2016,3,18,16,0,506.0,133.0,2.2,16.0,356.0,192.76,132.8
2016,3,18,16,15,463.5,127.0,2.0,15.5,312.5,146.38,97.57
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,105.19,73.03
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,75.38,61.57
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,64.8,52.25
2016,3,18,17,15,309.0,71.0,1.3,13.5,137.0,53.26,41.8
2016,3,18,17,30,257.0,54.0,1.2,13.0,94.0,41.25,30.7
2016,3,18,17,45,128.5,38.5,1.1,12.5,58.5,30.74,20.29
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,19.54,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,11.5,8.0,7.28,0.0
2016,3,19,6,30,0.0,16.0,1.2,12.0,16.0,14.1,0.0
2016,3,19,6,45,48.5,35.0,1.35,12.5,42.5,73.89,54.05
2016,3,19,7,0,97.0,54.0,1.5,13.0,69.0,126.1,101.26
2016,3,19,7,15,120.5,76.0,1.55,13.0,101.5,171.25,141.23
2016,3,19,7,30,144.0,98.0,1.6,13.0,134.0,217.69,181.51
2016,3,19,7,45,164.5,118.5,1.65,13.5,168.5,261.29,218.02
2016,3,19,8,0,185.0,139.0,1.7,14.0,203.0,306.1,254.44
2016,3,19,8,15,233.5,156.5,1.75,14.5,250.0,385.87,318.13
2016,3,19,8,30,282.0,174.0,1.8,15.0,297.0,454.16,370.96
2016,3,19,8,45,534.0,131.5,1.85,15.5,397.5,647.7,521.22
2016,3,19,9,0,786.0,89.0,1.9,16.0,498.0,842.93,658.45
2016,3,19,9,15,574.0,165.5,1.9,16.5,477.5,752.75,589.51
2016,3,19,9,30,362.0,242.0,1.9,17.0,457.0,632.63,496.2
2016,3,19,9,45,460.0,226.0,1.95,17.5,516.5,731.55,568.86
2016,3,19,10,0,558.0,210.0,2.0,18.0,576.0,813.79,626.25
2016,3,19,10,15,706.5,160.0,2.0,18.0,646.5,915.77,695.1
2016,3,19,10,30,855.0,110.0,2.0,18.0,717.0,990.3,742.8
2016,3,19,10,45,861.0,112.0,2.05,18.0,740.5,997.3,746.17
2016,3,19,11,0,867.0,114.0,2.1,18.0,764.0,1000.53,747.98
2016,3,19,11,15,871.5,114.5,2.1,18.0,780.5,996.8,744.79
2016,3,19,11,30,876.0,115.0,2.1,18.0,797.0,989.29,739.33
2016,3,19,11,45,611.5,237.5,2.15,18.0,716.0,865.64,655.32
2016,3,19,12,0,347.0,360.0,2.2,18.0,635.0,709.16,540.31
2016,3,19,12,15,615.5,237.5,2.2,18.0,725.0,832.99,635.38
2016,3,19,12,30,884.0,115.0,2.2,18.0,815.0,910.56,688.81
2016,3,19,12,45,693.0,202.5,2.2,18.5,748.0,817.86,623.08
2016,3,19,13,0,502.0,290.0,2.2,19.0,681.0,713.7,544.97
2016,3,19,13,15,452.0,305.0,2.2,19.0,651.5,663.37,508.67
2016,3,19,13,30,402.0,320.0,2.2,19.0,622.0,607.89,467.9
2016,3,19,13,45,636.0,212.5,2.2,19.0,673.5,655.45,506.52
2016,3,19,14,0,870.0,105.0,2.2,19.0,725.0,665.48,515.84
2016,3,19,14,15,861.5,103.5,2.15,18.5,695.0,612.62,475.61
2016,3,19,14,30,853.0,102.0,2.1,18.0,665.0,558.67,433.7
2016,3,19,14,45,653.0,161.5,2.1,18.0,578.5,464.79,359.86
2016,3,19,15,0,453.0,221.0,2.1,18.0,492.0,386.89,298.62
2016,3,19,15,15,451.5,203.0,2.1,17.5,457.0,338.83,259.31
2016,3,19,15,30,450.0,185.0,2.1,17.0,422.0,290.7,218.73
2016,3,19,15,45,447.0,166.5,2.15,17.0,383.5,241.9,176.7
2016,3,19,16,0,444.0,148.0,2.2,17.0,345.0,193.49,135.5
2016,3,19,16,15,422.0,134.5,2.15,16.5,303.5,147.34,99.75
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,104.09,72.38
2016,3,19,16,45,377.0,103.5,2.05,15.5,219.5,74.47,60.54
2016,3,19,17,0,354.0,86.0,2.0,15.0,177.0,63.19,50.64
2016,3,19,17,15,310.5,69.0,1.85,14.5,135.5,51.68,40.26
2016,3,19,17,30,267.0,52.0,1.7,14.0,94.0,39.67,29.22
2016,3,19,17,45,187.5,35.5,1.6,13.5,59.5,27.5,17.61
2016,3,19,18,0,108.0,19.0,1.5,13.0,25.0,14.9,0.0
2016,3,19,18,15,54.0,9.5,1.45,12.5,12.5,8.64,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,14.98,0.0
2016,3,20,6,45,30.5,36.5,1.65,13.0,41.0,57.45,41.2
2016,3,20,7,0,61.0,56.0,1.9,14.0,65.0,107.63,85.39
2016,3,20,7,15,77.5,78.0,2.0,14.5,94.5,146.44,119.37
2016,3,20,7,30,94.0,100.0,2.1,15.0,124.0,185.99,153.31
2016,3,20,7,45,105.0,121.5,2.25,15.5,154.0,221.78,183.19
2016,3,20,8,0,116.0,143.0,2.4,16.0,184.0,258.02,212.66
2016,3,20,8,15,266.5,148.0,2.45,16.0,260.5,401.39,331.17
2016,3,20,8,30,417.0,153.0,2.5,16.0,337.0,559.36,455.59
2016,3,20,8,45,359.5,185.0,2.65,16.5,356.0,542.1,438.55
2016,3,20,9,0,302.0,217.0,2.8,17.0,375.0,536.96,431.33
2016,3,20,9,15,413.0,206.5,2.9,17.0,442.5,651.16,518.9
2016,3,20,9,30,524.0,196.0,3.0,17.0,510.0,752.31,594.1
2016,3,20,9,45,676.0,153.5,3.15,17.5,584.5,867.0,674.98
2016,3,20,10,0,828.0,111.0,3.3,18.0,659.0,968.06,742.84
2016,3,20,10,15,602.0,208.5,3.4,18.0,617.0,865.77,669.88
2016,3,20,10,30,376.0,306.0,3.5,18.0,575.0,724.82,563.06
2016,3,20,10,45,235.0,332.0,3.65,18.5,502.0,591.44,461.47
2016,3,20,11,0,94.0,358.0,3.8,19.0,429.0,457.75,356.56
2016,3,20,11,15,47.0,208.5,3.9,19.0,244.0,248.41,195.31
2016,3,20,11,30,0.0,59.0,4.0,19.0,59.0,52.35,37.15
2016,3,20,11,45,7.5,165.5,4.1,19.0,172.0,156.62,121.61
2016,3,20,12,0,15.0,272.0,4.2,19.0,285.0,264.23,206.47
2016,3,20,12,15,7.5,203.0,4.25,19.0,209.5,190.76,148.32
2016,3,20,12,30,0.0,134.0,4.3,19.0,134.0,119.88,91.7
2016,3,20,12,45,0.0,99.5,4.35,19.0,99.5,88.53,66.54
2016,3,20,13,0,0.0,65.0,4.4,19.0,65.0,57.69,41.58
2016,3,20,13,15,0.0,63.5,4.35,18.5,63.5,56.34,40.61
2016,3,20,13,30,0.0,62.0,4.3,18.0,62.0,54.99,39.63
2016,3,20,13,45,35.0,193.5,4.3,18.0,219.0,200.66,158.32
2016,3,20,14,0,70.0,325.0,4.3,18.0,376.0,339.85,268.0
2016,3,20,14,15,172.0,313.5,4.2,17.5,430.0,386.78,305.89
2016,3,20,14,30,274.0,302.0,4.1,17.0,484.0,420.46,332.44
2016,3,20,14,45,137.0,161.5,4.05,17.0,252.5,210.98,167.0
2016,3,20,15,0,0.0,21.0,4.0,17.0,21.0,18.54,9.85
2016,3,20,15,15,40.0,125.0,3.85,17.0,146.0,124.37,97.12
2016,3,20,15,30,80.0,229.0,3.7,17.0,271.0,216.79,170.96
2016,3,20,15,45,141.5,208.5,3.55,17.0,274.5,204.88,158.62
2016,3,20,16,0,203.0,188.0,3.4,17.0,278.0,186.32,140.38
2016,3,20,16,15,194.0,166.5,3.15,16.5,244.5,151.78,113.23
2016,3,20,16,30,185.0,145.0,2.9,16.0,211.0,118.75,90.01
2016,3,20,16,45,170.5,123.0,2.7,16.0,176.5,93.98,77.54
2016,3,20,17,0,156.0,101.0,2.5,16.0,142.0,78.52,63.91
2016,3,20,17,15,132.5,79.5,2.3,15.5,109.0,62.89,49.96
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,46.84,35.37
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,32.05,21.43
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,17.38,1.46
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.1,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,31.5,11.5,1.3,11.5,13.0,23.51,0.0
2016,3,21,6,30,63.0,23.0,1.5,12.0,26.0,68.64,24.99
2016,3,21,6,45,149.0,42.0,1.75,12.5,62.0,146.61,114.49
2016,3,21,7,0,235.0,61.0,2.0,13.0,98.0,237.73,194.84
2016,3,21,7,15,295.5,77.0,2.15,13.0,142.0,306.36,255.14
2016,3,21,7,30,356.0,93.0,2.3,13.0,186.0,380.52,318.42
2016,3,21,7,45,425.0,97.5,2.5,13.5,232.5,451.22,376.94
2016,3,21,8,0,494.0,102.0,2.7,14.0,279.0,526.86,437.53
2016,3,21,8,15,402.0,138.5,2.8,14.0,296.0,516.05,426.12
2016,3,21,8,30,310.0,175.0,2.9,14.0,313.0,478.96,394.32
2016,3,21,8,45,328.0,193.0,3.05,14.5,353.5,524.39,428.72
2016,3,21,9,0,346.0,211.0,3.2,15.0,394.0,569.52,461.8
2016,3,21,9,15,415.0,212.0,3.35,15.0,449.5,659.58,530.27
2016,3,21,9,30,484.0,213.0,3.5,15.0,505.0,734.09,585.92
2016,3,21,9,45,650.5,168.5,3.65,15.0,587.0,859.91,679.05
2016,3,21,10,0,817.0,124.0,3.8,15.0,669.0,973.26,758.19
2016,3,21,10,15,507.0,234.5,3.9,15.0,578.0,794.33,626.16
2016,3,21,10,30,197.0,345.0,4.0,15.0,487.0,571.58,452.21
2016,3,21,10,45,120.5,335.5,4.1,15.5,423.5,480.51,380.63
2016,3,21,11,0,44.0,326.0,4.2,16.0,360.0,371.96,293.83
2016,3,21,11,15,22.0,213.0,4.35,16.0,230.0,228.18,180.69
2016,3,21,11,30,0.0,100.0,4.5,16.0,100.0,89.05,67.72
2016,3,21,11,45,0.0,111.0,4.65,16.0,111.0,99.08,75.97
2016,3,21,12,0,0.0,122.0,4.8,16.0,122.0,109.09,84.11
2016,3,21,12,15,0.0,122.5,4.9,16.0,122.5,109.48,84.41
2016,3,21,12,30,0.0,123.0,5.0,16.0,123.0,109.86,84.73
2016,3,21,12,45,0.0,130.5,5.1,16.5,130.5,116.58,90.06
2016,3,21,13,0,0.0,138.0,5.2,17.0,138.0,123.26,95.35
2016,3,21,13,15,0.0,135.0,5.1,16.5,135.0,120.4,93.27
2016,3,21,13,30,0.0,132.0,5.0,16.0,132.0,117.56,91.22
2016,3,21,13,45,0.0,127.5,4.95,16.0,127.5,113.4,87.93
2016,3,21,14,0,0.0,123.0,4.9,16.0,123.0,109.26,84.67
2016,3,21,14,15,0.0,128.5,4.8,16.0,128.5,114.0,88.7
2016,3,21,14,30,0.0,134.0,4.7,16.0,134.0,118.68,92.69
2016,3,21,14,45,0.0,108.0,4.6,16.0,108.0,95.66,73.96
2016,3,21,15,0,0.0,82.0,4.5,16.0,82.0,72.65,55.09
2016,3,21,15,15,38.0,155.5,4.35,15.5,176.0,149.43,118.28
2016,3,21,15,30,76.0,229.0,4.2,15.0,270.0,215.5,171.36
2016,3,21,15,45,38.0,123.0,4.1,15.0,143.5,115.24,89.89
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,14.97,7.11
2016,3,21,16,15,0.0,29.5,3.75,14.5,29.5,25.99,16.62
2016,3,21,16,30,0.0,42.0,3.5,14.0,42.0,37.04,26.19
2016,3,21,16,45,178.5,73.0,3.25,14.0,120.0,56.17,44.71
2016,3,21,17,0,357.0,104.0,3.0,14.0,198.0,76.31,62.51
2016,3,21,17,15,280.5,87.0,2.75,13.5,151.0,66.48,53.57
2016,3,21,17,30,204.0,70.0,2.5,13.0,104.0,53.99,41.99
2016,3,21,17,45,141.0,47.5,2.3,12.5,67.0,37.36,26.32
2016,3,21,18,0,78.0,25.0,2.1,12.0,30.0,20.22,4.49
2016,3,21,18,15,39.0,12.5,2.0,11.5,15.0,11.37,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.5,1.2,9.5,18.0,48.61,0.0
2016,3,22,6,30,179.0,25.0,1.4,10.0,36.0,136.87,71.06
2016,3,22,6,45,309.0,37.5,1.65,10.5,79.5,237.18,189.64
2016,3,22,7,0,439.0,50.0,1.9,11.0,123.0,344.71,285.01
2016,3,22,7,15,517.5,58.5,2.05,11.0,174.5,428.04,357.86
2016,3,22,7,30,596.0,67.0,2.2,11.0,226.0,517.68,433.26
2016,3,22,7,45,650.5,72.5,2.35,11.5,279.5,591.68,492.12
2016,3,22,8,0,705.0,78.0,2.5,12.0,333.0,668.35,549.9
2016,3,22,8,15,739.5,82.5,2.55,12.0,385.0,729.54,594.61
2016,3,22,8,30,774.0,87.0,2.6,12.0,437.0,786.28,634.97
2016,3,22,8,45,805.0,88.5,2.65,12.5,487.0,840.33,671.3
2016,3,22,9,0,836.0,90.0,2.7,13.0,537.0,893.02,705.86
2016,3,22,9,15,853.5,93.0,2.75,13.0,581.5,933.18,732.3
2016,3,22,9,30,871.0,96.0,2.8,13.0,626.0,970.58,756.71
2016,3,22,9,45,889.5,95.5,2.85,13.5,665.5,991.52,768.19
2016,3,22,10,0,908.0,95.0,2.9,14.0,705.0,1019.27,784.52
2016,3,22,10,15,917.0,96.5,2.9,14.0,736.5,1036.48,794.58
2016,3,22,10,30,926.0,98.0,2.9,14.0,768.0,1049.87,802.25
2016,3,22,10,45,934.5,98.0,2.95,14.5,793.0,1057.09,804.92
2016,3,22,11,0,943.0,98.0,3.0,15.0,818.0,1060.27,805.08
2016,3,22,11,15,947.0,98.5,3.0,15.0,834.5,1055.45,801.08
2016,3,22,11,30,951.0,99.0,3.0,15.0,851.0,1046.54,794.58
2016,3,22,11,45,952.5,99.5,3.05,15.0,859.0,1031.15,784.34
2016,3,22,12,0,954.0,100.0,3.1,15.0,867.0,1011.8,771.57
2016,3,22,12,15,953.5,100.0,3.15,15.0,866.5,986.2,754.61
2016,3,22,12,30,953.0,100.0,3.2,15.0,866.0,956.92,735.15
2016,3,22,12,45,948.5,101.0,3.25,15.0,857.0,921.71,711.52
2016,3,22,13,0,944.0,102.0,3.3,15.0,848.0,883.34,685.57
2016,3,22,13,15,573.0,237.0,3.35,15.0,687.0,694.99,546.55
2016,3,22,13,30,202.0,372.0,3.4,15.0,526.0,501.03,394.54
2016,3,22,13,45,561.5,235.0,3.5,15.0,645.5,621.08,493.13
2016,3,22,14,0,921.0,98.0,3.6,15.0,765.0,691.39,549.14
2016,3,22,14,15,911.5,96.5,3.6,15.0,733.0,635.32,504.13
2016,3,22,14,30,902.0,95.0,3.6,15.0,701.0,577.96,457.61
2016,3,22,14,45,889.0,93.0,3.65,15.0,662.5,517.44,407.29
2016,3,22,15,0,876.0,91.0,3.7,15.0,624.0,456.56,355.04
2016,3,22,15,15,859.0,88.5,3.6,14.5,580.5,391.19,298.13
2016,3,22,15,30,842.0,86.0,3.5,14.0,537.0,328.4,241.85
2016,3,22,15,45,818.0,83.0,3.45,14.0,488.0,264.58,184.17
2016,3,22,16,0,794.0,80.0,3.4,14.0,439.0,203.01,129.97
2016,3,22,16,15,761.0,76.0,3.15,13.5,387.5,142.16,82.16
2016,3,22,16,30,728.0,72.0,2.9,13.0,336.0,85.3,49.21
2016,3,22,16,45,679.5,66.5,2.65,13.0,283.0,48.32,37.84
2016,3,22,17,0,631.0,61.0,2.4,13.0,230.0,45.54,35.34
2016,3,22,17,15,556.5,53.5,2.15,12.5,178.0,40.95,31.11
2016,3,22,17,30,482.0,46.0,1.9,12.0,126.0,36.25,26.58
2016,3,22,17,45,354.5,34.5,1.7,11.5,82.0,27.71,18.29
2016,3,22,18,0,227.0,23.0,1.5,11.0,38.0,18.87,5.17
2016,3,22,18,15,113.5,11.5,1.5,10.5,19.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.0,1.2,8.5,14.5,27.64,0.0
2016,3,23,6,30,80.0,24.0,1.4,9.0,29.0,78.94,45.32
2016,3,23,6,45,141.0,42.5,1.6,9.5,62.5,141.32,112.92
2016,3,23,7,0,202.0,61.0,1.8,10.0,96.0,205.84,171.14
2016,3,23,7,15,235.5,80.5,1.9,10.5,134.5,259.95,218.92
2016,3,23,7,30,269.0,100.0,2.0,11.0,173.0,316.55,267.28
2016,3,23,7,45,298.5,116.0,2.15,11.5,213.0,367.8,309.84
2016,3,23,8,0,328.0,132.0,2.3,12.0,253.0,420.84,352.54
2016,3,23,8,15,444.0,129.5,2.35,12.5,318.0,540.01,447.37
2016,3,23,8,30,560.0,127.0,2.4,13.0,383.0,658.17,537.08
2016,3,23,8,45,467.5,168.0,2.5,14.0,397.0,635.46,514.28
2016,3,23,9,0,375.0,209.0,2.6,15.0,411.0,593.55,477.79
2016,3,23,9,15,379.5,227.5,2.65,15.0,446.0,626.81,501.82
2016,3,23,9,30,384.0,246.0,2.7,15.0,481.0,658.46,523.89
2016,3,23,9,45,640.0,174.0,2.8,15.5,594.5,857.02,670.83
2016,3,23,10,0,896.0,102.0,2.9,16.0,708.0,1016.57,777.96
2016,3,23,10,15,905.5,104.0,2.9,16.0,740.0,1034.6,787.18
2016,3,23,10,30,915.0,106.0,2.9,16.0,772.0,1048.83,795.37
2016,3,23,10,45,923.5,106.0,2.9,16.5,796.5,1055.87,797.39
2016,3,23,11,0,932.0,106.0,2.9,17.0,821.0,1058.93,796.98
2016,3,23,11,15,935.5,107.0,2.85,17.0,837.5,1054.07,792.5
2016,3,23,11,30,939.0,108.0,2.8,17.0,854.0,1045.15,785.57
2016,3,23,11,45,940.5,108.5,2.75,17.5,862.0,1029.75,773.04
2016,3,23,12,0,942.0,109.0,2.7,18.0,870.0,1010.43,758.16
2016,3,23,12,15,941.5,109.0,2.7,18.0,870.0,984.92,741.21
2016,3,23,12,30,941.0,109.0,2.7,18.0,870.0,955.79,721.9
2016,3,23,12,45,755.5,191.0,2.7,18.0,798.0,859.32,656.3
2016,3,23,13,0,570.0,273.0,2.7,18.0,726.0,751.78,577.62
2016,3,23,13,15,603.0,253.0,2.65,18.0,723.5,732.74,565.04
2016,3,23,13,30,636.0,233.0,2.6,18.0,721.0,707.48,547.03
2016,3,23,13,45,635.5,223.0,2.6,18.0,698.0,663.49,514.8
2016,3,23,14,0,635.0,213.0,2.6,18.0,675.0,617.88,480.8
2016,3,23,14,15,665.5,189.5,2.55,18.0,655.5,576.99,449.61
2016,3,23,14,30,696.0,166.0,2.5,18.0,636.0,531.59,413.87
2016,3,23,14,45,765.0,138.5,2.5,18.0,628.5,496.57,384.48
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,454.96,347.91
2016,3,23,15,15,815.0,107.5,2.4,17.5,577.0,392.01,294.36
2016,3,23,15,30,796.0,104.0,2.3,17.0,533.0,330.19,240.48
2016,3,23,15,45,771.5,99.5,2.2,17.0,484.5,267.65,185.36
2016,3,23,16,0,747.0,95.0,2.1,17.0,436.0,203.2,130.18
2016,3,23,16,15,712.0,90.0,1.85,16.5,384.0,143.68,84.32
2016,3,23,16,30,677.0,85.0,1.6,16.0,332.0,88.45,52.48
2016,3,23,16,45,624.5,78.5,1.4,15.5,279.0,57.26,45.36
2016,3,23,17,0,572.0,72.0,1.2,15.0,226.0,54.13,42.68
2016,3,23,17,15,494.5,62.5,1.2,14.0,175.0,48.24,37.41
