Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,417.0,53.0,1.2,13.0,124.0,42.17,31.73
2016,3,23,17,45,293.0,39.5,1.2,12.5,80.5,30.68,20.85
2016,3,23,18,0,169.0,26.0,1.2,12.0,37.0,20.44,7.15
2016,3,23,18,15,84.5,13.0,1.15,11.5,18.5,11.82,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,13.0,1.25,10.0,19.5,49.62,0.0
2016,3,24,6,30,180.0,26.0,1.5,11.0,39.0,141.73,92.3
2016,3,24,6,45,288.5,40.0,1.75,12.0,81.5,227.48,182.86
2016,3,24,7,0,397.0,54.0,2.0,13.0,124.0,326.1,268.92
2016,3,24,7,15,470.5,64.0,2.05,13.0,174.0,406.23,338.1
2016,3,24,7,30,544.0,74.0,2.1,13.0,224.0,492.3,409.6
2016,3,24,7,45,587.5,82.5,2.2,13.5,275.0,559.85,463.13
2016,3,24,8,0,631.0,91.0,2.3,14.0,326.0,629.26,515.12
2016,3,24,8,15,501.5,130.5,2.35,14.5,334.0,588.57,480.69
2016,3,24,8,30,372.0,170.0,2.4,15.0,342.0,525.45,428.22
2016,3,24,8,45,546.5,147.5,2.45,15.5,430.0,681.21,547.97
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,837.77,658.31
2016,3,24,9,15,741.5,129.5,2.55,16.0,561.5,879.53,684.98
2016,3,24,9,30,762.0,134.0,2.6,16.0,605.0,919.02,710.88
2016,3,24,9,45,761.0,145.0,2.65,16.5,639.5,942.66,724.33
2016,3,24,10,0,760.0,156.0,2.7,17.0,674.0,962.66,735.43
2016,3,24,10,15,772.0,158.5,2.7,17.0,705.0,982.19,747.22
2016,3,24,10,30,784.0,161.0,2.7,17.0,736.0,998.31,756.78
2016,3,24,10,45,805.5,155.5,2.7,17.5,762.5,1004.28,758.21
2016,3,24,11,0,827.0,150.0,2.7,18.0,789.0,1014.29,762.59
2016,3,24,11,15,832.5,151.5,2.7,18.0,806.0,1011.98,760.27
2016,3,24,11,30,838.0,153.0,2.7,18.0,823.0,1005.85,755.68
2016,3,24,11,45,837.5,155.5,2.75,18.5,831.0,991.17,744.61
2016,3,24,12,0,837.0,158.0,2.8,19.0,839.0,972.88,731.32
2016,3,24,12,15,837.5,158.5,2.8,19.0,839.0,949.98,715.98
2016,3,24,12,30,838.0,159.0,2.8,19.0,839.0,923.68,698.43
2016,3,24,12,45,859.0,145.5,2.85,19.0,837.0,897.66,681.47
2016,3,24,13,0,880.0,132.0,2.9,19.0,835.0,860.52,656.76
2016,3,24,13,15,875.5,131.0,2.9,19.0,818.5,824.88,632.68
2016,3,24,13,30,871.0,130.0,2.9,19.0,802.0,780.08,601.96
2016,3,24,13,45,867.0,127.0,2.9,19.0,778.5,731.39,566.5
2016,3,24,14,0,863.0,124.0,2.9,19.0,755.0,680.62,528.48
2016,3,24,14,15,853.0,122.0,2.9,19.0,723.5,625.38,486.09
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,569.1,441.69
2016,3,24,14,45,827.0,118.0,2.9,19.0,653.5,509.19,393.16
2016,3,24,15,0,811.0,116.0,2.9,19.0,615.0,449.47,343.3
2016,3,24,15,15,792.0,113.0,2.85,18.5,572.0,388.28,291.4
2016,3,24,15,30,773.0,110.0,2.8,18.0,529.0,324.81,236.45
2016,3,24,15,45,729.5,111.0,2.75,18.0,478.0,263.19,182.94
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,206.3,134.96
2016,3,24,16,15,649.5,105.5,2.5,17.5,376.0,149.16,91.23
2016,3,24,16,30,613.0,99.0,2.3,17.0,325.0,96.66,60.74
2016,3,24,16,45,568.0,89.5,2.15,16.5,274.0,65.69,52.59
2016,3,24,17,0,523.0,80.0,2.0,16.0,223.0,60.49,48.11
2016,3,24,17,15,450.5,68.5,1.9,15.0,172.5,53.17,41.61
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,43.56,32.83
2016,3,24,17,45,284.0,41.0,1.7,13.5,80.0,31.79,21.77
2016,3,24,18,0,190.0,25.0,1.6,13.0,38.0,19.64,7.46
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,107.0,14.5,1.0,10.0,23.0,58.33,0.0
2016,3,25,6,30,214.0,29.0,1.1,10.0,46.0,164.52,114.42
2016,3,25,6,45,317.5,43.0,1.25,10.5,90.0,249.13,201.64
2016,3,25,7,0,421.0,57.0,1.4,11.0,134.0,344.13,284.87
2016,3,25,7,15,493.0,66.5,1.5,11.5,185.0,424.27,353.2
2016,3,25,7,30,565.0,76.0,1.6,12.0,236.0,509.99,423.23
2016,3,25,7,45,610.0,84.0,1.7,12.5,287.5,579.09,477.38
2016,3,25,8,0,655.0,92.0,1.8,13.0,339.0,650.07,529.76
2016,3,25,8,15,689.0,97.0,1.9,13.5,389.5,709.76,572.01
2016,3,25,8,30,723.0,102.0,2.0,14.0,440.0,769.39,613.16
2016,3,25,8,45,757.5,103.0,2.15,14.5,489.5,823.97,650.13
2016,3,25,9,0,792.0,104.0,2.3,15.0,539.0,872.81,682.43
2016,3,25,9,15,809.5,107.0,2.3,15.5,582.0,911.76,706.02
2016,3,25,9,30,827.0,110.0,2.3,16.0,625.0,948.05,727.54
2016,3,25,9,45,843.0,111.0,2.35,16.5,663.0,977.6,744.78
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,1003.94,759.84
2016,3,25,10,15,868.5,114.0,2.4,17.0,732.0,1021.51,769.97
2016,3,25,10,30,878.0,116.0,2.4,17.0,763.0,1024.33,770.47
2016,3,25,10,45,882.5,118.5,2.4,17.5,786.5,1029.86,771.66
2016,3,25,11,0,887.0,121.0,2.4,18.0,810.0,1031.52,770.4
2016,3,25,11,15,891.5,121.5,2.4,18.0,826.0,1027.12,766.8
2016,3,25,11,30,896.0,122.0,2.4,18.0,842.0,1018.84,760.87
2016,3,25,11,45,899.0,122.0,2.45,18.5,850.5,1004.72,750.36
2016,3,25,12,0,902.0,122.0,2.5,19.0,859.0,986.81,737.52
2016,3,25,12,15,902.0,122.0,2.5,19.0,858.5,962.43,721.37
2016,3,25,12,30,902.0,122.0,2.5,19.0,858.0,934.56,702.96
2016,3,25,12,45,910.0,116.0,2.55,19.0,852.5,904.19,683.3
2016,3,25,13,0,918.0,110.0,2.6,19.0,847.0,870.12,661.01
2016,3,25,13,15,914.0,109.0,2.6,19.0,830.0,827.95,632.6
2016,3,25,13,30,910.0,108.0,2.6,19.0,813.0,783.13,602.14
2016,3,25,13,45,906.5,105.5,2.65,19.0,789.5,734.77,568.33
2016,3,25,14,0,903.0,103.0,2.7,19.0,766.0,684.15,530.71
2016,3,25,14,15,893.5,101.5,2.7,19.0,734.5,628.85,488.27
2016,3,25,14,30,884.0,100.0,2.7,19.0,703.0,572.32,443.63
2016,3,25,14,45,873.0,97.0,2.7,19.0,665.0,512.75,395.26
2016,3,25,15,0,862.0,94.0,2.7,19.0,627.0,452.68,344.9
2016,3,25,15,15,845.0,91.0,2.65,18.5,583.5,387.55,289.65
2016,3,25,15,30,828.0,88.0,2.6,18.0,540.0,325.15,235.05
2016,3,25,15,45,801.5,86.0,2.6,17.5,491.0,262.48,180.02
2016,3,25,16,0,775.0,84.0,2.6,17.0,442.0,202.38,128.44
2016,3,25,16,15,742.5,79.5,2.45,16.5,390.5,142.4,82.07
2016,3,25,16,30,710.0,75.0,2.3,16.0,339.0,81.65,46.04
2016,3,25,16,45,654.5,70.5,2.2,15.5,285.5,50.89,39.73
2016,3,25,17,0,599.0,66.0,2.1,15.0,232.0,49.04,38.17
2016,3,25,17,15,526.5,58.0,1.95,14.5,181.0,44.23,33.8
2016,3,25,17,30,454.0,50.0,1.8,14.0,130.0,39.29,29.12
2016,3,25,17,45,328.0,38.0,1.7,13.5,85.5,30.45,20.7
2016,3,25,18,0,202.0,26.0,1.6,13.0,41.0,20.42,8.71
2016,3,25,18,15,101.0,13.0,1.6,12.5,20.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.0,13.0,1.55,10.5,25.5,76.67,0.0
2016,3,26,6,30,306.0,26.0,1.8,11.0,51.0,207.37,150.43
2016,3,26,6,45,414.0,35.5,2.05,12.0,97.0,293.11,237.66
2016,3,26,7,0,522.0,45.0,2.3,13.0,143.0,390.68,322.82
2016,3,26,7,15,587.0,52.0,2.4,13.5,194.5,467.69,388.68
2016,3,26,7,30,652.0,59.0,2.5,14.0,246.0,545.73,452.63
2016,3,26,7,45,695.0,63.5,2.6,14.5,298.0,612.95,503.79
2016,3,26,8,0,738.0,68.0,2.7,15.0,350.0,681.6,554.17
2016,3,26,8,15,767.5,72.0,2.8,15.5,401.0,739.5,594.93
2016,3,26,8,30,797.0,76.0,2.9,16.0,452.0,796.82,634.25
2016,3,26,8,45,818.0,79.0,3.0,16.5,499.5,844.33,665.62
2016,3,26,9,0,839.0,82.0,3.1,17.0,547.0,889.92,695.16
2016,3,26,9,15,855.0,84.5,3.1,17.0,590.0,918.57,713.05
2016,3,26,9,30,871.0,87.0,3.1,17.0,633.0,953.53,735.38
2016,3,26,9,45,878.5,90.5,3.15,17.5,669.5,978.35,749.52
2016,3,26,10,0,886.0,94.0,3.2,18.0,706.0,999.63,761.33
2016,3,26,10,15,894.5,95.5,3.15,18.0,736.5,1015.89,770.42
2016,3,26,10,30,903.0,97.0,3.1,18.0,767.0,1028.42,777.11
2016,3,26,10,45,906.0,100.0,3.1,18.5,789.5,1033.25,777.75
2016,3,26,11,0,909.0,103.0,3.1,19.0,812.0,1034.11,775.96
2016,3,26,11,15,912.5,103.5,3.05,19.0,827.5,1028.7,771.23
2016,3,26,11,30,916.0,104.0,3.0,19.0,843.0,1019.37,764.1
2016,3,26,11,45,919.5,103.0,3.0,19.5,851.0,1004.51,752.46
2016,3,26,12,0,923.0,102.0,3.0,20.0,859.0,985.8,738.45
2016,3,26,12,15,922.0,102.0,3.0,20.0,858.0,960.21,721.36
2016,3,26,12,30,921.0,102.0,3.0,20.0,857.0,931.11,701.97
2016,3,26,12,45,912.0,105.0,3.0,20.0,846.5,894.83,677.67
2016,3,26,13,0,903.0,108.0,3.0,20.0,836.0,855.78,651.4
2016,3,26,13,15,898.0,107.5,2.95,20.0,819.0,813.9,622.68
2016,3,26,13,30,893.0,107.0,2.9,20.0,802.0,769.5,592.02
2016,3,26,13,45,874.5,111.5,2.9,20.0,775.0,718.16,555.3
2016,3,26,14,0,856.0,116.0,2.9,20.0,748.0,665.83,515.9
2016,3,26,14,15,605.0,205.0,2.9,20.0,642.5,553.93,429.32
2016,3,26,14,30,354.0,294.0,2.9,20.0,537.0,453.81,351.43
2016,3,26,14,45,461.0,241.5,2.9,20.0,539.5,437.11,337.93
2016,3,26,15,0,568.0,189.0,2.9,20.0,542.0,405.69,310.76
2016,3,26,15,15,659.5,149.0,2.85,19.5,531.5,367.9,276.79
2016,3,26,15,30,751.0,109.0,2.8,19.0,521.0,316.7,229.73
2016,3,26,15,45,630.5,126.0,2.8,18.5,450.5,251.61,176.85
2016,3,26,16,0,510.0,143.0,2.8,18.0,380.0,199.09,136.61
2016,3,26,16,15,536.5,119.5,2.7,17.5,343.5,146.81,94.07
2016,3,26,16,30,563.0,96.0,2.6,17.0,307.0,91.54,57.74
2016,3,26,16,45,503.5,91.5,2.55,16.5,259.0,66.56,53.36
2016,3,26,17,0,444.0,87.0,2.5,16.0,211.0,63.74,50.98
2016,3,26,17,15,380.5,74.0,2.4,15.5,164.0,55.17,43.33
2016,3,26,17,30,317.0,61.0,2.3,15.0,117.0,46.29,35.15
2016,3,26,17,45,221.0,44.5,2.2,14.5,77.5,34.27,23.95
2016,3,26,18,0,125.0,28.0,2.1,14.0,38.0,21.86,10.28
2016,3,26,18,15,62.5,14.0,2.05,13.5,19.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,12.0,26.5,86.84,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,187.41,139.12
2016,3,27,6,45,364.0,42.0,2.65,12.5,98.5,274.49,223.32
2016,3,27,7,0,473.0,54.0,2.8,13.0,144.0,373.4,309.77
2016,3,27,7,15,542.0,62.0,2.8,13.0,196.0,452.31,377.76
2016,3,27,7,30,611.0,70.0,2.8,13.0,248.0,536.48,447.38
2016,3,27,7,45,656.5,76.0,2.85,13.5,301.0,605.42,500.77
2016,3,27,8,0,702.0,82.0,2.9,14.0,354.0,676.19,552.96
2016,3,27,8,15,734.5,87.0,2.95,14.0,406.0,736.3,596.51
2016,3,27,8,30,767.0,92.0,3.0,14.0,458.0,791.74,635.65
2016,3,27,8,45,783.0,98.5,3.05,14.5,505.0,838.1,666.23
2016,3,27,9,0,799.0,105.0,3.1,15.0,552.0,882.26,694.74
2016,3,27,9,15,817.0,108.0,3.2,15.0,595.5,921.74,721.21
2016,3,27,9,30,835.0,111.0,3.3,15.0,639.0,958.55,745.69
2016,3,27,9,45,848.5,113.5,3.4,15.5,677.0,987.43,763.15
2016,3,27,10,0,862.0,116.0,3.5,16.0,715.0,1012.98,778.34
2016,3,27,10,15,872.0,118.0,3.55,16.0,746.0,1030.91,789.44
2016,3,27,10,30,882.0,120.0,3.6,16.0,777.0,1033.88,790.51
2016,3,27,10,45,887.0,122.5,3.7,16.0,801.0,1039.7,794.21
2016,3,27,11,0,892.0,125.0,3.8,16.0,825.0,1041.63,795.37
2016,3,27,11,15,896.5,126.0,3.8,16.0,841.5,1037.51,791.87
2016,3,27,11,30,901.0,127.0,3.8,16.0,858.0,1029.49,785.9
2016,3,27,11,45,903.5,127.5,3.85,16.0,866.5,1015.12,776.11
2016,3,27,12,0,906.0,128.0,3.9,16.0,875.0,996.96,763.87
2016,3,27,12,15,906.5,128.0,3.85,16.0,875.0,972.72,746.87
2016,3,27,12,30,907.0,128.0,3.8,16.0,875.0,944.96,727.54
2016,3,27,12,45,913.0,123.5,3.8,16.0,868.5,914.08,706.37
2016,3,27,13,0,919.0,119.0,3.8,16.0,862.0,879.61,682.63
2016,3,27,13,15,915.5,118.0,3.8,16.0,846.0,837.58,653.41
2016,3,27,13,30,912.0,117.0,3.8,16.0,830.0,792.86,622.08
2016,3,27,13,45,902.0,118.0,3.8,16.0,805.0,743.01,585.48
2016,3,27,14,0,892.0,119.0,3.8,16.0,780.0,691.42,545.8
2016,3,27,14,15,883.0,117.0,3.8,16.0,748.5,637.47,503.33
2016,3,27,14,30,874.0,115.0,3.8,16.0,717.0,580.14,457.12
2016,3,27,14,45,859.5,113.5,3.8,16.0,678.5,519.69,407.1
2016,3,27,15,0,845.0,112.0,3.8,16.0,640.0,459.2,355.51
2016,3,27,15,15,731.5,127.5,3.75,15.5,562.0,375.01,286.12
2016,3,27,15,30,618.0,143.0,3.7,15.0,484.0,305.29,228.23
2016,3,27,15,45,565.5,143.0,3.7,14.5,433.5,250.1,181.06
2016,3,27,16,0,513.0,143.0,3.7,14.0,383.0,199.32,138.97
2016,3,27,16,15,287.5,147.0,3.5,13.5,279.0,143.92,103.86
2016,3,27,16,30,62.0,151.0,3.3,13.0,175.0,121.59,96.49
2016,3,27,16,45,49.0,130.0,3.15,13.0,147.0,102.12,85.65
2016,3,27,17,0,36.0,109.0,3.0,13.0,119.0,86.64,71.95
2016,3,27,17,15,25.5,86.5,2.85,12.5,93.0,69.89,56.96
2016,3,27,17,30,15.0,64.0,2.7,12.0,67.0,53.88,42.34
2016,3,27,17,45,7.5,43.0,2.55,11.5,44.5,36.78,26.52
2016,3,27,18,0,0.0,22.0,2.4,11.0,22.0,19.4,9.1
2016,3,27,18,15,0.0,11.0,2.45,11.0,11.0,10.01,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,3.15,9.0,30.5,102.65,0.0
2016,3,28,6,30,319.0,31.0,3.4,9.0,61.0,219.89,169.09
2016,3,28,6,45,438.5,40.5,3.7,9.5,110.5,313.69,259.39
2016,3,28,7,0,558.0,50.0,4.0,10.0,160.0,420.0,353.54
2016,3,28,7,15,623.0,57.0,4.15,10.0,214.0,499.22,423.29
2016,3,28,7,30,688.0,64.0,4.3,10.0,268.0,583.24,494.41
2016,3,28,7,45,734.0,68.0,4.45,10.5,323.0,649.47,546.2
2016,3,28,8,0,780.0,72.0,4.6,11.0,378.0,721.63,600.98
2016,3,28,8,15,808.5,75.5,4.6,11.0,430.5,779.75,643.78
2016,3,28,8,30,837.0,79.0,4.6,11.0,483.0,837.03,685.03
2016,3,28,8,45,858.0,82.0,4.6,11.5,531.5,885.76,717.73
2016,3,28,9,0,879.0,85.0,4.6,12.0,580.0,923.28,741.63
2016,3,28,9,15,894.5,87.5,4.6,12.0,624.5,961.35,767.11
2016,3,28,9,30,910.0,90.0,4.6,12.0,669.0,996.49,790.28
2016,3,28,9,45,921.0,92.0,4.6,12.5,707.0,1023.41,805.95
2016,3,28,10,0,932.0,94.0,4.6,13.0,745.0,1046.77,819.11
2016,3,28,10,15,940.0,95.5,4.6,13.0,776.5,1062.78,828.74
2016,3,28,10,30,948.0,97.0,4.6,13.0,808.0,1074.84,835.8
2016,3,28,10,45,952.5,98.5,4.65,13.0,831.5,1079.32,838.28
2016,3,28,11,0,957.0,100.0,4.7,13.0,855.0,1079.67,838.12
2016,3,28,11,15,960.0,100.5,4.65,13.0,871.0,1073.25,832.43
2016,3,28,11,30,963.0,101.0,4.6,13.0,887.0,1062.72,824.1
2016,3,28,11,45,963.5,102.0,4.6,13.5,894.0,1046.22,810.75
2016,3,28,12,0,964.0,103.0,4.6,14.0,901.0,1025.75,794.84
2016,3,28,12,15,963.5,103.0,4.55,14.0,900.5,999.46,776.05
2016,3,28,12,30,963.0,103.0,4.5,14.0,900.0,969.47,754.78
2016,3,28,12,45,940.0,114.0,4.5,14.0,885.0,927.7,725.58
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,883.62,694.64
2016,3,28,13,15,743.0,197.0,4.4,14.0,793.0,787.64,623.46
2016,3,28,13,30,569.0,269.0,4.3,14.0,716.0,687.04,544.77
2016,3,28,13,45,732.5,194.0,4.25,14.0,751.0,701.78,558.34
2016,3,28,14,0,896.0,119.0,4.2,14.0,786.0,693.71,553.07
2016,3,28,14,15,885.5,117.0,4.1,13.5,753.0,638.6,509.6
2016,3,28,14,30,875.0,115.0,4.0,13.0,720.0,580.32,462.72
2016,3,28,14,45,861.5,112.0,3.9,13.0,681.0,518.92,411.16
2016,3,28,15,0,848.0,109.0,3.8,13.0,642.0,457.42,358.01
2016,3,28,15,15,829.5,106.0,3.65,13.0,597.5,394.28,302.15
2016,3,28,15,30,811.0,103.0,3.5,13.0,553.0,332.22,246.09
2016,3,28,15,45,471.0,153.5,3.4,13.0,409.5,234.5,172.58
2016,3,28,16,0,131.0,204.0,3.3,13.0,266.0,184.48,143.78
2016,3,28,16,15,423.0,135.0,3.0,12.5,302.5,145.65,99.82
2016,3,28,16,30,715.0,66.0,2.7,12.0,339.0,78.53,44.12
2016,3,28,16,45,663.0,68.0,2.4,12.0,291.5,48.7,38.33
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,51.94,41.26
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,46.83,36.61
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,41.56,31.61
2016,3,28,17,45,355.5,41.0,1.65,10.5,94.5,32.85,23.27
2016,3,28,18,0,244.0,29.0,1.5,10.0,49.0,23.8,12.99
2016,3,28,18,15,122.0,14.5,1.5,9.5,24.5,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,101.57,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,213.65,165.6
2016,3,29,6,45,418.0,42.5,1.1,9.5,111.5,305.57,250.53
2016,3,29,7,0,535.0,52.0,1.2,10.0,160.0,409.58,339.93
2016,3,29,7,15,599.5,59.0,1.35,10.5,213.0,487.45,405.46
2016,3,29,7,30,664.0,66.0,1.5,11.0,266.0,570.08,472.07
2016,3,29,7,45,716.0,69.0,1.65,11.5,321.5,638.41,523.51
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,713.31,578.07
2016,3,29,8,15,797.0,76.0,1.8,12.5,429.5,771.95,617.71
2016,3,29,8,30,826.0,80.0,1.8,13.0,482.0,829.84,655.72
2016,3,29,8,45,850.5,82.0,1.85,13.5,531.5,880.04,687.85
2016,3,29,9,0,875.0,84.0,1.9,14.0,581.0,919.29,711.86
2016,3,29,9,15,890.5,86.0,1.9,14.0,625.0,956.6,735.09
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,991.02,756.17
2016,3,29,9,45,918.0,90.0,1.9,14.5,707.5,1018.82,771.29
2016,3,29,10,0,930.0,92.0,1.9,15.0,746.0,1043.09,784.07
2016,3,29,10,15,938.0,93.5,1.9,15.0,777.5,1059.04,792.9
2016,3,29,10,30,946.0,95.0,1.9,15.0,809.0,1071.05,799.36
2016,3,29,10,45,951.5,96.0,1.95,15.5,833.0,1075.92,800.62
2016,3,29,11,0,957.0,97.0,2.0,16.0,857.0,1076.67,799.45
2016,3,29,11,15,960.5,98.0,2.05,16.0,872.5,1071.27,795.97
2016,3,29,11,30,964.0,99.0,2.1,16.0,888.0,1061.73,790.0
2016,3,29,11,45,964.5,99.5,2.2,16.0,895.5,1044.64,779.87
2016,3,29,12,0,965.0,100.0,2.3,16.0,903.0,1023.6,767.2
2016,3,29,12,15,964.5,100.0,2.35,16.0,902.0,997.26,750.43
2016,3,29,12,30,964.0,100.0,2.4,16.0,901.0,967.23,731.18
2016,3,29,12,45,960.0,100.5,2.45,16.0,891.5,931.16,707.75
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,891.91,681.99
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,848.29,652.56
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,801.94,620.97
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,750.1,584.86
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,696.44,544.73
2016,3,29,14,15,918.5,98.5,2.55,16.0,762.0,639.82,500.79
2016,3,29,14,30,909.0,97.0,2.5,16.0,730.0,581.93,454.59
2016,3,29,14,45,892.5,96.5,2.5,16.0,690.0,520.57,404.48
2016,3,29,15,0,876.0,96.0,2.5,16.0,650.0,459.24,352.75
2016,3,29,15,15,859.0,93.5,2.45,15.5,605.0,393.53,296.57
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,330.71,241.13
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.5,266.55,184.01
2016,3,29,16,0,791.0,85.0,2.3,15.0,461.0,204.88,130.49
2016,3,29,16,15,759.5,81.0,2.1,14.5,409.0,144.49,83.62
2016,3,29,16,30,728.0,77.0,1.9,14.0,357.0,87.93,51.39
2016,3,29,16,45,682.5,71.0,1.7,13.5,303.0,50.97,40.11
2016,3,29,17,0,637.0,65.0,1.5,13.0,249.0,47.94,37.53
2016,3,29,17,15,568.5,57.5,1.4,12.0,196.5,43.49,33.57
2016,3,29,17,30,500.0,50.0,1.3,11.0,144.0,38.92,29.3
2016,3,29,17,45,388.0,39.0,1.25,10.5,98.0,30.99,21.71
2016,3,29,18,0,276.0,28.0,1.2,10.0,52.0,22.79,12.57
2016,3,29,18,15,138.0,14.0,1.2,9.5,26.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,130.0,18.5,1.6,9.5,32.0,93.91,20.29
2016,3,30,6,30,260.0,37.0,1.8,10.0,64.0,197.3,154.4
2016,3,30,6,45,356.5,50.0,2.05,10.5,110.0,280.73,231.23
2016,3,30,7,0,453.0,63.0,2.3,11.0,156.0,373.7,312.42
2016,3,30,7,15,520.0,71.5,2.3,11.0,208.0,451.6,379.07
2016,3,30,7,30,587.0,80.0,2.3,11.0,260.0,534.4,447.12
2016,3,30,7,45,633.5,86.5,2.3,11.5,313.0,603.93,500.84
2016,3,30,8,0,680.0,93.0,2.3,12.0,366.0,675.32,552.97
2016,3,30,8,15,712.0,98.0,2.3,12.5,417.5,734.25,593.96
2016,3,30,8,30,744.0,103.0,2.3,13.0,469.0,792.89,633.62
2016,3,30,8,45,771.0,106.0,2.3,13.5,517.5,838.77,663.07
2016,3,30,9,0,798.0,109.0,2.3,14.0,566.0,888.5,694.74
2016,3,30,9,15,815.0,112.0,2.35,14.0,609.0,926.84,719.65
2016,3,30,9,30,832.0,115.0,2.4,14.0,652.0,962.46,742.63
2016,3,30,9,45,847.5,116.0,2.45,14.5,690.0,991.28,759.47
2016,3,30,10,0,863.0,117.0,2.5,15.0,728.0,1016.84,774.12
2016,3,30,10,15,872.0,119.0,2.55,15.0,758.5,1033.55,784.3
2016,3,30,10,30,881.0,121.0,2.6,15.0,789.0,1035.23,784.64
2016,3,30,10,45,888.0,121.5,2.65,15.5,812.5,1040.65,786.34
2016,3,30,11,0,895.0,122.0,2.7,16.0,836.0,1042.22,785.57
2016,3,30,11,15,899.0,123.0,2.7,16.0,852.0,1037.41,781.69
2016,3,30,11,30,903.0,124.0,2.7,16.0,868.0,1028.71,775.42
2016,3,30,11,45,904.5,124.5,2.75,16.0,875.5,1013.18,765.26
2016,3,30,12,0,906.0,125.0,2.8,16.0,883.0,993.91,752.72
2016,3,30,12,15,906.0,125.0,2.8,16.0,882.0,969.08,736.03
2016,3,30,12,30,906.0,125.0,2.8,16.0,881.0,940.77,717.04
2016,3,30,12,45,908.0,122.0,2.8,16.0,873.0,907.88,694.9
2016,3,30,13,0,910.0,119.0,2.8,16.0,865.0,871.67,670.41
2016,3,30,13,15,905.5,118.0,2.8,16.0,848.0,829.11,641.32
2016,3,30,13,30,901.0,117.0,2.8,16.0,831.0,784.0,610.22
2016,3,30,13,45,894.5,115.5,2.85,16.0,806.5,734.67,574.84
2016,3,30,14,0,888.0,114.0,2.9,16.0,782.0,683.4,536.2
2016,3,30,14,15,878.5,112.0,2.9,16.0,750.0,628.19,493.29
2016,3,30,14,30,869.0,110.0,2.9,16.0,718.0,571.82,448.22
2016,3,30,14,45,856.0,107.5,2.9,16.0,679.5,511.44,398.7
2016,3,30,15,0,843.0,105.0,2.9,16.0,641.0,450.99,347.53
2016,3,30,15,15,825.5,102.0,2.9,15.5,596.5,388.6,293.93
2016,3,30,15,30,808.0,99.0,2.9,15.0,552.0,327.16,239.69
2016,3,30,15,45,784.0,95.5,2.95,15.0,503.5,264.99,184.25
2016,3,30,16,0,760.0,92.0,3.0,15.0,455.0,205.18,132.28
2016,3,30,16,15,727.5,87.5,3.0,14.5,403.5,141.49,82.59
2016,3,30,16,30,695.0,83.0,3.0,14.0,352.0,85.99,50.62
2016,3,30,16,45,648.5,76.5,3.0,13.5,299.0,54.83,43.56
2016,3,30,17,0,602.0,70.0,3.0,13.0,246.0,51.62,40.8
2016,3,30,17,15,533.0,62.0,2.8,12.5,194.5,46.95,36.58
2016,3,30,17,30,464.0,54.0,2.6,12.0,143.0,42.15,32.04
2016,3,30,17,45,352.5,42.5,2.4,11.5,97.5,33.93,24.21
2016,3,30,18,0,241.0,31.0,2.2,11.0,52.0,24.28,13.99
2016,3,30,18,15,120.5,15.5,2.1,10.5,26.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.0,1.75,11.0,34.5,99.98,38.02
2016,3,31,6,30,280.0,38.0,1.8,11.0,69.0,208.28,163.94
2016,3,31,6,45,366.0,52.0,1.9,11.0,115.0,288.62,237.55
2016,3,31,7,0,452.0,66.0,2.0,11.0,161.0,377.01,314.8
2016,3,31,7,15,226.0,77.5,1.95,11.0,125.0,248.07,209.2
2016,3,31,7,30,0.0,89.0,1.9,11.0,89.0,82.74,65.69
2016,3,31,7,45,0.0,107.0,1.9,11.5,107.0,100.02,80.41
2016,3,31,8,0,0.0,125.0,1.9,12.0,125.0,117.24,94.56
2016,3,31,8,15,12.0,155.5,1.9,12.5,161.5,157.84,128.4
2016,3,31,8,30,24.0,186.0,1.9,13.0,198.0,199.28,162.19
2016,3,31,8,45,17.5,192.5,1.9,13.5,202.0,198.73,160.56
2016,3,31,9,0,11.0,199.0,1.9,14.0,206.0,198.07,158.97
2016,3,31,9,15,29.5,236.5,1.95,14.0,256.0,269.99,216.91
2016,3,31,9,30,48.0,274.0,2.0,14.0,306.0,328.69,263.0
2016,3,31,9,45,163.0,300.0,2.05,14.5,415.0,487.79,387.86
2016,3,31,10,0,278.0,326.0,2.1,15.0,524.0,649.78,508.12
2016,3,31,10,15,592.5,217.5,2.15,15.0,662.5,869.22,671.28
2016,3,31,10,30,907.0,109.0,2.2,15.0,801.0,1048.47,790.51
2016,3,31,10,45,915.5,109.0,2.3,15.5,825.0,1054.92,791.48
2016,3,31,11,0,924.0,109.0,2.4,16.0,849.0,1057.41,791.96
2016,3,31,11,15,927.5,109.5,2.45,16.0,864.5,1051.43,787.92
2016,3,31,11,30,931.0,110.0,2.5,16.0,880.0,1041.46,781.47
2016,3,31,11,45,934.0,109.5,2.6,16.5,888.0,1025.99,770.58
2016,3,31,12,0,937.0,109.0,2.7,17.0,896.0,1006.63,757.2
2016,3,31,12,15,936.5,109.0,2.8,17.0,895.0,980.74,740.89
2016,3,31,12,30,936.0,109.0,2.9,17.0,894.0,951.29,722.1
2016,3,31,12,45,939.0,105.5,3.05,17.0,886.0,917.89,700.86
2016,3,31,13,0,942.0,102.0,3.2,17.0,878.0,881.03,676.95
2016,3,31,13,15,938.0,101.5,3.25,17.0,861.0,838.27,647.98
2016,3,31,13,30,934.0,101.0,3.3,17.0,844.0,792.8,616.81
2016,3,31,13,45,927.5,99.5,3.4,17.0,819.0,742.15,581.16
2016,3,31,14,0,921.0,98.0,3.5,17.0,794.0,689.47,541.42
2016,3,31,14,15,912.5,96.5,3.55,16.5,762.0,633.81,499.0
2016,3,31,14,30,904.0,95.0,3.6,16.0,730.0,576.8,454.02
2016,3,31,14,45,891.5,93.5,3.65,16.0,691.5,516.79,404.29
2016,3,31,15,0,879.0,92.0,3.7,16.0,653.0,456.4,352.63
2016,3,31,15,15,863.0,89.5,3.7,15.5,609.0,393.78,298.21
2016,3,31,15,30,847.0,87.0,3.7,15.0,565.0,328.07,239.94
2016,3,31,15,45,823.5,85.0,3.7,15.0,516.0,265.03,183.16
2016,3,31,16,0,800.0,83.0,3.7,15.0,467.0,204.18,129.86
2016,3,31,16,15,770.0,78.5,3.55,14.5,415.5,143.04,82.13
2016,3,31,16,30,740.0,74.0,3.4,14.0,364.0,85.53,49.17
2016,3,31,16,45,695.5,69.5,3.3,13.5,310.0,49.7,38.97
2016,3,31,17,0,651.0,65.0,3.2,13.0,256.0,47.79,37.38
2016,3,31,17,15,586.0,58.0,2.85,12.5,204.0,43.75,33.73
2016,3,31,17,30,521.0,51.0,2.5,12.0,152.0,39.61,29.81
2016,3,31,17,45,412.0,40.5,2.15,11.5,105.0,32.15,22.7
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,24.45,14.4
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,12.12,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.5,2.45,11.0,37.5,116.4,58.16
2016,4,1,6,30,336.0,37.0,2.5,11.0,75.0,236.51,188.01
2016,4,1,6,45,427.5,47.5,2.55,11.0,123.0,318.41,263.18
2016,4,1,7,0,519.0,58.0,2.6,11.0,171.0,409.49,342.96
2016,4,1,7,15,579.0,65.5,2.6,11.5,223.0,484.65,406.37
2016,4,1,7,30,639.0,73.0,2.6,12.0,275.0,564.05,470.39
2016,4,1,7,45,681.5,78.5,2.65,12.5,328.5,631.48,521.44
2016,4,1,8,0,724.0,84.0,2.7,13.0,382.0,700.38,571.49
2016,4,1,8,15,488.5,146.5,2.65,13.0,359.0,600.52,491.59
2016,4,1,8,30,253.0,209.0,2.6,13.0,336.0,470.6,384.66
2016,4,1,8,45,269.5,229.0,2.6,13.5,376.0,514.86,418.12
2016,4,1,9,0,286.0,249.0,2.6,14.0,416.0,558.86,449.71
2016,4,1,9,15,571.5,176.5,2.6,14.0,540.5,776.8,617.47
2016,4,1,9,30,857.0,104.0,2.6,14.0,665.0,974.85,754.26
2016,4,1,9,45,870.0,105.5,2.6,14.5,702.5,991.63,760.68
2016,4,1,10,0,883.0,107.0,2.6,15.0,740.0,1015.31,773.71
2016,4,1,10,15,891.5,108.5,2.55,15.0,770.0,1030.95,782.17
2016,4,1,10,30,900.0,110.0,2.5,15.0,800.0,1042.84,788.28
2016,4,1,10,45,906.5,111.0,2.5,15.5,823.5,1048.3,789.34
2016,4,1,11,0,913.0,112.0,2.5,16.0,847.0,1049.82,788.01
2016,4,1,11,15,916.5,112.5,2.45,16.0,862.5,1043.83,782.81
2016,4,1,11,30,920.0,113.0,2.4,16.0,878.0,1033.89,775.24
2016,4,1,11,45,922.0,113.0,2.35,16.5,885.5,1018.07,762.51
2016,4,1,12,0,924.0,113.0,2.3,17.0,893.0,998.43,747.49
2016,4,1,12,15,924.0,113.0,2.25,17.0,892.0,973.22,730.33
2016,4,1,12,30,924.0,113.0,2.2,17.0,891.0,944.46,710.9
2016,4,1,12,45,925.0,111.0,2.2,17.0,882.5,911.16,688.95
2016,4,1,13,0,926.0,109.0,2.2,17.0,874.0,874.55,664.67
2016,4,1,13,15,922.0,108.0,2.2,17.0,857.0,831.81,636.04
2016,4,1,13,30,918.0,107.0,2.2,17.0,840.0,786.44,605.34
2016,4,1,13,45,912.5,105.5,2.25,17.0,815.5,737.12,571.01
2016,4,1,14,0,907.0,104.0,2.3,17.0,791.0,685.72,532.92
2016,4,1,14,15,898.5,102.0,2.3,17.0,759.0,630.24,490.39
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,573.47,445.56
2016,4,1,14,45,878.0,98.0,2.35,17.0,689.0,513.98,397.35
2016,4,1,15,0,866.0,96.0,2.4,17.0,651.0,454.09,347.12
2016,4,1,15,15,850.0,93.0,2.4,16.5,607.0,388.78,291.61
2016,4,1,15,30,834.0,90.0,2.4,16.0,563.0,326.45,236.87
2016,4,1,15,45,812.5,87.0,2.45,16.0,514.5,263.83,181.17
2016,4,1,16,0,791.0,84.0,2.5,16.0,466.0,203.2,128.58
2016,4,1,16,15,761.5,80.0,2.45,15.5,414.5,143.13,82.11
2016,4,1,16,30,732.0,76.0,2.4,15.0,363.0,86.63,50.09
2016,4,1,16,45,688.5,70.5,2.4,14.5,310.0,50.3,39.34
2016,4,1,17,0,645.0,65.0,2.4,14.0,257.0,47.65,37.11
2016,4,1,17,15,581.5,58.0,2.15,13.5,205.0,43.62,33.49
2016,4,1,17,30,518.0,51.0,1.9,13.0,153.0,39.48,29.6
2016,4,1,17,45,413.5,40.5,1.65,12.5,106.0,32.04,22.55
2016,4,1,18,0,309.0,30.0,1.4,12.0,59.0,24.34,14.47
2016,4,1,18,15,154.5,15.0,1.3,11.5,29.5,12.05,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.0,20.0,0.8,10.0,38.5,111.38,64.39
2016,4,2,6,30,316.0,40.0,0.8,10.0,77.0,230.12,183.39
2016,4,2,6,45,397.0,52.5,0.85,10.5,124.0,307.66,252.54
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,393.31,325.39
2016,4,2,7,15,239.0,78.5,0.85,11.5,131.5,257.72,215.3
2016,4,2,7,30,0.0,92.0,0.8,12.0,92.0,85.49,67.54
2016,4,2,7,45,0.0,109.5,0.75,12.5,109.5,102.2,81.79
2016,4,2,8,0,0.0,127.0,0.7,13.0,127.0,118.87,95.27
2016,4,2,8,15,25.0,166.5,0.7,13.5,179.0,180.02,145.96
2016,4,2,8,30,50.0,206.0,0.7,14.0,231.0,258.64,208.81
2016,4,2,8,45,81.5,235.0,0.7,14.5,280.5,319.37,255.85
2016,4,2,9,0,113.0,264.0,0.7,15.0,330.0,381.46,302.67
2016,4,2,9,15,453.5,199.5,0.7,15.5,494.0,683.68,531.05
2016,4,2,9,30,794.0,135.0,0.7,16.0,658.0,949.96,706.8
2016,4,2,9,45,798.5,142.5,0.7,16.5,693.0,974.36,715.4
2016,4,2,10,0,803.0,150.0,0.7,17.0,728.0,995.24,725.58
2016,4,2,10,15,813.0,152.0,0.75,17.5,758.5,1012.14,734.45
2016,4,2,10,30,823.0,154.0,0.8,18.0,789.0,1025.45,741.2
2016,4,2,10,45,827.5,157.0,0.85,18.5,811.5,1030.55,742.99
2016,4,2,11,0,832.0,160.0,0.9,19.0,834.0,1031.85,742.66
2016,4,2,11,15,836.5,161.0,0.95,19.5,849.0,1027.22,738.82
2016,4,2,11,30,841.0,162.0,1.0,20.0,864.0,1018.8,732.82
2016,4,2,11,45,846.5,160.0,1.1,20.5,871.5,1004.47,724.22
2016,4,2,12,0,852.0,158.0,1.2,21.0,879.0,986.4,713.29
2016,4,2,12,15,851.5,158.0,1.25,21.0,878.0,961.15,698.28
2016,4,2,12,30,851.0,158.0,1.3,21.0,877.0,932.57,681.13
2016,4,2,12,45,862.5,148.5,1.4,21.0,870.5,901.68,663.08
2016,4,2,13,0,874.0,139.0,1.5,21.0,864.0,860.29,637.78
2016,4,2,13,15,869.0,137.5,1.55,21.0,846.5,823.65,614.78
2016,4,2,13,30,864.0,136.0,1.6,21.0,829.0,777.9,585.17
2016,4,2,13,45,853.0,136.5,1.7,21.0,803.5,727.72,550.6
2016,4,2,14,0,842.0,137.0,1.8,21.0,778.0,676.11,513.9
2016,4,2,14,15,831.5,135.0,1.85,20.5,746.0,621.35,474.34
2016,4,2,14,30,821.0,133.0,1.9,20.0,714.0,565.73,432.63
2016,4,2,14,45,617.0,193.0,1.95,20.0,616.5,469.06,358.32
2016,4,2,15,0,413.0,253.0,2.0,20.0,519.0,390.38,297.83
2016,4,2,15,15,574.5,190.0,2.0,19.5,532.5,367.02,275.61
2016,4,2,15,30,736.0,127.0,2.0,19.0,546.0,324.65,234.81
2016,4,2,15,45,694.0,118.0,2.05,19.0,486.5,257.41,177.89
2016,4,2,16,0,652.0,109.0,2.1,19.0,427.0,195.06,126.29
2016,4,2,16,15,637.0,99.0,2.1,18.5,381.5,139.98,83.72
2016,4,2,16,30,622.0,89.0,2.1,18.0,336.0,86.82,52.27
2016,4,2,16,45,562.0,91.0,2.1,17.5,289.5,65.21,51.93
2016,4,2,17,0,502.0,93.0,2.1,17.0,243.0,67.79,54.36
2016,4,2,17,15,435.0,81.5,2.0,16.0,193.0,60.44,47.99
2016,4,2,17,30,368.0,70.0,1.9,15.0,143.0,52.84,41.13
2016,4,2,17,45,267.0,54.0,1.8,14.5,98.5,41.38,30.52
2016,4,2,18,0,166.0,38.0,1.7,14.0,54.0,29.56,18.81
2016,4,2,18,15,83.0,19.0,1.65,13.5,27.0,15.55,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
