Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,1.1,9.0,11.0,25.16,0.0
2016,4,3,6,15,171.5,26.5,1.15,9.0,45.5,129.45,82.98
2016,4,3,6,30,301.0,43.0,1.2,9.0,80.0,225.29,181.39
2016,4,3,6,45,393.5,54.5,1.3,9.5,128.0,308.48,255.58
2016,4,3,7,0,486.0,66.0,1.4,10.0,176.0,400.01,334.06
2016,4,3,7,15,243.0,62.5,1.4,10.5,117.5,253.55,213.99
2016,4,3,7,30,0.0,59.0,1.4,11.0,59.0,52.11,39.41
2016,4,3,7,45,0.0,70.5,1.4,11.5,70.5,62.33,48.23
2016,4,3,8,0,0.0,82.0,1.4,12.0,82.0,72.87,56.96
2016,4,3,8,15,0.0,102.5,1.4,12.5,102.5,92.39,73.13
2016,4,3,8,30,0.0,123.0,1.4,13.0,123.0,112.0,89.1
2016,4,3,8,45,5.5,161.5,1.4,13.5,165.0,154.83,124.13
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,198.4,158.94
2016,4,3,9,15,14.0,218.0,1.4,14.5,227.5,218.58,174.32
2016,4,3,9,30,17.0,236.0,1.4,15.0,248.0,238.82,189.63
2016,4,3,9,45,435.0,181.0,1.45,15.5,496.0,657.11,518.58
2016,4,3,10,0,853.0,126.0,1.5,16.0,744.0,1018.88,763.06
2016,4,3,10,15,862.5,128.0,1.5,16.5,775.0,1035.66,766.37
2016,4,3,10,30,872.0,130.0,1.5,17.0,806.0,1048.69,772.0
2016,4,3,10,45,875.5,133.0,1.55,17.5,828.5,1052.91,772.98
2016,4,3,11,0,879.0,136.0,1.6,18.0,851.0,1041.48,764.2
2016,4,3,11,15,662.5,238.0,1.65,18.0,782.5,942.21,699.97
2016,4,3,11,30,446.0,340.0,1.7,18.0,714.0,816.62,610.96
2016,4,3,11,45,491.5,328.5,1.75,18.0,743.5,836.17,626.8
2016,4,3,12,0,537.0,317.0,1.8,18.0,773.0,851.8,638.41
2016,4,3,12,15,708.5,231.0,1.85,18.0,833.0,908.68,681.43
2016,4,3,12,30,880.0,145.0,1.9,18.0,893.0,944.96,705.66
2016,4,3,12,45,873.0,147.5,1.95,18.5,882.5,909.3,680.96
2016,4,3,13,0,866.0,150.0,2.0,19.0,872.0,870.88,655.06
2016,4,3,13,15,861.0,149.0,2.1,18.5,855.0,828.12,628.86
2016,4,3,13,30,856.0,148.0,2.2,18.0,838.0,783.0,600.01
2016,4,3,13,45,844.5,148.5,2.3,18.0,812.0,732.63,564.21
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,680.92,526.39
2016,4,3,14,15,822.5,146.5,2.45,18.0,754.0,626.03,484.87
2016,4,3,14,30,812.0,144.0,2.5,18.0,722.0,570.31,441.42
2016,4,3,14,45,801.5,139.5,2.55,18.0,684.0,512.27,394.81
2016,4,3,15,0,791.0,135.0,2.6,18.0,646.0,453.98,346.42
2016,4,3,15,15,772.5,130.5,2.6,17.5,602.0,389.39,292.3
2016,4,3,15,30,754.0,126.0,2.6,17.0,558.0,328.78,239.9
2016,4,3,15,45,743.0,116.5,2.65,16.5,512.0,267.34,186.09
2016,4,3,16,0,732.0,107.0,2.7,16.0,466.0,206.86,134.06
2016,4,3,16,15,700.0,101.5,2.6,15.5,414.5,148.43,89.08
2016,4,3,16,30,668.0,96.0,2.5,15.0,363.0,93.96,57.83
2016,4,3,16,45,632.5,87.0,2.45,14.5,311.0,62.32,50.0
2016,4,3,17,0,597.0,78.0,2.4,14.0,259.0,57.5,45.88
2016,4,3,17,15,532.0,69.0,2.15,13.5,207.0,52.27,41.23
2016,4,3,17,30,467.0,60.0,1.9,13.0,155.0,46.86,36.2
2016,4,3,17,45,366.0,47.5,1.65,12.5,108.5,37.95,27.82
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,27.33,17.33
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,13.78,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,11.82,0.0
2016,4,4,6,15,164.0,28.0,2.15,12.0,49.0,129.76,87.4
2016,4,4,6,30,328.0,43.0,2.3,12.0,85.0,240.22,192.92
2016,4,4,6,45,422.0,54.0,2.45,12.5,134.5,324.45,267.79
2016,4,4,7,0,516.0,65.0,2.6,13.0,184.0,417.9,347.88
2016,4,4,7,15,578.0,72.5,2.55,13.5,238.0,494.63,411.32
2016,4,4,7,30,640.0,80.0,2.5,14.0,292.0,575.66,475.36
2016,4,4,7,45,499.0,117.0,2.5,14.5,299.0,536.02,441.18
2016,4,4,8,0,358.0,154.0,2.5,15.0,306.0,472.39,387.95
2016,4,4,8,15,573.0,127.0,2.55,15.0,405.5,656.19,532.37
2016,4,4,8,30,788.0,100.0,2.6,15.0,505.0,826.17,654.83
2016,4,4,8,45,810.5,103.5,2.65,15.5,554.0,875.05,685.32
2016,4,4,9,0,833.0,107.0,2.7,16.0,603.0,921.99,714.99
2016,4,4,9,15,849.0,110.0,2.8,16.0,646.5,959.86,739.79
2016,4,4,9,30,865.0,113.0,2.9,16.0,690.0,994.85,762.59
2016,4,4,9,45,876.0,115.5,3.0,16.5,727.5,1021.16,778.01
2016,4,4,10,0,887.0,118.0,3.1,17.0,765.0,1032.88,783.65
2016,4,4,10,15,896.0,119.5,3.05,17.0,795.5,1048.7,792.44
2016,4,4,10,30,905.0,121.0,3.0,17.0,826.0,1060.75,798.74
2016,4,4,10,45,910.5,123.0,3.0,17.5,849.5,1065.91,799.59
2016,4,4,11,0,916.0,125.0,3.0,18.0,873.0,1067.09,798.01
2016,4,4,11,15,919.5,125.5,3.0,18.0,888.5,1060.68,793.12
2016,4,4,11,30,923.0,126.0,3.0,18.0,904.0,1050.32,785.84
2016,4,4,11,45,923.5,127.0,3.0,18.0,910.5,1033.65,774.53
2016,4,4,12,0,924.0,128.0,3.0,18.0,917.0,1013.2,760.86
2016,4,4,12,15,923.5,128.0,3.0,18.0,916.0,987.16,743.53
2016,4,4,12,30,923.0,128.0,3.0,18.0,915.0,957.61,723.89
2016,4,4,12,45,925.5,125.0,3.0,18.5,906.5,924.38,700.4
2016,4,4,13,0,928.0,122.0,3.0,19.0,898.0,887.77,674.61
2016,4,4,13,15,924.0,121.0,3.0,19.0,880.5,844.7,645.55
2016,4,4,13,30,920.0,120.0,3.0,19.0,863.0,799.01,614.43
2016,4,4,13,45,911.5,119.5,3.0,19.0,837.5,748.23,578.09
2016,4,4,14,0,903.0,119.0,3.0,19.0,812.0,695.64,538.7
2016,4,4,14,15,893.5,117.0,3.05,18.5,779.0,639.58,496.83
2016,4,4,14,30,884.0,115.0,3.1,18.0,746.0,582.35,452.55
2016,4,4,14,45,868.0,113.5,3.2,18.0,706.0,520.5,402.48
2016,4,4,15,0,852.0,112.0,3.3,18.0,666.0,458.96,350.97
2016,4,4,15,15,833.5,109.0,3.4,17.5,620.5,395.68,297.14
2016,4,4,15,30,815.0,106.0,3.5,17.0,575.0,333.49,242.72
2016,4,4,15,45,787.0,103.5,3.6,17.0,525.0,270.88,187.43
2016,4,4,16,0,759.0,101.0,3.7,17.0,475.0,206.4,132.25
2016,4,4,16,15,726.0,96.0,3.5,16.5,422.5,146.64,86.26
2016,4,4,16,30,693.0,91.0,3.3,16.0,370.0,90.94,54.5
2016,4,4,16,45,641.5,85.5,3.15,15.5,315.5,61.06,48.68
2016,4,4,17,0,590.0,80.0,3.0,15.0,261.0,58.94,46.97
2016,4,4,17,15,521.0,71.5,2.55,14.0,208.5,54.19,42.86
2016,4,4,17,30,452.0,63.0,2.1,13.0,156.0,49.31,38.4
2016,4,4,17,45,341.5,50.5,1.7,12.5,109.0,38.78,28.6
2016,4,4,18,0,231.0,38.0,1.3,12.0,62.0,29.59,19.39
2016,4,4,18,15,115.5,19.0,1.2,11.5,31.0,14.93,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,114.0,13.0,1.2,10.0,17.0,55.82,0.0
2016,4,5,6,15,264.0,26.0,1.3,10.5,56.0,174.55,124.15
2016,4,5,6,30,414.0,39.0,1.4,11.0,95.0,279.8,225.36
2016,4,5,6,45,494.5,49.0,1.55,12.0,145.0,359.82,295.97
2016,4,5,7,0,575.0,59.0,1.7,13.0,195.0,447.62,369.92
2016,4,5,7,15,632.0,65.5,1.75,13.5,249.0,522.51,430.97
2016,4,5,7,30,689.0,72.0,1.8,14.0,303.0,601.18,492.05
2016,4,5,7,45,729.0,76.5,1.9,14.5,357.5,663.74,537.39
2016,4,5,8,0,769.0,81.0,2.0,15.0,412.0,731.58,585.25
2016,4,5,8,15,796.5,85.0,2.0,15.5,464.0,788.83,623.22
2016,4,5,8,30,824.0,89.0,2.0,16.0,516.0,845.15,659.54
2016,4,5,8,45,847.0,91.0,2.0,16.5,565.5,893.64,689.51
2016,4,5,9,0,870.0,93.0,2.0,17.0,615.0,940.13,717.56
2016,4,5,9,15,884.5,95.5,2.1,17.5,658.0,967.14,733.22
2016,4,5,9,30,899.0,98.0,2.2,18.0,701.0,1000.48,753.27
2016,4,5,9,45,909.5,100.0,2.35,18.5,738.5,1026.05,768.57
2016,4,5,10,0,920.0,102.0,2.5,19.0,776.0,1048.07,781.61
2016,4,5,10,15,927.5,103.5,2.6,19.5,806.5,1062.77,789.36
2016,4,5,10,30,935.0,105.0,2.7,20.0,837.0,1073.56,794.72
2016,4,5,10,45,940.5,105.5,2.85,20.5,860.0,1077.21,796.1
2016,4,5,11,0,946.0,106.0,3.0,21.0,883.0,1076.81,794.99
2016,4,5,11,15,949.0,107.0,3.05,21.0,898.0,1070.37,790.64
2016,4,5,11,30,952.0,108.0,3.1,21.0,913.0,1059.86,783.82
2016,4,5,11,45,953.5,108.0,3.2,21.5,920.0,1042.82,771.8
2016,4,5,12,0,955.0,108.0,3.3,22.0,927.0,1021.88,757.33
2016,4,5,12,15,954.5,108.0,3.25,22.0,925.5,995.29,739.45
2016,4,5,12,30,954.0,108.0,3.2,22.0,924.0,965.09,719.24
2016,4,5,12,45,952.5,107.0,3.2,22.0,914.5,929.57,695.84
2016,4,5,13,0,951.0,106.0,3.2,22.0,905.0,890.8,670.15
2016,4,5,13,15,947.0,105.5,3.15,22.0,887.5,847.49,640.89
2016,4,5,13,30,943.0,105.0,3.1,22.0,870.0,801.47,609.58
2016,4,5,13,45,936.5,103.5,3.05,22.5,844.5,750.28,572.52
2016,4,5,14,0,930.0,102.0,3.0,23.0,819.0,697.07,531.91
2016,4,5,14,15,921.5,100.5,2.9,22.5,786.5,640.89,489.95
2016,4,5,14,30,913.0,99.0,2.8,22.0,754.0,583.36,445.64
2016,4,5,14,45,900.5,97.0,2.7,22.0,714.5,522.4,396.48
2016,4,5,15,0,888.0,95.0,2.6,22.0,675.0,461.08,345.55
2016,4,5,15,15,872.5,92.5,2.45,22.0,630.5,398.18,291.91
2016,4,5,15,30,857.0,90.0,2.3,22.0,586.0,331.92,234.61
2016,4,5,15,45,834.5,87.0,2.2,22.0,536.0,267.77,178.87
2016,4,5,16,0,812.0,84.0,2.1,22.0,486.0,205.71,126.41
2016,4,5,16,15,783.0,80.0,1.85,21.0,433.5,144.52,80.43
2016,4,5,16,30,754.0,76.0,1.6,20.0,381.0,86.82,48.73
2016,4,5,16,45,711.5,71.0,1.4,19.5,327.0,55.27,42.83
2016,4,5,17,0,669.0,66.0,1.2,19.0,273.0,48.13,36.76
2016,4,5,17,15,606.5,59.5,1.15,18.0,219.5,44.51,33.69
2016,4,5,17,30,544.0,53.0,1.1,17.0,166.0,40.81,30.36
2016,4,5,17,45,442.0,43.0,1.1,16.5,117.5,33.86,23.89
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,26.68,16.74
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,13.12,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.5,7.0,1.1,13.5,9.0,6.37,0.0
2016,4,6,6,0,105.0,14.0,1.1,14.0,18.0,67.5,0.0
2016,4,6,6,15,247.0,28.0,1.15,15.0,57.0,169.35,121.69
2016,4,6,6,30,389.0,42.0,1.2,16.0,96.0,271.07,214.76
2016,4,6,6,45,477.0,51.5,1.25,17.0,146.5,353.61,285.3
2016,4,6,7,0,565.0,61.0,1.3,18.0,197.0,444.61,359.53
2016,4,6,7,15,621.5,67.5,1.35,18.5,251.0,518.76,418.24
2016,4,6,7,30,678.0,74.0,1.4,19.0,305.0,596.63,477.1
2016,4,6,7,45,716.0,79.5,1.5,19.5,359.0,662.41,523.58
2016,4,6,8,0,754.0,85.0,1.6,20.0,413.0,725.13,566.44
2016,4,6,8,15,781.5,89.0,1.65,20.5,465.0,781.81,603.43
2016,4,6,8,30,809.0,93.0,1.7,21.0,517.0,837.58,638.9
2016,4,6,8,45,828.5,97.0,1.8,21.5,565.0,884.83,668.35
2016,4,6,9,0,848.0,101.0,1.9,22.0,613.0,929.92,696.01
2016,4,6,9,15,863.0,103.5,1.95,22.5,656.0,966.45,717.1
2016,4,6,9,30,878.0,106.0,2.0,23.0,699.0,989.76,729.47
2016,4,6,9,45,886.5,109.5,2.05,23.5,735.5,1014.56,742.94
2016,4,6,10,0,895.0,113.0,2.1,24.0,772.0,1035.8,754.09
2016,4,6,10,15,902.5,114.5,2.05,24.5,802.0,1050.09,759.62
2016,4,6,10,30,910.0,116.0,2.0,25.0,832.0,1060.56,762.87
2016,4,6,10,45,912.0,119.0,1.95,25.5,853.5,1063.19,761.32
2016,4,6,11,0,914.0,122.0,1.9,26.0,875.0,1061.83,757.51
2016,4,6,11,15,916.5,123.0,1.8,26.0,889.5,1054.87,751.19
2016,4,6,11,30,919.0,124.0,1.7,26.0,904.0,1044.0,742.61
2016,4,6,11,45,918.0,125.5,1.65,26.5,910.0,1026.37,729.3
2016,4,6,12,0,917.0,127.0,1.6,27.0,916.0,1005.04,713.93
2016,4,6,12,15,916.0,127.0,1.55,27.0,914.0,978.64,696.93
2016,4,6,12,30,915.0,127.0,1.5,27.0,912.0,948.81,677.88
2016,4,6,12,45,904.0,131.0,1.45,27.5,899.5,910.94,652.47
2016,4,6,13,0,893.0,135.0,1.4,28.0,887.0,870.51,625.49
2016,4,6,13,15,887.5,133.5,1.3,28.0,869.0,827.0,597.1
2016,4,6,13,30,882.0,132.0,1.2,28.0,851.0,781.14,567.03
2016,4,6,13,45,750.5,186.0,1.15,28.0,785.0,701.99,511.42
2016,4,6,14,0,619.0,240.0,1.1,28.0,719.0,624.25,456.15
2016,4,6,14,15,580.5,240.5,1.05,28.0,675.0,563.04,412.84
2016,4,6,14,30,542.0,241.0,1.0,28.0,631.0,506.04,371.39
2016,4,6,14,45,432.5,261.5,0.95,28.5,562.5,434.66,318.33
2016,4,6,15,0,323.0,282.0,0.9,29.0,494.0,374.2,273.31
2016,4,6,15,15,368.5,250.5,0.85,29.0,477.0,340.65,246.62
2016,4,6,15,30,414.0,219.0,0.8,29.0,460.0,300.12,213.29
2016,4,6,15,45,533.0,166.0,0.8,29.0,449.0,255.87,173.69
2016,4,6,16,0,652.0,113.0,0.8,29.0,438.0,197.01,121.88
2016,4,6,16,15,597.5,111.5,0.75,28.0,385.0,144.54,85.25
2016,4,6,16,30,543.0,110.0,0.7,27.0,332.0,99.01,61.77
2016,4,6,16,45,488.0,105.5,0.7,26.5,284.0,74.67,57.87
2016,4,6,17,0,433.0,101.0,0.7,26.0,236.0,72.79,56.53
2016,4,6,17,15,383.0,86.5,0.75,25.0,189.0,63.56,48.87
2016,4,6,17,30,333.0,72.0,0.8,24.0,142.0,53.93,40.61
2016,4,6,17,45,258.0,55.5,0.85,23.5,100.5,42.28,30.26
2016,4,6,18,0,183.0,39.0,0.9,23.0,59.0,30.19,19.14
2016,4,6,18,15,91.5,19.5,0.85,22.5,29.5,15.25,0.49
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,15.8,0.0
2016,4,7,6,15,106.0,35.0,2.7,15.0,50.0,103.46,74.62
2016,4,7,6,30,212.0,53.0,2.9,15.0,83.0,193.61,154.92
2016,4,7,6,45,273.0,70.0,3.1,15.5,126.0,259.01,212.49
2016,4,7,7,0,334.0,87.0,3.3,16.0,169.0,330.57,273.8
2016,4,7,7,15,400.0,93.5,3.4,16.0,215.0,398.09,330.95
2016,4,7,7,30,466.0,100.0,3.5,16.0,261.0,471.11,390.92
2016,4,7,7,45,446.5,123.5,3.6,16.5,298.0,505.11,416.14
2016,4,7,8,0,427.0,147.0,3.7,17.0,335.0,535.44,437.72
2016,4,7,8,15,428.5,167.5,3.65,17.0,375.0,576.4,467.76
2016,4,7,8,30,430.0,188.0,3.6,17.0,415.0,615.62,495.76
2016,4,7,8,45,340.5,228.5,3.6,17.0,418.5,576.79,462.56
2016,4,7,9,0,251.0,269.0,3.6,17.0,422.0,548.06,436.85
2016,4,7,9,15,353.5,262.0,3.55,17.0,494.0,641.12,508.56
2016,4,7,9,30,456.0,255.0,3.5,17.0,566.0,755.86,593.02
2016,4,7,9,45,513.0,248.5,3.45,17.5,615.0,810.66,630.44
2016,4,7,10,0,570.0,242.0,3.4,18.0,664.0,864.51,666.82
2016,4,7,10,15,546.5,263.0,3.35,18.0,681.0,865.71,664.91
2016,4,7,10,30,523.0,284.0,3.3,18.0,698.0,863.54,661.19
2016,4,7,10,45,513.5,298.0,3.3,18.0,714.0,865.04,660.93
2016,4,7,11,0,504.0,312.0,3.3,18.0,730.0,863.75,658.81
2016,4,7,11,15,476.5,329.0,3.25,18.0,729.5,844.86,643.85
2016,4,7,11,30,449.0,346.0,3.2,18.0,729.0,823.73,627.55
2016,4,7,11,45,456.5,341.0,3.15,18.5,733.0,812.85,618.56
2016,4,7,12,0,464.0,336.0,3.1,19.0,737.0,799.56,607.88
2016,4,7,12,15,469.0,339.0,3.05,18.5,743.5,789.34,601.46
2016,4,7,12,30,474.0,342.0,3.0,18.0,750.0,776.68,593.27
2016,4,7,12,45,414.5,364.0,3.0,18.0,718.5,724.02,554.32
2016,4,7,13,0,355.0,386.0,3.0,18.0,687.0,666.92,512.22
2016,4,7,13,15,391.0,362.0,3.0,18.0,687.0,652.14,502.74
2016,4,7,13,30,427.0,338.0,3.0,18.0,687.0,639.15,493.89
2016,4,7,13,45,266.0,354.5,3.0,18.0,570.0,512.12,397.58
2016,4,7,14,0,105.0,371.0,3.0,18.0,453.0,397.67,309.31
2016,4,7,14,15,206.0,348.0,3.0,18.0,500.0,429.86,335.44
2016,4,7,14,30,307.0,325.0,3.0,18.0,547.0,449.18,349.96
2016,4,7,14,45,367.0,290.5,3.0,18.0,542.0,426.1,331.16
2016,4,7,15,0,427.0,256.0,3.0,18.0,537.0,396.21,305.95
2016,4,7,15,15,273.5,259.5,2.95,17.5,435.0,313.26,241.95
2016,4,7,15,30,120.0,263.0,2.9,17.0,333.0,250.11,194.92
2016,4,7,15,45,108.0,239.0,2.85,17.0,298.5,219.9,170.85
2016,4,7,16,0,96.0,215.0,2.8,17.0,264.0,189.02,146.38
2016,4,7,16,15,48.0,160.0,2.65,16.5,184.5,135.15,105.27
2016,4,7,16,30,0.0,105.0,2.5,16.0,105.0,90.57,70.87
2016,4,7,16,45,0.0,89.5,2.4,16.0,89.5,77.5,63.03
2016,4,7,17,0,0.0,74.0,2.3,16.0,74.0,64.57,51.73
2016,4,7,17,15,0.0,59.5,2.15,15.5,59.5,52.31,40.95
2016,4,7,17,30,0.0,45.0,2.0,15.0,45.0,39.71,29.66
2016,4,7,17,45,0.0,31.5,1.85,15.0,31.5,27.76,18.76
2016,4,7,18,0,0.0,18.0,1.7,15.0,18.0,15.83,7.81
2016,4,7,18,15,0.0,9.0,1.6,14.5,9.0,7.9,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,23.5,1.2,13.5,23.5,20.71,10.89
2016,4,8,6,30,0.0,39.0,1.4,14.0,39.0,35.18,23.93
2016,4,8,6,45,0.0,58.5,1.6,14.5,58.5,54.59,40.76
2016,4,8,7,0,0.0,78.0,1.8,15.0,78.0,73.66,57.12
2016,4,8,7,15,1.5,98.5,1.8,15.0,99.0,94.64,74.96
2016,4,8,7,30,3.0,119.0,1.8,15.0,120.0,115.6,92.48
2016,4,8,7,45,1.5,122.0,1.8,15.5,122.5,115.28,91.73
2016,4,8,8,0,0.0,125.0,1.8,16.0,125.0,115.53,91.43
2016,4,8,8,15,2.0,148.0,1.8,16.0,149.5,139.54,110.96
2016,4,8,8,30,4.0,171.0,1.8,16.0,174.0,163.67,130.3
2016,4,8,8,45,2.0,162.5,1.85,16.5,164.0,151.94,120.02
2016,4,8,9,0,0.0,154.0,1.9,17.0,154.0,140.83,110.41
2016,4,8,9,15,31.0,227.0,1.9,17.0,248.5,257.78,204.67
2016,4,8,9,30,62.0,300.0,1.9,17.0,343.0,368.26,290.2
2016,4,8,9,45,59.0,314.0,1.9,17.0,357.0,378.95,296.97
2016,4,8,10,0,56.0,328.0,1.9,17.0,371.0,389.27,303.98
2016,4,8,10,15,57.5,342.5,1.95,17.0,387.5,404.31,314.86
2016,4,8,10,30,59.0,357.0,2.0,17.0,404.0,418.97,325.41
2016,4,8,10,45,38.0,322.0,2.05,17.0,353.0,357.28,277.93
2016,4,8,11,0,17.0,287.0,2.1,17.0,302.0,282.68,220.2
2016,4,8,11,15,13.5,259.0,2.15,17.0,270.5,251.11,195.82
2016,4,8,11,30,10.0,231.0,2.2,17.0,239.0,220.26,171.66
2016,4,8,11,45,16.5,278.0,2.25,17.0,292.0,270.26,210.82
2016,4,8,12,0,23.0,325.0,2.3,17.0,345.0,319.82,248.9
2016,4,8,12,15,18.0,295.5,2.3,17.0,311.5,285.65,222.32
2016,4,8,12,30,13.0,266.0,2.3,17.0,278.0,252.29,196.5
2016,4,8,12,45,12.0,257.5,2.3,17.0,268.5,242.41,188.94
2016,4,8,13,0,11.0,249.0,2.3,17.0,259.0,232.65,181.4
2016,4,8,13,15,8.5,220.0,2.35,17.0,227.5,203.34,158.52
2016,4,8,13,30,6.0,191.0,2.4,17.0,196.0,174.6,135.95
2016,4,8,13,45,5.0,185.5,2.45,17.0,190.0,168.32,131.13
2016,4,8,14,0,4.0,180.0,2.5,17.0,184.0,162.15,126.37
2016,4,8,14,15,2.5,173.5,2.5,17.0,176.0,154.93,120.76
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,147.9,115.33
2016,4,8,14,45,3.0,179.5,2.5,17.0,182.0,159.1,124.58
2016,4,8,15,0,5.0,192.0,2.5,17.0,196.0,169.66,133.29
2016,4,8,15,15,2.5,140.0,2.5,16.5,142.0,123.75,96.66
2016,4,8,15,30,0.0,88.0,2.5,16.0,88.0,77.98,59.54
2016,4,8,15,45,0.0,86.5,2.5,16.0,86.5,76.62,58.64
2016,4,8,16,0,0.0,85.0,2.5,16.0,85.0,75.26,57.71
2016,4,8,16,15,0.0,53.5,2.45,15.5,53.5,47.25,34.46
2016,4,8,16,30,0.0,22.0,2.4,15.0,22.0,19.37,10.93
2016,4,8,16,45,0.0,19.0,2.35,15.0,19.0,16.72,9.33
2016,4,8,17,0,0.0,16.0,2.3,15.0,16.0,14.07,6.98
2016,4,8,17,15,0.0,12.5,2.15,15.0,12.5,10.98,4.2
2016,4,8,17,30,0.0,9.0,2.0,15.0,9.0,7.9,1.4
2016,4,8,17,45,0.0,6.0,1.9,15.0,6.0,5.26,0.0
2016,4,8,18,0,0.0,3.0,1.8,15.0,3.0,2.63,0.0
2016,4,8,18,15,0.0,1.5,1.75,14.5,1.5,1.31,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,20.5,1.75,13.0,20.5,18.05,8.94
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,29.1,18.95
2016,4,9,6,45,0.0,48.5,2.05,13.5,48.5,43.22,31.3
2016,4,9,7,0,0.0,64.0,2.2,14.0,64.0,57.96,44.04
2016,4,9,7,15,0.0,81.0,2.2,14.0,81.0,74.2,57.93
2016,4,9,7,30,0.0,98.0,2.2,14.0,98.0,90.38,71.55
2016,4,9,7,45,0.0,94.0,2.25,14.5,94.0,84.96,66.65
2016,4,9,8,0,0.0,90.0,2.3,15.0,90.0,80.34,62.44
2016,4,9,8,15,0.5,127.0,2.25,15.0,127.0,116.65,92.51
2016,4,9,8,30,1.0,164.0,2.2,15.0,164.0,153.6,122.55
2016,4,9,8,45,3.0,177.0,2.2,15.5,178.5,167.42,133.18
2016,4,9,9,0,5.0,190.0,2.2,16.0,193.0,181.37,143.86
2016,4,9,9,15,2.5,153.0,2.15,16.0,154.5,141.64,111.28
2016,4,9,9,30,0.0,116.0,2.1,16.0,116.0,103.81,80.21
2016,4,9,9,45,2.0,153.0,2.1,16.0,155.0,140.59,110.04
2016,4,9,10,0,4.0,190.0,2.1,16.0,194.0,177.79,139.7
2016,4,9,10,15,44.5,283.0,2.1,16.0,319.0,326.03,257.34
2016,4,9,10,30,85.0,376.0,2.1,16.0,444.0,465.71,363.18
2016,4,9,10,45,49.5,324.0,2.1,16.5,364.0,370.7,288.94
2016,4,9,11,0,14.0,272.0,2.1,17.0,284.0,264.92,206.3
2016,4,9,11,15,15.5,283.5,2.05,17.0,297.0,276.58,215.51
2016,4,9,11,30,17.0,295.0,2.0,17.0,310.0,288.03,224.14
2016,4,9,11,45,14.0,267.5,1.95,17.0,280.0,257.78,200.55
2016,4,9,12,0,11.0,240.0,1.9,17.0,250.0,228.16,177.48
2016,4,9,12,15,19.0,290.0,1.85,17.0,307.0,281.3,218.88
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,344.32,266.81
2016,4,9,12,45,20.5,306.0,1.8,17.0,324.0,294.3,228.37
2016,4,9,13,0,14.0,272.0,1.8,17.0,284.0,256.01,199.03
2016,4,9,13,15,11.5,251.0,1.8,17.0,261.0,233.61,181.85
2016,4,9,13,30,9.0,230.0,1.8,17.0,238.0,211.68,164.86
2016,4,9,13,45,42.5,296.5,1.8,17.0,330.5,296.26,231.51
2016,4,9,14,0,76.0,363.0,1.8,17.0,423.0,371.45,288.98
2016,4,9,14,15,51.0,321.5,1.8,16.5,361.0,313.17,244.55
2016,4,9,14,30,26.0,280.0,1.8,16.0,299.0,258.55,202.91
2016,4,9,14,45,16.0,239.5,1.85,16.0,251.5,216.42,170.26
2016,4,9,15,0,6.0,199.0,1.9,16.0,204.0,175.96,138.5
2016,4,9,15,15,3.0,167.0,1.9,16.0,169.5,146.74,115.39
2016,4,9,15,30,0.0,135.0,1.9,16.0,135.0,118.15,92.52
2016,4,9,15,45,1.5,148.5,1.9,16.0,149.0,128.96,101.67
2016,4,9,16,0,3.0,162.0,1.9,16.0,163.0,138.58,109.79
2016,4,9,16,15,1.5,109.5,1.7,15.5,110.0,95.36,74.62
2016,4,9,16,30,0.0,57.0,1.5,15.0,57.0,50.34,37.25
2016,4,9,16,45,0.0,49.0,1.35,15.0,49.0,43.24,32.99
2016,4,9,17,0,0.0,41.0,1.2,15.0,41.0,36.15,26.74
2016,4,9,17,15,0.0,33.0,1.05,14.5,33.0,29.06,20.45
2016,4,9,17,30,0.0,25.0,0.9,14.0,25.0,22.0,14.07
2016,4,9,17,45,0.0,18.0,0.8,14.0,18.0,15.82,8.38
2016,4,9,18,0,0.0,11.0,0.7,14.0,11.0,9.66,2.67
2016,4,9,18,15,0.0,5.5,0.65,14.0,5.5,4.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.19,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,5.5,1.8,13.5,5.5,4.82,0.0
2016,4,10,7,0,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.0,1.9,14.0,9.0,7.91,1.17
2016,4,10,7,30,0.0,11.0,1.9,14.0,11.0,9.67,2.69
2016,4,10,7,45,0.0,21.5,1.95,14.0,21.5,18.93,10.63
2016,4,10,8,0,0.0,32.0,2.0,14.0,32.0,28.22,18.52
2016,4,10,8,15,0.0,36.0,2.0,14.0,36.0,31.77,21.46
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,35.32,24.39
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,38.44,26.93
2016,4,10,9,0,0.0,47.0,2.1,14.0,47.0,41.57,29.47
2016,4,10,9,15,0.0,62.5,2.15,14.0,62.5,55.35,40.92
2016,4,10,9,30,0.0,78.0,2.2,14.0,78.0,69.17,52.29
2016,4,10,9,45,2.5,136.5,2.25,14.5,138.5,125.42,98.42
2016,4,10,10,0,5.0,195.0,2.3,15.0,199.0,183.56,144.97
2016,4,10,10,15,2.5,136.0,2.35,15.0,138.0,124.82,97.21
2016,4,10,10,30,0.0,77.0,2.4,15.0,77.0,68.4,51.0
2016,4,10,10,45,0.0,86.5,2.45,15.0,86.5,76.9,57.96
2016,4,10,11,0,0.0,96.0,2.5,15.0,96.0,85.55,64.97
2016,4,10,11,15,0.0,102.0,2.55,15.0,102.0,91.02,69.37
2016,4,10,11,30,0.0,108.0,2.6,15.0,108.0,96.48,73.77
2016,4,10,11,45,0.0,126.0,2.7,15.0,126.0,112.81,87.01
2016,4,10,12,0,0.0,144.0,2.8,15.0,144.0,129.13,100.17
2016,4,10,12,15,0.0,145.5,2.85,15.0,146.0,130.36,101.14
2016,4,10,12,30,0.0,147.0,2.9,15.0,148.0,131.57,102.14
2016,4,10,12,45,0.0,120.5,2.95,15.0,121.0,107.51,82.7
2016,4,10,13,0,0.0,94.0,3.0,15.0,94.0,83.67,63.35
2016,4,10,13,15,0.0,80.5,3.05,15.0,80.5,71.58,53.52
2016,4,10,13,30,0.0,67.0,3.1,15.0,67.0,59.52,43.67
2016,4,10,13,45,0.0,72.0,3.15,15.0,72.0,63.95,47.39
2016,4,10,14,0,0.0,77.0,3.2,15.0,77.0,68.38,51.1
2016,4,10,14,15,0.0,118.0,3.15,14.5,118.0,104.66,81.15
2016,4,10,14,30,0.0,159.0,3.1,14.0,159.0,140.38,110.65
2016,4,10,14,45,0.0,109.5,3.1,14.0,109.5,97.0,75.23
2016,4,10,15,0,0.0,60.0,3.1,14.0,60.0,53.14,39.0
2016,4,10,15,15,0.0,97.0,3.0,14.0,97.0,85.94,66.52
2016,4,10,15,30,0.0,134.0,2.9,14.0,134.0,117.31,92.73
2016,4,10,15,45,48.0,176.5,2.85,14.0,201.0,159.29,125.81
2016,4,10,16,0,96.0,219.0,2.8,14.0,268.0,191.76,150.33
2016,4,10,16,15,48.0,147.5,2.65,13.5,172.0,126.33,99.08
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,67.23,51.91
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,57.44,45.93
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,47.67,37.28
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,38.36,28.98
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,29.07,20.56
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,20.67,12.8
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,12.3,5.04
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,6.58,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.0,11.5,0.85,11.5,13.5,22.66,0.0
2016,4,11,6,0,72.0,23.0,0.9,12.0,27.0,64.4,25.92
2016,4,11,6,15,168.0,42.0,1.05,12.0,65.5,149.23,115.49
2016,4,11,6,30,264.0,61.0,1.2,12.0,104.0,229.77,186.87
2016,4,11,6,45,156.0,81.5,1.35,12.5,109.0,196.07,161.46
2016,4,11,7,0,48.0,102.0,1.5,13.0,114.0,138.93,113.46
2016,4,11,7,15,62.5,123.5,1.55,13.0,143.5,173.09,142.82
2016,4,11,7,30,77.0,145.0,1.6,13.0,173.0,208.37,172.3
2016,4,11,7,45,65.0,164.5,1.65,13.5,190.5,222.0,182.39
2016,4,11,8,0,53.0,184.0,1.7,14.0,208.0,234.41,191.22
2016,4,11,8,15,365.5,158.5,1.7,14.0,355.0,513.17,418.92
2016,4,11,8,30,678.0,133.0,1.7,14.0,502.0,777.63,615.27
2016,4,11,8,45,462.0,205.5,1.75,14.5,467.0,677.15,534.67
2016,4,11,9,0,246.0,278.0,1.8,15.0,432.0,552.3,435.85
2016,4,11,9,15,244.0,300.5,1.8,15.0,461.5,561.57,442.59
2016,4,11,9,30,242.0,323.0,1.8,15.0,491.0,587.01,459.89
2016,4,11,9,45,231.0,342.0,1.85,15.5,509.0,598.14,465.72
2016,4,11,10,0,220.0,361.0,1.9,16.0,527.0,607.72,470.55
2016,4,11,10,15,223.5,372.5,1.9,16.0,547.5,622.13,480.11
2016,4,11,10,30,227.0,384.0,1.9,16.0,568.0,635.42,488.82
2016,4,11,10,45,119.5,320.0,1.9,16.5,417.0,453.7,352.35
2016,4,11,11,0,12.0,256.0,1.9,17.0,266.0,247.23,191.97
2016,4,11,11,15,11.0,244.5,1.9,17.0,253.5,234.5,182.63
2016,4,11,11,30,10.0,233.0,1.9,17.0,241.0,221.95,172.75
2016,4,11,11,45,10.5,234.0,1.95,17.0,243.0,222.71,173.36
2016,4,11,12,0,11.0,235.0,2.0,17.0,245.0,223.37,173.88
2016,4,11,12,15,61.5,329.0,2.0,17.0,383.5,368.03,286.68
2016,4,11,12,30,112.0,423.0,2.0,17.0,522.0,510.92,392.98
2016,4,11,12,45,107.0,421.0,2.05,17.0,514.0,486.33,374.1
2016,4,11,13,0,102.0,419.0,2.1,17.0,506.0,472.39,364.01
2016,4,11,13,15,211.0,402.0,2.1,17.0,578.0,539.97,416.55
2016,4,11,13,30,320.0,385.0,2.1,17.0,650.0,595.37,458.39
2016,4,11,13,45,324.5,368.5,2.1,17.0,631.0,562.51,433.99
2016,4,11,14,0,329.0,352.0,2.1,17.0,612.0,528.75,409.16
2016,4,11,14,15,271.5,350.0,2.1,17.0,558.5,470.05,364.61
2016,4,11,14,30,214.0,348.0,2.1,17.0,505.0,415.96,323.28
2016,4,11,14,45,494.5,240.0,2.15,17.0,578.0,443.89,344.15
2016,4,11,15,0,775.0,132.0,2.2,17.0,651.0,441.08,336.83
2016,4,11,15,15,757.0,128.0,2.15,16.5,607.5,378.24,283.71
2016,4,11,15,30,739.0,124.0,2.1,16.0,564.0,319.51,232.8
2016,4,11,15,45,715.0,119.5,2.1,16.0,516.5,260.44,181.11
2016,4,11,16,0,691.0,115.0,2.1,16.0,469.0,203.85,132.86
2016,4,11,16,15,659.5,109.5,2.05,16.0,419.0,148.41,90.38
2016,4,11,16,30,628.0,104.0,2.0,16.0,369.0,96.91,60.96
2016,4,11,16,45,589.0,96.0,1.95,16.0,318.0,67.81,54.47
2016,4,11,17,0,550.0,88.0,1.9,16.0,267.0,64.12,51.34
2016,4,11,17,15,489.0,78.5,1.7,15.5,216.5,58.86,46.77
2016,4,11,17,30,428.0,69.0,1.5,15.0,166.0,51.74,40.37
2016,4,11,17,45,346.0,55.5,1.35,14.5,120.5,42.27,31.67
2016,4,11,18,0,264.0,42.0,1.2,14.0,75.0,32.49,22.4
2016,4,11,18,15,148.0,25.5,1.15,13.5,42.5,19.95,8.27
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.0,1.75,11.5,15.0,25.89,0.0
2016,4,12,6,0,88.0,24.0,2.0,12.0,30.0,72.63,36.27
2016,4,12,6,15,182.5,42.5,2.15,12.0,68.5,156.11,121.95
2016,4,12,6,30,277.0,61.0,2.3,12.0,107.0,236.33,193.42
2016,4,12,6,45,138.5,36.5,2.45,12.5,59.5,136.26,112.38
2016,4,12,7,0,0.0,12.0,2.6,13.0,12.0,10.54,3.45
2016,4,12,7,15,0.0,15.0,2.55,13.0,15.0,13.19,5.77
2016,4,12,7,30,0.0,18.0,2.5,13.0,18.0,15.84,8.04
2016,4,12,7,45,0.0,39.5,2.5,13.0,39.5,34.84,24.34
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,53.91,40.51
2016,4,12,8,15,0.0,100.0,2.5,13.0,100.0,89.46,70.38
2016,4,12,8,30,0.0,139.0,2.5,13.0,139.0,127.04,101.45
2016,4,12,8,45,0.0,130.5,2.5,13.5,130.5,118.12,93.5
2016,4,12,9,0,0.0,122.0,2.5,14.0,122.0,109.66,86.09
2016,4,12,9,15,0.0,134.0,2.55,14.0,134.0,120.86,95.09
2016,4,12,9,30,0.0,146.0,2.6,14.0,146.0,132.06,104.01
2016,4,12,9,45,6.0,194.5,2.65,14.5,199.0,184.36,146.22
2016,4,12,10,0,12.0,243.0,2.7,15.0,252.0,237.38,188.08
2016,4,12,10,15,6.0,193.0,2.75,15.0,197.5,182.14,143.47
2016,4,12,10,30,0.0,143.0,2.8,15.0,143.0,128.72,100.11
2016,4,12,10,45,7.0,208.0,2.9,15.0,214.0,196.75,155.07
2016,4,12,11,0,14.0,273.0,3.0,15.0,285.0,265.53,209.43
2016,4,12,11,15,13.5,268.5,3.05,15.0,280.0,259.82,204.59
2016,4,12,11,30,13.0,264.0,3.1,15.0,275.0,254.15,200.05
2016,4,12,11,45,10.0,230.0,3.2,15.0,239.0,218.42,171.76
2016,4,12,12,0,7.0,196.0,3.3,15.0,203.0,183.41,143.89
2016,4,12,12,15,8.0,208.5,3.3,15.0,216.0,195.31,153.46
2016,4,12,12,30,9.0,221.0,3.3,15.0,229.0,207.0,162.77
2016,4,12,12,45,8.5,220.0,3.35,15.0,228.0,204.87,161.09
2016,4,12,13,0,8.0,219.0,3.4,15.0,227.0,202.73,159.45
2016,4,12,13,15,11.5,249.0,3.4,15.0,259.5,231.61,182.56
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,259.75,204.9
2016,4,12,13,45,14.5,271.0,3.45,15.0,283.5,250.54,197.76
2016,4,12,14,0,14.0,263.0,3.5,15.0,275.0,241.39,190.75
2016,4,12,14,15,10.0,234.5,3.55,15.0,243.0,212.45,167.94
2016,4,12,14,30,6.0,206.0,3.6,15.0,211.0,184.27,145.62
2016,4,12,14,45,4.0,193.5,3.65,15.0,197.0,171.49,135.61
2016,4,12,15,0,2.0,181.0,3.7,15.0,183.0,159.04,125.82
2016,4,12,15,15,28.5,216.0,3.7,14.5,234.0,193.97,154.34
2016,4,12,15,30,55.0,251.0,3.7,14.0,285.0,223.93,178.25
2016,4,12,15,45,197.5,225.5,3.7,14.0,330.0,227.34,175.72
2016,4,12,16,0,340.0,200.0,3.7,14.0,375.0,211.49,155.87
2016,4,12,16,15,377.0,171.0,3.6,13.5,346.5,163.58,116.05
2016,4,12,16,30,414.0,142.0,3.5,13.0,318.0,115.2,82.33
2016,4,12,16,45,355.0,136.5,3.45,13.0,273.0,94.72,78.99
2016,4,12,17,0,296.0,131.0,3.4,13.0,228.0,96.16,80.42
2016,4,12,17,15,255.0,112.0,3.15,12.5,185.0,83.51,69.3
2016,4,12,17,30,214.0,93.0,2.9,12.0,142.0,70.39,57.5
2016,4,12,17,45,160.0,71.5,2.65,12.0,103.0,55.07,43.33
2016,4,12,18,0,106.0,50.0,2.4,12.0,64.0,39.25,28.5
2016,4,12,18,15,53.0,29.0,2.35,11.5,36.0,24.02,11.9
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
