Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,20.0,1.7,11.5,34.5,83.2,37.57
2016,4,23,6,0,262.0,40.0,1.9,12.0,69.0,174.82,134.63
2016,4,23,6,15,358.5,52.0,2.0,12.0,115.0,248.46,201.3
2016,4,23,6,30,455.0,64.0,2.1,12.0,161.0,336.59,278.23
2016,4,23,6,45,515.0,73.0,2.25,12.5,212.0,407.6,339.03
2016,4,23,7,0,575.0,82.0,2.4,13.0,263.0,483.49,401.65
2016,4,23,7,15,619.0,89.0,2.4,13.0,316.0,550.58,455.42
2016,4,23,7,30,663.0,96.0,2.4,13.0,369.0,619.95,509.14
2016,4,23,7,45,429.0,155.0,2.4,13.5,341.0,529.33,433.26
2016,4,23,8,0,195.0,214.0,2.4,14.0,313.0,394.11,321.42
2016,4,23,8,15,489.0,163.0,2.45,14.5,443.0,621.75,503.15
2016,4,23,8,30,783.0,112.0,2.5,15.0,573.0,841.99,662.3
2016,4,23,8,45,802.0,114.5,2.6,15.5,619.0,885.12,688.36
2016,4,23,9,0,821.0,117.0,2.7,16.0,665.0,926.09,714.25
2016,4,23,9,15,834.0,119.5,2.75,16.0,705.5,958.84,735.19
2016,4,23,9,30,847.0,122.0,2.8,16.0,746.0,988.63,754.12
2016,4,23,9,45,867.0,118.5,2.85,16.5,783.0,1004.63,762.29
2016,4,23,10,0,887.0,115.0,2.9,17.0,820.0,1028.28,775.81
2016,4,23,10,15,893.5,116.5,2.95,17.0,848.0,1040.36,783.01
2016,4,23,10,30,900.0,118.0,3.0,17.0,876.0,1048.7,787.96
2016,4,23,10,45,903.0,120.0,3.1,17.0,896.5,1050.2,788.98
2016,4,23,11,0,906.0,122.0,3.2,17.0,917.0,1047.83,787.61
2016,4,23,11,15,909.0,122.5,3.2,17.0,930.5,1040.07,781.92
2016,4,23,11,30,912.0,123.0,3.2,17.0,944.0,1028.5,773.85
2016,4,23,11,45,911.5,124.0,3.2,17.5,949.0,1010.3,760.04
2016,4,23,12,0,911.0,125.0,3.2,18.0,954.0,988.53,744.0
2016,4,23,12,15,910.0,125.0,3.2,18.0,951.0,961.89,726.17
2016,4,23,12,30,909.0,125.0,3.2,18.0,948.0,931.97,706.14
2016,4,23,12,45,903.0,126.5,3.25,18.0,936.5,896.03,682.27
2016,4,23,13,0,897.0,128.0,3.3,18.0,925.0,857.4,656.39
2016,4,23,13,15,892.5,127.0,3.35,18.0,907.0,815.18,627.75
2016,4,23,13,30,888.0,126.0,3.4,18.0,889.0,770.6,597.15
2016,4,23,13,45,874.5,128.0,3.5,18.0,861.5,720.3,560.28
2016,4,23,14,0,861.0,130.0,3.6,18.0,834.0,668.8,521.35
2016,4,23,14,15,851.5,128.0,3.65,17.5,802.0,615.72,480.96
2016,4,23,14,30,842.0,126.0,3.7,17.0,770.0,560.3,437.44
2016,4,23,14,45,824.5,126.0,3.8,17.0,730.0,502.14,389.65
2016,4,23,15,0,807.0,126.0,3.9,17.0,690.0,444.44,340.78
2016,4,23,15,15,790.5,123.0,3.85,16.5,646.5,385.34,289.91
2016,4,23,15,30,774.0,120.0,3.8,16.0,603.0,327.22,238.69
2016,4,23,15,45,746.0,118.5,3.8,16.0,554.5,263.96,183.18
2016,4,23,16,0,718.0,117.0,3.8,16.0,506.0,207.79,135.05
2016,4,23,16,15,689.0,112.0,3.75,15.5,455.5,152.0,92.2
2016,4,23,16,30,660.0,107.0,3.7,15.0,405.0,99.78,62.24
2016,4,23,16,45,615.5,101.5,3.65,15.0,352.5,70.35,56.84
2016,4,23,17,0,571.0,96.0,3.6,15.0,300.0,68.77,55.62
2016,4,23,17,15,516.0,87.5,3.35,14.5,249.0,64.61,52.1
2016,4,23,17,30,461.0,79.0,3.1,14.0,198.0,58.53,46.71
2016,4,23,17,45,372.0,68.5,2.85,13.5,150.0,51.53,40.29
2016,4,23,18,0,283.0,58.0,2.6,13.0,102.0,44.34,33.44
2016,4,23,18,15,179.5,40.0,2.45,12.5,64.5,31.0,20.69
2016,4,23,18,30,76.0,22.0,2.3,12.0,27.0,17.92,1.36
2016,4,23,18,45,38.0,11.0,2.15,12.0,13.5,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.0,24.5,2.55,11.5,32.5,60.71,30.32
2016,4,24,6,0,136.0,49.0,2.9,12.0,65.0,126.5,97.36
2016,4,24,6,15,219.5,68.0,2.9,12.0,109.0,194.36,157.78
2016,4,24,6,30,303.0,87.0,2.9,12.0,153.0,280.54,232.76
2016,4,24,6,45,374.0,99.5,2.95,12.5,203.5,352.41,294.36
2016,4,24,7,0,445.0,112.0,3.0,13.0,254.0,430.97,359.58
2016,4,24,7,15,494.0,122.5,2.95,13.0,306.0,498.19,414.07
2016,4,24,7,30,543.0,133.0,2.9,13.0,358.0,568.68,469.43
2016,4,24,7,45,395.0,172.0,2.9,13.0,347.0,522.09,429.19
2016,4,24,8,0,247.0,211.0,2.9,13.0,336.0,447.23,366.57
2016,4,24,8,15,194.0,238.5,2.9,13.5,342.5,425.83,347.11
2016,4,24,8,30,141.0,266.0,2.9,14.0,349.0,414.57,335.01
2016,4,24,8,45,344.0,238.5,2.95,14.5,463.5,586.59,471.67
2016,4,24,9,0,547.0,211.0,3.0,15.0,578.0,771.9,610.28
2016,4,24,9,15,685.0,176.5,3.0,15.5,664.0,885.4,688.65
2016,4,24,9,30,823.0,142.0,3.0,16.0,750.0,987.11,755.41
2016,4,24,9,45,846.5,137.5,3.05,16.5,788.5,1016.01,771.69
2016,4,24,10,0,870.0,133.0,3.1,17.0,827.0,1041.76,786.46
2016,4,24,10,15,639.5,244.0,3.1,17.0,764.0,938.17,714.4
2016,4,24,10,30,409.0,355.0,3.1,17.0,701.0,813.58,620.91
2016,4,24,10,45,651.5,247.5,3.1,17.5,814.0,948.3,720.53
2016,4,24,11,0,894.0,140.0,3.1,18.0,927.0,1053.52,788.4
2016,4,24,11,15,897.0,140.5,3.25,18.0,940.5,1045.59,782.92
2016,4,24,11,30,900.0,141.0,3.4,18.0,954.0,1033.91,776.06
2016,4,24,11,45,896.5,144.0,3.6,18.0,958.0,1014.66,764.51
2016,4,24,12,0,893.0,147.0,3.8,18.0,962.0,991.97,750.56
2016,4,24,12,15,892.5,147.0,3.95,18.0,960.0,965.94,733.91
2016,4,24,12,30,892.0,147.0,4.1,18.0,958.0,936.67,714.91
2016,4,24,12,45,877.5,154.5,4.35,18.0,944.5,899.1,690.48
2016,4,24,13,0,863.0,162.0,4.6,18.0,931.0,866.79,670.1
2016,4,24,13,15,646.5,258.0,4.7,17.5,828.0,751.46,585.49
2016,4,24,13,30,430.0,354.0,4.8,17.0,725.0,643.64,502.99
2016,4,24,13,45,453.5,333.0,4.95,17.0,714.0,614.98,482.6
2016,4,24,14,0,477.0,312.0,5.1,17.0,703.0,583.37,458.96
2016,4,24,14,15,624.5,245.5,5.15,16.5,736.5,583.35,460.37
2016,4,24,14,30,772.0,179.0,5.2,16.0,770.0,566.68,447.08
2016,4,24,14,45,703.5,186.5,5.3,16.0,704.5,493.13,387.08
2016,4,24,15,0,635.0,194.0,5.4,16.0,639.0,425.92,331.34
2016,4,24,15,15,603.0,188.5,5.35,15.5,590.5,368.05,282.3
2016,4,24,15,30,571.0,183.0,5.3,15.0,542.0,312.81,234.76
2016,4,24,15,45,577.5,182.0,5.3,14.5,520.0,273.73,198.98
2016,4,24,16,0,584.0,181.0,5.3,14.0,498.0,233.21,163.08
2016,4,24,16,15,551.0,171.5,5.2,13.5,448.0,181.04,123.05
2016,4,24,16,30,518.0,162.0,5.1,13.0,398.0,132.99,94.2
2016,4,24,16,45,496.0,145.5,5.0,13.0,348.5,100.41,83.93
2016,4,24,17,0,474.0,129.0,4.9,13.0,299.0,91.08,75.89
2016,4,24,17,15,417.5,115.5,4.65,12.5,248.0,83.19,69.1
2016,4,24,17,30,361.0,102.0,4.4,12.0,197.0,74.95,61.77
2016,4,24,17,45,302.0,83.5,4.2,12.0,150.5,62.53,50.35
2016,4,24,18,0,243.0,65.0,4.0,12.0,104.0,49.58,38.22
2016,4,24,18,15,151.0,44.5,3.9,11.5,65.5,35.21,24.48
2016,4,24,18,30,59.0,24.0,3.8,11.0,27.0,19.44,3.63
2016,4,24,18,45,29.5,12.0,3.75,11.0,13.5,10.91,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,29.75,0.0
2016,4,25,5,45,226.0,23.0,2.3,8.5,47.0,125.65,74.47
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,222.35,175.22
2016,4,25,6,15,475.0,45.0,2.9,9.5,131.0,298.99,245.6
2016,4,25,6,30,567.0,54.0,3.2,10.0,180.0,385.31,322.1
2016,4,25,6,45,627.5,60.0,3.55,10.5,233.5,458.52,385.93
2016,4,25,7,0,688.0,66.0,3.9,11.0,287.0,536.54,451.47
2016,4,25,7,15,727.5,71.0,4.0,11.5,342.0,600.35,502.96
2016,4,25,7,30,767.0,76.0,4.1,12.0,397.0,668.84,554.76
2016,4,25,7,45,795.0,80.0,4.2,12.5,450.5,728.34,597.92
2016,4,25,8,0,823.0,84.0,4.3,13.0,504.0,787.52,639.87
2016,4,25,8,15,844.5,87.0,4.3,13.0,555.0,839.25,676.02
2016,4,25,8,30,866.0,90.0,4.3,13.0,606.0,881.15,704.44
2016,4,25,8,45,881.5,93.0,4.3,13.5,653.0,923.52,731.53
2016,4,25,9,0,897.0,96.0,4.3,14.0,700.0,963.38,756.41
2016,4,25,9,15,909.5,98.0,4.35,14.0,742.0,996.41,778.17
2016,4,25,9,30,922.0,100.0,4.4,14.0,784.0,1026.28,797.72
2016,4,25,9,45,930.0,102.0,4.45,14.5,819.5,1048.29,810.28
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,1066.63,820.39
2016,4,25,10,15,944.5,105.5,4.55,15.0,884.0,1079.07,828.15
2016,4,25,10,30,951.0,107.0,4.6,15.0,913.0,1087.58,833.4
2016,4,25,10,45,955.0,108.0,4.65,15.5,934.5,1089.01,832.36
2016,4,25,11,0,959.0,109.0,4.7,16.0,956.0,1086.39,828.76
2016,4,25,11,15,961.5,109.5,4.7,16.0,969.5,1077.71,822.3
2016,4,25,11,30,964.0,110.0,4.7,16.0,983.0,1065.05,813.29
2016,4,25,11,45,963.0,111.0,4.75,16.0,987.5,1045.58,800.22
2016,4,25,12,0,962.0,112.0,4.8,16.0,992.0,1022.37,784.65
2016,4,25,12,15,961.0,112.0,4.7,16.0,989.5,994.58,764.64
2016,4,25,12,30,960.0,112.0,4.6,16.0,987.0,963.33,742.31
2016,4,25,12,45,948.5,117.0,4.6,16.5,973.5,924.52,714.12
2016,4,25,13,0,937.0,122.0,4.6,17.0,960.0,883.15,684.1
2016,4,25,13,15,932.5,121.0,4.5,17.0,941.0,839.45,652.98
2016,4,25,13,30,928.0,120.0,4.4,17.0,922.0,793.28,619.94
2016,4,25,13,45,921.0,119.0,4.3,17.0,895.5,743.12,582.14
2016,4,25,14,0,914.0,118.0,4.2,17.0,869.0,691.11,541.75
2016,4,25,14,15,905.5,116.0,4.15,17.0,836.0,635.77,498.11
2016,4,25,14,30,897.0,114.0,4.1,17.0,803.0,579.23,452.34
2016,4,25,14,45,885.0,112.0,4.05,17.0,763.5,520.08,403.24
2016,4,25,15,0,873.0,110.0,4.0,17.0,724.0,460.62,352.45
2016,4,25,15,15,857.5,107.5,3.95,16.5,679.5,395.7,296.69
2016,4,25,15,30,842.0,105.0,3.9,16.0,635.0,334.52,242.55
2016,4,25,15,45,822.0,101.5,3.9,16.0,586.0,272.48,187.2
2016,4,25,16,0,802.0,98.0,3.9,16.0,537.0,212.3,135.07
2016,4,25,16,15,775.5,94.0,3.75,15.5,484.5,153.14,89.42
2016,4,25,16,30,749.0,90.0,3.6,15.0,432.0,97.18,57.64
2016,4,25,16,45,711.5,85.0,3.5,15.0,378.0,58.51,46.38
2016,4,25,17,0,674.0,80.0,3.4,15.0,324.0,56.69,44.92
2016,4,25,17,15,622.5,73.5,3.15,14.0,270.5,53.55,42.36
2016,4,25,17,30,571.0,67.0,2.9,13.0,217.0,50.28,39.56
2016,4,25,17,45,488.5,58.5,2.65,12.5,166.5,45.09,34.77
2016,4,25,18,0,406.0,50.0,2.4,12.0,116.0,39.76,29.62
2016,4,25,18,15,285.5,36.5,2.25,11.5,75.0,29.52,19.75
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,18.08,4.24
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.91,0.0
2016,4,26,5,45,144.5,27.5,1.3,10.0,45.5,101.2,62.94
2016,4,26,6,0,289.0,43.0,1.4,11.0,79.0,189.35,148.23
2016,4,26,6,15,379.5,54.5,1.45,11.0,125.5,264.13,215.07
2016,4,26,6,30,470.0,66.0,1.5,11.0,172.0,347.57,287.62
2016,4,26,6,45,522.5,76.0,1.55,11.5,222.5,416.03,345.46
2016,4,26,7,0,575.0,86.0,1.6,12.0,273.0,488.63,404.35
2016,4,26,7,15,617.5,93.0,1.65,12.5,325.5,554.65,455.86
2016,4,26,7,30,660.0,100.0,1.7,13.0,378.0,622.76,507.08
2016,4,26,7,45,686.5,106.5,1.75,13.5,429.0,679.57,547.17
2016,4,26,8,0,713.0,113.0,1.8,14.0,480.0,736.23,585.81
2016,4,26,8,15,551.5,172.0,1.8,14.5,472.0,684.62,543.65
2016,4,26,8,30,390.0,231.0,1.8,15.0,464.0,609.48,482.93
2016,4,26,8,45,495.5,212.5,1.8,15.5,532.5,712.53,558.71
2016,4,26,9,0,601.0,194.0,1.8,16.0,601.0,810.04,626.59
2016,4,26,9,15,486.0,255.0,1.8,16.0,596.5,771.88,594.16
2016,4,26,9,30,371.0,316.0,1.8,16.0,592.0,716.07,550.69
2016,4,26,9,45,372.5,332.0,1.8,16.5,620.5,737.95,564.34
2016,4,26,10,0,374.0,348.0,1.8,17.0,649.0,757.93,575.82
2016,4,26,10,15,441.0,333.5,1.9,17.0,700.5,825.09,623.5
2016,4,26,10,30,508.0,319.0,2.0,17.0,752.0,875.87,659.29
2016,4,26,10,45,500.5,332.5,2.1,17.0,767.5,877.57,659.72
2016,4,26,11,0,493.0,346.0,2.2,17.0,783.0,876.54,658.89
2016,4,26,11,15,522.0,344.0,2.3,17.0,813.0,893.77,671.58
2016,4,26,11,30,551.0,342.0,2.4,17.0,843.0,907.76,681.91
2016,4,26,11,45,443.5,386.0,2.55,17.5,790.5,831.38,626.29
2016,4,26,12,0,336.0,430.0,2.7,18.0,738.0,747.84,565.56
2016,4,26,12,15,340.0,427.0,2.8,18.0,738.5,733.6,556.68
2016,4,26,12,30,344.0,424.0,2.9,18.0,739.0,717.73,546.05
2016,4,26,12,45,330.0,423.5,3.05,18.0,723.0,687.33,524.76
2016,4,26,13,0,316.0,423.0,3.2,18.0,707.0,656.65,503.08
2016,4,26,13,15,415.0,375.5,3.3,17.5,740.0,675.03,520.09
2016,4,26,13,30,514.0,328.0,3.4,17.0,773.0,681.07,527.44
2016,4,26,13,45,654.0,248.5,3.5,17.0,798.0,678.1,527.66
2016,4,26,14,0,794.0,169.0,3.6,17.0,823.0,660.7,516.17
2016,4,26,14,15,784.0,166.5,3.65,17.0,791.5,608.61,475.5
2016,4,26,14,30,774.0,164.0,3.7,17.0,760.0,555.85,433.36
2016,4,26,14,45,767.5,157.5,3.75,17.0,724.0,498.25,386.36
2016,4,26,15,0,761.0,151.0,3.8,17.0,688.0,442.05,338.96
2016,4,26,15,15,743.5,147.0,3.8,16.5,645.0,383.71,289.19
2016,4,26,15,30,726.0,143.0,3.8,16.0,602.0,326.57,239.32
2016,4,26,15,45,712.0,135.0,3.8,16.0,556.0,268.56,188.0
2016,4,26,16,0,698.0,127.0,3.8,16.0,510.0,211.9,139.17
2016,4,26,16,15,669.0,121.5,3.75,15.5,460.0,157.09,97.13
2016,4,26,16,30,640.0,116.0,3.7,15.0,410.0,105.89,67.53
2016,4,26,16,45,608.5,107.0,3.65,14.5,359.5,74.05,60.19
2016,4,26,17,0,577.0,98.0,3.6,14.0,309.0,69.93,56.85
2016,4,26,17,15,524.0,89.5,3.4,13.5,257.5,65.83,53.39
2016,4,26,17,30,471.0,81.0,3.2,13.0,206.0,59.85,48.1
2016,4,26,17,45,392.5,69.5,3.0,12.5,158.5,52.18,41.1
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,44.26,33.63
2016,4,26,18,15,210.5,42.0,2.65,11.5,72.0,32.5,22.39
2016,4,26,18,30,107.0,26.0,2.5,11.0,33.0,21.05,7.03
2016,4,26,18,45,53.5,13.0,2.4,11.0,16.5,11.82,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,21.45,0.0
2016,4,27,5,45,167.0,26.5,2.35,11.5,46.5,108.48,70.38
2016,4,27,6,0,296.0,42.0,2.6,12.0,80.0,190.72,149.64
2016,4,27,6,15,385.0,53.0,2.65,12.0,126.5,265.49,216.7
2016,4,27,6,30,474.0,64.0,2.7,12.0,173.0,347.82,288.87
2016,4,27,6,45,237.0,47.0,2.75,12.5,101.5,206.15,173.06
2016,4,27,7,0,0.0,30.0,2.8,13.0,30.0,26.42,17.13
2016,4,27,7,15,5.0,88.5,2.85,13.0,91.0,83.16,65.84
2016,4,27,7,30,10.0,147.0,2.9,13.0,152.0,145.9,118.55
2016,4,27,7,45,5.0,135.5,3.0,13.5,138.0,128.74,103.42
2016,4,27,8,0,0.0,124.0,3.1,14.0,124.0,112.48,89.21
2016,4,27,8,15,9.5,170.5,3.3,14.0,176.5,165.96,133.5
2016,4,27,8,30,19.0,217.0,3.5,14.0,229.0,220.75,178.03
2016,4,27,8,45,137.0,261.5,3.7,14.5,354.0,405.88,328.54
2016,4,27,9,0,255.0,306.0,3.9,15.0,479.0,585.18,467.22
2016,4,27,9,15,130.5,254.0,4.0,15.0,343.0,393.8,316.09
2016,4,27,9,30,6.0,202.0,4.1,15.0,207.0,190.94,150.93
2016,4,27,9,45,26.0,274.0,4.25,15.0,295.5,295.88,235.42
2016,4,27,10,0,46.0,346.0,4.4,15.0,384.0,390.97,309.72
2016,4,27,10,15,182.5,371.0,4.5,14.5,526.0,570.68,452.03
2016,4,27,10,30,319.0,396.0,4.6,14.0,668.0,749.52,588.29
2016,4,27,10,45,168.0,347.5,4.7,14.0,491.5,525.33,416.48
2016,4,27,11,0,17.0,299.0,4.8,14.0,315.0,291.88,230.84
2016,4,27,11,15,243.0,334.0,4.85,14.0,555.0,591.37,470.53
2016,4,27,11,30,469.0,369.0,4.9,14.0,795.0,853.14,667.08
2016,4,27,11,45,668.5,268.0,4.95,14.0,880.0,934.04,729.72
2016,4,27,12,0,868.0,167.0,5.0,14.0,965.0,996.32,774.72
2016,4,27,12,15,868.5,167.0,5.0,14.0,963.5,970.78,756.23
2016,4,27,12,30,869.0,167.0,5.0,14.0,962.0,941.95,736.0
2016,4,27,12,45,701.5,255.5,5.0,14.0,892.5,854.52,671.6
2016,4,27,13,0,534.0,344.0,5.0,14.0,823.0,766.8,603.08
2016,4,27,13,15,499.5,343.5,4.95,14.0,785.0,711.61,561.55
2016,4,27,13,30,465.0,343.0,4.9,14.0,747.0,657.7,520.35
2016,4,27,13,45,408.0,356.5,4.9,14.0,703.5,601.95,476.92
2016,4,27,14,0,351.0,370.0,4.9,14.0,660.0,549.28,435.49
2016,4,27,14,15,578.0,267.5,4.85,14.0,723.0,572.69,455.2
2016,4,27,14,30,805.0,165.0,4.8,14.0,786.0,572.67,453.99
2016,4,27,14,45,795.0,159.5,4.8,14.0,748.0,515.28,405.72
2016,4,27,15,0,785.0,154.0,4.8,14.0,710.0,454.18,353.45
2016,4,27,15,15,766.5,150.0,4.7,14.0,665.0,394.09,300.63
2016,4,27,15,30,748.0,146.0,4.6,14.0,620.0,335.29,248.05
2016,4,27,15,45,718.0,143.5,4.55,14.0,570.5,276.55,195.99
2016,4,27,16,0,688.0,141.0,4.5,14.0,521.0,221.05,148.32
2016,4,27,16,15,516.5,156.0,4.35,13.5,426.0,166.29,112.05
2016,4,27,16,30,345.0,171.0,4.2,13.0,331.0,137.48,102.02
2016,4,27,16,45,298.5,162.0,4.05,13.0,288.0,115.23,96.89
2016,4,27,17,0,252.0,153.0,3.9,13.0,245.0,109.74,92.31
2016,4,27,17,15,331.5,124.0,3.7,12.5,225.0,91.84,76.75
2016,4,27,17,30,411.0,95.0,3.5,12.0,205.0,69.74,57.14
2016,4,27,17,45,340.0,80.0,3.3,12.0,157.5,59.79,47.98
2016,4,27,18,0,269.0,65.0,3.1,12.0,110.0,49.45,38.24
2016,4,27,18,15,173.0,46.0,3.0,11.5,71.0,36.44,25.87
2016,4,27,18,30,77.0,27.0,2.9,11.0,32.0,21.79,8.46
2016,4,27,18,45,38.5,13.5,2.8,11.0,16.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.0,6.5,1.8,9.5,7.5,5.91,0.0
2016,4,28,5,30,58.0,13.0,2.1,10.0,15.0,29.34,0.0
2016,4,28,5,45,186.0,28.0,2.4,10.5,50.0,117.91,79.73
2016,4,28,6,0,314.0,43.0,2.7,11.0,85.0,199.4,157.58
2016,4,28,6,15,402.0,53.5,2.75,11.5,132.0,274.33,224.6
2016,4,28,6,30,490.0,64.0,2.8,12.0,179.0,356.54,296.25
2016,4,28,6,45,547.5,72.0,2.85,12.5,230.0,426.58,355.95
2016,4,28,7,0,605.0,80.0,2.9,13.0,281.0,501.19,417.14
2016,4,28,7,15,646.5,86.0,2.9,13.5,334.0,566.53,468.63
2016,4,28,7,30,688.0,92.0,2.9,14.0,387.0,633.84,519.61
2016,4,28,7,45,722.0,95.5,2.9,14.5,439.5,693.83,562.05
2016,4,28,8,0,756.0,99.0,2.9,15.0,492.0,750.56,600.94
2016,4,28,8,15,778.5,102.5,2.9,15.5,541.5,801.19,634.46
2016,4,28,8,30,801.0,106.0,2.9,16.0,591.0,850.49,666.34
2016,4,28,8,45,820.0,108.0,2.9,16.5,637.0,893.19,692.96
2016,4,28,9,0,839.0,110.0,2.9,17.0,683.0,933.7,717.7
2016,4,28,9,15,852.0,112.5,2.9,17.0,724.0,966.54,738.25
2016,4,28,9,30,865.0,115.0,2.9,17.0,765.0,986.1,749.75
2016,4,28,9,45,885.5,111.0,2.95,17.5,802.5,1012.79,765.24
2016,4,28,10,0,906.0,107.0,3.0,18.0,840.0,1036.38,778.55
2016,4,28,10,15,913.0,108.5,3.05,18.0,868.5,1048.95,786.06
2016,4,28,10,30,920.0,110.0,3.1,18.0,897.0,1057.72,791.29
2016,4,28,10,45,922.5,112.5,3.15,18.5,917.5,1059.12,790.28
2016,4,28,11,0,925.0,115.0,3.2,19.0,938.0,1056.59,786.89
2016,4,28,11,15,928.0,115.5,3.25,19.0,951.5,1048.59,781.54
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,1036.75,773.8
2016,4,28,11,45,930.0,118.0,3.35,19.5,970.5,1018.73,760.61
2016,4,28,12,0,929.0,120.0,3.4,20.0,976.0,997.11,745.15
2016,4,28,12,15,929.0,119.5,3.5,20.0,973.5,970.51,728.17
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,940.55,708.85
2016,4,28,12,45,930.0,117.0,3.7,20.0,961.5,906.8,686.82
2016,4,28,13,0,931.0,115.0,3.8,20.0,952.0,869.91,662.43
2016,4,28,13,15,927.5,114.0,3.85,20.0,934.5,827.42,633.64
2016,4,28,13,30,924.0,113.0,3.9,20.0,917.0,782.4,602.81
2016,4,28,13,45,917.5,112.5,3.95,20.0,891.5,733.44,567.27
2016,4,28,14,0,911.0,112.0,4.0,20.0,866.0,682.6,528.77
2016,4,28,14,15,903.0,110.5,4.0,19.5,833.5,628.37,487.5
2016,4,28,14,30,895.0,109.0,4.0,19.0,801.0,572.91,443.91
2016,4,28,14,45,882.0,108.0,4.05,19.0,762.0,514.5,395.89
2016,4,28,15,0,869.0,107.0,4.1,19.0,723.0,455.88,346.23
2016,4,28,15,15,854.5,104.5,4.1,18.5,679.5,391.57,291.35
2016,4,28,15,30,840.0,102.0,4.1,18.0,636.0,331.12,238.16
2016,4,28,15,45,815.0,101.0,4.1,18.0,586.5,270.31,184.34
2016,4,28,16,0,790.0,100.0,4.1,18.0,537.0,211.94,134.25
2016,4,28,16,15,764.5,96.0,4.05,17.0,486.0,153.85,89.84
2016,4,28,16,30,739.0,92.0,4.0,16.0,435.0,92.95,53.71
2016,4,28,16,45,695.5,89.0,3.95,15.5,381.0,60.95,48.42
2016,4,28,17,0,652.0,86.0,3.9,15.0,327.0,60.76,48.5
2016,4,28,17,15,601.5,79.0,3.75,14.5,274.5,57.43,45.72
2016,4,28,17,30,551.0,72.0,3.6,14.0,222.0,53.96,42.69
2016,4,28,17,45,462.0,64.0,3.5,13.5,171.0,49.36,38.47
2016,4,28,18,0,373.0,56.0,3.4,13.0,120.0,42.81,32.27
2016,4,28,18,15,261.0,41.5,3.2,12.5,79.0,32.13,22.14
2016,4,28,18,30,149.0,27.0,3.0,12.0,38.0,21.16,8.79
2016,4,28,18,45,74.5,13.5,2.85,11.5,19.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,80.5,35.5,2.45,11.0,46.5,82.39,56.19
2016,4,29,6,0,161.0,58.0,2.5,11.0,80.0,146.87,115.92
2016,4,29,6,15,241.5,76.0,2.55,11.0,125.0,213.53,175.08
2016,4,29,6,30,322.0,94.0,2.6,11.0,170.0,298.22,248.61
2016,4,29,6,45,392.0,105.5,2.65,11.5,221.0,369.57,309.35
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,447.33,373.47
2016,4,29,7,15,507.5,126.5,2.7,12.0,323.0,511.77,425.42
2016,4,29,7,30,553.0,136.0,2.7,12.0,374.0,579.06,478.11
2016,4,29,7,45,591.0,142.0,2.75,12.5,425.5,644.66,527.1
2016,4,29,8,0,629.0,148.0,2.8,13.0,477.0,706.69,572.13
2016,4,29,8,15,654.5,154.0,2.8,13.0,525.0,758.5,608.62
2016,4,29,8,30,680.0,160.0,2.8,13.0,573.0,809.46,643.68
2016,4,29,8,45,701.0,163.5,2.85,13.5,617.5,852.38,671.53
2016,4,29,9,0,722.0,167.0,2.9,14.0,662.0,893.5,697.78
2016,4,29,9,15,737.0,171.0,2.9,14.0,701.5,927.32,719.56
2016,4,29,9,30,752.0,175.0,2.9,14.0,741.0,958.54,739.47
2016,4,29,9,45,786.5,164.0,2.95,14.0,780.0,982.52,754.78
2016,4,29,10,0,821.0,153.0,3.0,14.0,819.0,1011.8,773.81
2016,4,29,10,15,828.5,155.0,3.0,14.0,847.0,1024.52,781.1
2016,4,29,10,30,836.0,157.0,3.0,14.0,875.0,1033.65,786.22
2016,4,29,10,45,843.5,157.0,3.0,14.5,895.5,1036.98,786.13
2016,4,29,11,0,851.0,157.0,3.0,15.0,916.0,1036.6,783.72
2016,4,29,11,15,854.5,158.0,3.15,15.5,929.5,1029.49,778.33
2016,4,29,11,30,858.0,159.0,3.3,16.0,943.0,1018.68,770.54
2016,4,29,11,45,857.5,160.5,3.5,16.5,948.5,1000.85,758.44
2016,4,29,12,0,857.0,162.0,3.7,17.0,954.0,979.56,743.96
2016,4,29,12,15,857.5,162.0,3.8,17.0,952.0,954.38,727.5
2016,4,29,12,30,858.0,162.0,3.9,17.0,950.0,925.98,708.76
2016,4,29,12,45,861.0,158.0,4.05,17.0,941.5,892.82,686.85
2016,4,29,13,0,864.0,154.0,4.2,17.0,933.0,856.61,662.6
2016,4,29,13,15,860.5,153.0,4.2,16.5,916.0,815.24,634.95
2016,4,29,13,30,857.0,152.0,4.2,16.0,899.0,771.54,604.42
2016,4,29,13,45,848.0,152.0,4.25,16.0,873.5,722.85,567.8
2016,4,29,14,0,839.0,152.0,4.3,16.0,848.0,672.74,529.33
2016,4,29,14,15,829.5,149.5,4.3,16.0,816.0,618.98,486.94
2016,4,29,14,30,820.0,147.0,4.3,16.0,784.0,564.4,442.77
2016,4,29,14,45,806.0,145.0,4.35,16.0,745.5,507.53,395.7
2016,4,29,15,0,792.0,143.0,4.4,16.0,707.0,450.84,347.4
2016,4,29,15,15,775.5,139.0,4.35,15.5,663.5,392.05,296.67
2016,4,29,15,30,759.0,135.0,4.3,15.0,620.0,329.51,241.92
2016,4,29,15,45,731.5,133.0,4.25,15.0,571.0,271.32,190.36
2016,4,29,16,0,704.0,131.0,4.2,15.0,522.0,216.0,142.82
2016,4,29,16,15,675.5,125.5,4.1,14.5,472.0,161.02,100.39
2016,4,29,16,30,647.0,120.0,4.0,14.0,422.0,109.6,70.35
2016,4,29,16,45,608.0,113.0,3.95,14.0,370.0,78.19,63.94
2016,4,29,17,0,569.0,106.0,3.9,14.0,318.0,75.83,62.05
2016,4,29,17,15,516.0,97.0,3.7,13.5,266.5,70.05,57.14
2016,4,29,17,30,463.0,88.0,3.5,13.0,215.0,64.72,52.46
2016,4,29,17,45,386.5,76.0,3.3,13.0,166.5,56.83,45.21
2016,4,29,18,0,310.0,64.0,3.1,13.0,118.0,48.68,37.48
2016,4,29,18,15,207.0,47.0,2.95,12.5,78.0,36.27,25.78
2016,4,29,18,30,104.0,30.0,2.8,12.0,38.0,24.11,11.54
2016,4,29,18,45,52.0,15.0,2.7,11.5,19.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,10.0,19.69,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,20.0,56.56,0.0
2016,4,30,5,45,230.5,29.5,2.8,12.0,57.0,135.32,95.52
2016,4,30,6,0,357.0,44.0,3.0,13.0,94.0,220.77,174.21
2016,4,30,6,15,442.5,54.0,3.25,13.5,142.0,294.59,240.09
2016,4,30,6,30,528.0,64.0,3.5,14.0,190.0,377.14,311.79
2016,4,30,6,45,585.5,71.0,3.75,14.5,243.0,447.96,372.08
2016,4,30,7,0,643.0,78.0,4.0,15.0,296.0,523.22,433.91
2016,4,30,7,15,682.5,84.0,4.15,15.5,349.5,588.88,485.9
2016,4,30,7,30,722.0,90.0,4.3,16.0,403.0,656.25,537.18
2016,4,30,7,45,751.0,94.0,4.5,16.5,456.0,710.74,576.56
2016,4,30,8,0,780.0,98.0,4.7,17.0,509.0,768.79,617.92
2016,4,30,8,15,801.5,102.0,4.7,17.0,558.5,819.88,653.53
2016,4,30,8,30,823.0,106.0,4.7,17.0,608.0,869.49,687.55
2016,4,30,8,45,839.0,109.0,4.7,17.5,653.5,911.13,714.0
2016,4,30,9,0,855.0,112.0,4.7,18.0,699.0,950.35,738.41
2016,4,30,9,15,867.0,114.0,4.7,18.0,739.5,971.89,751.63
2016,4,30,9,30,879.0,116.0,4.7,18.0,780.0,1000.03,769.6
2016,4,30,9,45,895.0,114.0,4.75,18.5,816.5,1024.55,783.91
2016,4,30,10,0,911.0,112.0,4.8,19.0,853.0,1045.8,795.99
2016,4,30,10,15,917.0,113.5,4.8,19.0,881.0,1057.24,802.55
2016,4,30,10,30,923.0,115.0,4.8,19.0,909.0,1064.86,806.7
2016,4,30,10,45,927.5,115.5,4.8,19.5,929.5,1066.03,805.05
2016,4,30,11,0,932.0,116.0,4.8,20.0,950.0,1063.3,800.95
2016,4,30,11,15,934.0,116.5,4.75,20.0,962.5,1054.18,793.81
2016,4,30,11,30,936.0,117.0,4.7,20.0,975.0,1041.23,784.27
2016,4,30,11,45,936.5,117.5,4.7,20.5,980.0,1023.06,770.26
2016,4,30,12,0,937.0,118.0,4.7,21.0,985.0,1001.24,753.94
2016,4,30,12,15,936.0,117.5,4.65,21.0,982.0,973.57,734.8
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,942.58,713.45
2016,4,30,12,45,932.0,117.0,4.55,21.0,968.0,907.18,689.05
2016,4,30,13,0,929.0,117.0,4.5,21.0,957.0,868.87,662.59
2016,4,30,13,15,924.5,116.0,4.45,21.0,938.0,825.75,632.64
2016,4,30,13,30,920.0,115.0,4.4,21.0,919.0,780.2,600.81
2016,4,30,13,45,914.5,113.5,4.35,21.5,893.5,731.3,563.66
2016,4,30,14,0,909.0,112.0,4.3,22.0,868.0,680.47,523.93
2016,4,30,14,15,900.5,110.0,4.2,22.0,835.5,625.75,481.32
2016,4,30,14,30,892.0,108.0,4.1,22.0,803.0,569.88,436.72
2016,4,30,14,45,882.0,105.5,4.05,22.0,764.5,511.95,389.4
2016,4,30,15,0,872.0,103.0,4.0,22.0,726.0,453.53,340.29
2016,4,30,15,15,858.0,100.5,3.9,22.0,682.0,393.44,288.57
2016,4,30,15,30,844.0,98.0,3.8,22.0,638.0,328.91,232.49
2016,4,30,15,45,827.0,94.5,3.7,22.0,590.5,267.91,179.03
2016,4,30,16,0,810.0,91.0,3.6,22.0,543.0,208.38,128.38
2016,4,30,16,15,785.5,87.0,3.4,21.5,491.5,149.34,83.6
2016,4,30,16,30,761.0,83.0,3.2,21.0,440.0,93.21,51.97
2016,4,30,16,45,730.0,78.0,3.0,20.5,387.5,58.46,45.25
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,56.16,43.51
2016,4,30,17,15,652.0,67.5,2.6,19.0,282.5,48.57,37.12
2016,4,30,17,30,605.0,62.0,2.4,18.0,230.0,45.86,34.89
2016,4,30,17,45,536.5,54.0,2.2,17.5,179.5,40.93,30.47
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,35.81,25.71
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,28.19,18.52
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,20.28,9.11
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.5,8.0,0.55,12.5,11.0,23.77,0.0
2016,5,1,5,30,133.0,16.0,0.4,13.0,22.0,67.18,0.0
2016,5,1,5,45,263.5,28.5,0.3,13.5,59.5,148.38,105.31
2016,5,1,6,0,394.0,41.0,0.2,14.0,97.0,233.47,181.13
2016,5,1,6,15,476.0,49.5,0.3,14.5,145.5,305.77,243.45
2016,5,1,6,30,558.0,58.0,0.4,15.0,194.0,386.4,310.55
2016,5,1,6,45,611.0,64.5,0.5,15.5,246.0,455.29,366.27
2016,5,1,7,0,664.0,71.0,0.6,16.0,298.0,528.2,422.88
2016,5,1,7,15,701.5,76.0,0.65,16.5,351.0,592.11,470.12
2016,5,1,7,30,739.0,81.0,0.7,17.0,404.0,654.75,513.74
2016,5,1,7,45,765.5,85.0,0.8,18.0,456.0,711.55,550.87
2016,5,1,8,0,792.0,89.0,0.9,19.0,508.0,767.96,586.75
2016,5,1,8,15,812.5,92.5,0.85,19.5,557.5,817.93,616.27
2016,5,1,8,30,833.0,96.0,0.8,20.0,607.0,866.35,643.96
2016,5,1,8,45,848.0,98.5,0.8,21.0,652.0,897.95,659.66
2016,5,1,9,0,863.0,101.0,0.8,22.0,697.0,935.47,679.06
2016,5,1,9,15,874.5,103.5,0.75,22.0,737.5,966.94,695.84
2016,5,1,9,30,886.0,106.0,0.7,22.0,778.0,995.34,710.58
2016,5,1,9,45,892.5,109.0,0.7,22.5,811.5,1016.06,720.24
2016,5,1,10,0,899.0,112.0,0.7,23.0,845.0,1033.2,727.83
2016,5,1,10,15,905.5,113.0,0.8,23.0,873.0,1044.49,735.68
2016,5,1,10,30,912.0,114.0,0.9,23.0,901.0,1052.04,741.44
2016,5,1,10,45,915.0,116.0,1.0,23.5,921.0,1053.27,742.04
2016,5,1,11,0,918.0,118.0,1.1,24.0,941.0,1050.63,740.4
2016,5,1,11,15,920.5,118.5,1.25,24.0,954.0,1042.11,737.6
2016,5,1,11,30,923.0,119.0,1.4,24.0,967.0,1029.8,732.38
2016,5,1,11,45,922.0,120.5,1.55,24.0,971.5,1011.38,723.21
2016,5,1,12,0,921.0,122.0,1.7,24.0,976.0,989.4,711.64
2016,5,1,12,15,920.5,122.0,1.8,24.0,973.5,963.04,696.41
2016,5,1,12,30,920.0,122.0,1.9,24.0,971.0,933.38,678.92
2016,5,1,12,45,916.5,122.0,2.05,24.0,960.0,898.02,657.98
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,859.84,634.79
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,817.73,608.11
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,773.21,579.37
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,724.69,545.85
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,674.53,509.72
2016,5,1,14,15,880.0,119.0,2.75,23.5,829.0,621.14,470.62
2016,5,1,14,30,872.0,117.0,2.8,23.0,797.0,566.58,429.21
2016,5,1,14,45,857.5,116.5,2.85,23.0,758.0,509.23,383.44
2016,5,1,15,0,843.0,116.0,2.9,23.0,719.0,448.88,334.02
2016,5,1,15,15,828.5,113.0,2.9,22.5,676.0,389.02,284.0
2016,5,1,15,30,814.0,110.0,2.9,22.0,633.0,329.85,233.26
2016,5,1,15,45,790.5,108.0,2.95,22.0,584.5,270.31,181.81
2016,5,1,16,0,767.0,106.0,3.0,22.0,536.0,213.08,133.73
2016,5,1,16,15,741.0,101.5,2.9,21.5,485.0,150.48,86.23
2016,5,1,16,30,715.0,97.0,2.8,21.0,434.0,96.11,55.32
2016,5,1,16,45,674.5,93.0,2.75,20.5,381.0,63.35,49.47
2016,5,1,17,0,634.0,89.0,2.7,20.0,328.0,62.56,49.06
2016,5,1,17,15,584.5,81.5,2.45,19.0,276.0,58.94,46.2
2016,5,1,17,30,535.0,74.0,2.2,18.0,224.0,55.15,43.05
2016,5,1,17,45,457.5,65.0,1.95,17.5,174.5,49.79,38.26
2016,5,1,18,0,380.0,56.0,1.7,17.0,125.0,42.69,31.73
2016,5,1,18,15,274.0,42.5,1.6,16.5,83.5,32.82,22.54
2016,5,1,18,30,168.0,29.0,1.5,16.0,42.0,22.68,11.33
2016,5,1,18,45,84.0,14.5,1.45,15.5,21.0,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,16.64,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,45.46,0.0
2016,5,2,5,45,177.5,34.5,1.35,12.5,57.0,122.27,88.39
2016,5,2,6,0,287.0,51.0,1.5,13.0,93.0,197.6,155.99
2016,5,2,6,15,146.0,67.5,1.5,13.5,89.5,155.35,125.37
2016,5,2,6,30,5.0,84.0,1.5,14.0,86.0,82.43,64.65
2016,5,2,6,45,13.5,104.5,1.55,14.5,109.0,107.35,85.97
2016,5,2,7,0,22.0,125.0,1.6,15.0,132.0,132.99,107.38
2016,5,2,7,15,173.0,144.5,1.5,15.5,219.5,276.95,228.09
2016,5,2,7,30,324.0,164.0,1.4,16.0,307.0,428.82,348.8
2016,5,2,7,45,268.5,195.5,1.35,16.5,324.0,434.78,349.34
2016,5,2,8,0,213.0,227.0,1.3,17.0,341.0,420.27,335.17
2016,5,2,8,15,478.5,178.0,1.25,17.5,464.0,627.59,493.49
2016,5,2,8,30,744.0,129.0,1.2,18.0,587.0,830.03,632.86
2016,5,2,8,45,761.0,133.0,1.2,18.5,631.5,871.35,655.25
2016,5,2,9,0,778.0,137.0,1.2,19.0,676.0,905.23,674.34
2016,5,2,9,15,791.5,140.0,1.2,19.5,715.5,937.54,692.24
2016,5,2,9,30,805.0,143.0,1.2,20.0,755.0,967.03,708.14
2016,5,2,9,45,827.0,138.5,1.25,20.5,791.5,993.76,723.05
2016,5,2,10,0,849.0,134.0,1.3,21.0,828.0,1017.42,736.0
2016,5,2,10,15,855.5,135.5,1.25,21.5,855.5,1017.14,732.21
2016,5,2,10,30,862.0,137.0,1.2,22.0,883.0,1024.78,733.82
2016,5,2,10,45,865.0,139.5,1.15,22.5,902.5,1026.25,731.56
2016,5,2,11,0,868.0,142.0,1.1,23.0,922.0,1024.02,727.22
2016,5,2,11,15,870.5,143.0,1.1,23.0,935.0,1016.15,721.93
2016,5,2,11,30,873.0,144.0,1.1,23.0,948.0,1004.67,714.6
2016,5,2,11,45,870.0,147.0,1.1,23.0,951.5,986.26,703.09
2016,5,2,12,0,867.0,150.0,1.1,23.0,955.0,964.54,689.67
2016,5,2,12,15,866.0,149.5,1.2,23.0,952.5,938.29,675.08
2016,5,2,12,30,865.0,149.0,1.3,23.0,950.0,909.02,658.36
2016,5,2,12,45,857.5,151.5,1.4,23.5,938.0,873.98,636.41
2016,5,2,13,0,850.0,154.0,1.5,24.0,926.0,843.27,617.06
2016,5,2,13,15,845.0,153.0,1.6,23.5,907.5,801.43,592.31
2016,5,2,13,30,840.0,152.0,1.7,23.0,889.0,757.45,564.64
2016,5,2,13,45,828.0,153.0,1.85,23.0,862.5,708.54,531.26
2016,5,2,14,0,816.0,154.0,2.0,23.0,836.0,658.54,495.92
2016,5,2,14,15,806.0,152.0,2.1,22.5,804.0,606.26,458.37
2016,5,2,14,30,796.0,150.0,2.2,22.0,772.0,553.26,418.81
2016,5,2,14,45,775.0,151.0,2.35,22.0,732.5,497.12,374.8
2016,5,2,15,0,754.0,152.0,2.5,22.0,693.0,438.4,327.46
2016,5,2,15,15,654.0,173.5,2.55,21.5,622.5,372.02,274.69
2016,5,2,15,30,554.0,195.0,2.6,21.0,552.0,315.75,229.88
2016,5,2,15,45,604.0,169.5,2.7,20.5,531.5,270.03,189.11
2016,5,2,16,0,654.0,144.0,2.8,20.0,511.0,217.57,143.01
2016,5,2,16,15,567.5,145.5,2.8,19.5,443.0,164.87,105.76
2016,5,2,16,30,481.0,147.0,2.8,19.0,375.0,121.77,82.74
2016,5,2,16,45,363.0,146.0,2.85,18.5,306.5,98.75,80.52
2016,5,2,17,0,245.0,145.0,2.9,18.0,238.0,104.52,85.94
2016,5,2,17,15,206.5,129.5,2.85,17.0,200.0,94.65,77.82
2016,5,2,17,30,168.0,114.0,2.8,16.0,162.0,87.45,71.82
2016,5,2,17,45,134.5,92.5,2.75,15.5,126.0,72.02,58.15
2016,5,2,18,0,101.0,71.0,2.7,15.0,90.0,56.21,43.86
2016,5,2,18,15,60.5,49.5,2.55,14.5,60.0,40.02,28.99
2016,5,2,18,30,20.0,28.0,2.4,14.0,30.0,23.99,12.84
2016,5,2,18,45,10.0,14.0,2.25,13.5,15.0,12.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
