Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,23.44,13.23
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,39.48,27.67
2016,5,3,6,15,1.5,64.0,0.6,13.0,64.0,60.93,46.41
2016,5,3,6,30,3.0,85.0,0.5,13.0,85.0,82.23,64.83
2016,5,3,6,45,11.0,105.0,0.45,13.5,108.5,106.18,85.1
2016,5,3,7,0,19.0,125.0,0.4,14.0,132.0,130.83,105.49
2016,5,3,7,15,17.0,141.0,0.4,14.0,148.0,144.97,116.8
2016,5,3,7,30,15.0,157.0,0.4,14.0,164.0,158.94,127.78
2016,5,3,7,45,68.0,194.5,0.45,14.5,230.5,250.7,202.32
2016,5,3,8,0,121.0,232.0,0.5,15.0,297.0,350.73,279.88
2016,5,3,8,15,65.5,217.5,0.6,15.5,253.0,274.23,217.82
2016,5,3,8,30,10.0,203.0,0.7,16.0,209.0,197.55,155.49
2016,5,3,8,45,146.5,256.0,0.85,16.5,357.5,406.06,320.73
2016,5,3,9,0,283.0,309.0,1.0,17.0,506.0,611.68,471.34
2016,5,3,9,15,311.0,321.5,1.05,17.5,549.5,656.36,499.74
2016,5,3,9,30,339.0,334.0,1.1,18.0,593.0,700.69,529.11
2016,5,3,9,45,243.5,367.0,1.2,18.5,557.0,644.0,485.44
2016,5,3,10,0,148.0,400.0,1.3,19.0,521.0,566.3,427.47
2016,5,3,10,15,115.0,405.0,1.25,19.0,501.0,535.99,404.61
2016,5,3,10,30,82.0,410.0,1.2,19.0,481.0,488.26,368.95
2016,5,3,10,45,167.0,425.5,1.2,19.5,575.0,602.98,451.94
2016,5,3,11,0,252.0,441.0,1.2,20.0,669.0,714.04,527.77
2016,5,3,11,15,349.5,410.5,1.15,20.0,730.5,771.93,567.52
2016,5,3,11,30,447.0,380.0,1.1,20.0,792.0,837.91,611.89
2016,5,3,11,45,318.5,425.0,1.1,20.0,720.0,734.78,539.14
2016,5,3,12,0,190.0,470.0,1.1,20.0,648.0,634.87,468.59
2016,5,3,12,15,326.5,425.0,1.1,20.0,728.5,714.7,527.67
2016,5,3,12,30,463.0,380.0,1.1,20.0,809.0,783.53,576.01
2016,5,3,12,45,440.0,381.5,1.1,20.0,786.0,743.0,547.51
2016,5,3,13,0,417.0,383.0,1.1,20.0,763.0,702.39,519.91
2016,5,3,13,15,443.0,365.0,1.2,20.0,761.5,682.94,508.46
2016,5,3,13,30,469.0,347.0,1.3,20.0,760.0,660.39,494.19
2016,5,3,13,45,448.5,343.5,1.4,20.0,729.0,615.21,462.82
2016,5,3,14,0,428.0,340.0,1.5,20.0,698.0,570.85,431.45
2016,5,3,14,15,423.5,328.5,1.6,20.0,671.5,530.36,402.28
2016,5,3,14,30,419.0,317.0,1.7,20.0,645.0,489.69,372.09
2016,5,3,14,45,414.0,303.0,1.8,20.0,614.5,446.76,339.37
2016,5,3,15,0,409.0,289.0,1.9,20.0,584.0,404.0,305.85
2016,5,3,15,15,308.0,290.5,2.0,19.5,505.5,341.98,259.02
2016,5,3,15,30,207.0,292.0,2.1,19.0,427.0,293.25,222.98
2016,5,3,15,45,239.5,264.5,2.25,18.5,409.0,257.95,193.83
2016,5,3,16,0,272.0,237.0,2.4,18.0,391.0,223.74,165.07
2016,5,3,16,15,164.5,214.5,2.45,17.5,305.0,180.19,135.82
2016,5,3,16,30,57.0,192.0,2.5,17.0,219.0,150.98,118.36
2016,5,3,16,45,137.0,170.5,2.55,17.0,225.5,125.71,104.22
2016,5,3,17,0,217.0,149.0,2.6,17.0,232.0,106.85,88.24
2016,5,3,17,15,181.0,133.0,2.5,16.5,195.0,100.93,83.44
2016,5,3,17,30,145.0,117.0,2.4,16.0,158.0,89.28,73.4
2016,5,3,17,45,120.0,94.0,2.3,15.5,123.5,73.0,59.03
2016,5,3,18,0,95.0,71.0,2.2,15.0,89.0,56.28,43.96
2016,5,3,18,15,57.0,50.0,2.0,14.5,59.5,40.44,29.42
2016,5,3,18,30,19.0,29.0,1.8,14.0,30.0,24.8,13.83
2016,5,3,18,45,9.5,14.5,1.6,14.0,15.0,13.19,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,5,4,5,45,30.5,36.5,2.1,12.5,41.0,49.86,34.23
2016,5,4,6,0,61.0,58.0,2.2,13.0,67.0,94.45,73.34
2016,5,4,6,15,91.5,81.0,2.2,13.0,101.0,137.83,111.43
2016,5,4,6,30,122.0,104.0,2.2,13.0,135.0,183.95,151.55
2016,5,4,6,45,166.0,119.5,2.2,13.5,172.0,231.37,192.02
2016,5,4,7,0,210.0,135.0,2.2,14.0,209.0,294.46,244.27
2016,5,4,7,15,173.0,160.5,2.15,14.0,228.0,295.37,244.02
2016,5,4,7,30,136.0,186.0,2.1,14.0,247.0,303.34,249.05
2016,5,4,7,45,135.0,210.0,2.1,14.0,276.5,333.61,272.47
2016,5,4,8,0,134.0,234.0,2.1,14.0,306.0,363.22,294.84
2016,5,4,8,15,254.5,239.5,2.0,14.0,392.0,489.57,394.78
2016,5,4,8,30,375.0,245.0,1.9,14.0,478.0,608.87,485.08
2016,5,4,8,45,357.5,270.5,1.8,14.5,506.0,630.84,496.82
2016,5,4,9,0,340.0,296.0,1.7,15.0,534.0,650.13,507.12
2016,5,4,9,15,339.0,316.0,1.6,15.0,564.5,676.61,523.82
2016,5,4,9,30,338.0,336.0,1.5,15.0,595.0,701.33,538.93
2016,5,4,9,45,310.0,360.5,1.4,15.5,606.0,702.32,535.45
2016,5,4,10,0,282.0,385.0,1.3,16.0,617.0,700.78,530.5
2016,5,4,10,15,304.5,393.0,1.3,16.0,651.5,730.29,550.68
2016,5,4,10,30,327.0,401.0,1.3,16.0,686.0,758.35,569.39
2016,5,4,10,45,321.5,413.5,1.3,16.5,698.5,761.11,568.97
2016,5,4,11,0,316.0,426.0,1.3,17.0,711.0,762.02,567.64
2016,5,4,11,15,248.0,446.0,1.4,17.0,672.0,706.81,528.43
2016,5,4,11,30,180.0,466.0,1.5,17.0,633.0,638.63,480.14
2016,5,4,11,45,258.5,453.5,1.65,17.5,694.5,704.8,528.94
2016,5,4,12,0,337.0,441.0,1.8,18.0,756.0,754.04,564.28
2016,5,4,12,15,352.0,430.5,1.85,18.0,758.5,742.5,556.61
2016,5,4,12,30,367.0,420.0,1.9,18.0,761.0,728.94,548.05
2016,5,4,12,45,350.0,423.0,2.0,18.5,745.5,698.69,526.25
2016,5,4,13,0,333.0,426.0,2.1,19.0,730.0,668.2,504.21
2016,5,4,13,15,391.5,390.0,2.15,19.0,740.5,661.16,501.11
2016,5,4,13,30,450.0,354.0,2.2,19.0,751.0,652.01,495.9
2016,5,4,13,45,362.5,376.0,2.3,19.5,690.0,582.15,443.54
2016,5,4,14,0,275.0,398.0,2.4,20.0,629.0,521.46,397.65
2016,5,4,14,15,359.5,351.5,2.5,20.0,642.0,511.76,391.67
2016,5,4,14,30,444.0,305.0,2.6,20.0,655.0,492.92,377.49
2016,5,4,14,45,411.0,302.0,2.75,20.0,614.0,444.25,339.78
2016,5,4,15,0,378.0,299.0,2.9,20.0,573.0,401.01,305.68
2016,5,4,15,15,318.5,292.5,2.95,19.5,513.5,347.08,263.94
2016,5,4,15,30,259.0,286.0,3.0,19.0,454.0,299.66,227.34
2016,5,4,15,45,320.5,250.5,3.05,18.5,442.5,267.12,198.62
2016,5,4,16,0,382.0,215.0,3.1,18.0,431.0,227.75,163.88
2016,5,4,16,15,382.0,193.0,3.15,17.5,392.5,183.82,129.74
2016,5,4,16,30,382.0,171.0,3.2,17.0,354.0,133.71,95.61
2016,5,4,16,45,237.5,162.5,3.3,17.0,272.0,114.84,94.92
2016,5,4,17,0,93.0,154.0,3.4,17.0,190.0,119.54,99.3
2016,5,4,17,15,75.0,133.5,3.3,16.5,160.0,104.63,86.69
2016,5,4,17,30,57.0,113.0,3.2,16.0,130.0,89.45,73.58
2016,5,4,17,45,43.0,90.5,3.15,15.5,101.5,72.74,58.83
2016,5,4,18,0,29.0,68.0,3.1,15.0,73.0,55.72,43.49
2016,5,4,18,15,14.5,46.5,2.9,14.5,49.0,39.01,28.23
2016,5,4,18,30,0.0,25.0,2.7,14.0,25.0,21.94,11.85
2016,5,4,18,45,0.0,12.5,2.55,13.5,12.5,11.01,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,1.6,12.0,16.0,14.09,0.0
2016,5,5,5,45,18.5,36.0,1.85,12.5,39.0,44.26,30.11
2016,5,5,6,0,37.0,56.0,2.1,13.0,62.0,74.39,56.83
2016,5,5,6,15,56.0,78.0,2.15,13.0,90.5,108.72,87.02
2016,5,5,6,30,75.0,100.0,2.2,13.0,119.0,144.61,118.34
2016,5,5,6,45,97.0,120.5,2.3,13.5,151.0,191.6,158.22
2016,5,5,7,0,119.0,141.0,2.4,14.0,183.0,231.99,191.85
2016,5,5,7,15,59.5,138.5,2.4,14.0,159.5,179.86,147.44
2016,5,5,7,30,0.0,136.0,2.4,14.0,136.0,125.77,100.61
2016,5,5,7,45,0.0,132.5,2.45,14.5,132.5,121.08,96.28
2016,5,5,8,0,0.0,129.0,2.5,15.0,129.0,116.92,92.34
2016,5,5,8,15,54.0,204.0,2.5,15.5,238.0,248.99,201.09
2016,5,5,8,30,108.0,279.0,2.5,16.0,347.0,379.75,303.96
2016,5,5,8,45,89.5,294.5,2.55,16.5,353.5,380.38,301.88
2016,5,5,9,0,71.0,310.0,2.6,17.0,360.0,379.68,299.39
2016,5,5,9,15,92.0,336.5,2.6,17.0,405.0,427.87,336.04
2016,5,5,9,30,113.0,363.0,2.6,17.0,450.0,493.31,384.67
2016,5,5,9,45,186.0,377.5,2.6,17.5,528.0,580.19,449.23
2016,5,5,10,0,259.0,392.0,2.6,18.0,606.0,684.65,524.06
2016,5,5,10,15,147.0,375.5,2.6,18.0,498.0,535.87,412.47
2016,5,5,10,30,35.0,359.0,2.6,18.0,390.0,386.72,298.27
2016,5,5,10,45,21.0,273.0,2.6,18.0,292.0,283.3,219.75
2016,5,5,11,0,7.0,187.0,2.6,18.0,194.0,175.97,135.93
2016,5,5,11,15,9.0,212.5,2.6,18.0,221.5,201.26,155.99
2016,5,5,11,30,11.0,238.0,2.6,18.0,249.0,226.37,175.49
2016,5,5,11,45,6.0,190.5,2.6,18.5,197.0,177.29,136.55
2016,5,5,12,0,1.0,143.0,2.6,19.0,145.0,129.07,98.18
2016,5,5,12,15,65.0,305.0,2.6,19.0,366.5,342.73,266.04
2016,5,5,12,30,129.0,467.0,2.6,19.0,588.0,555.58,423.3
2016,5,5,12,45,92.5,441.0,2.65,19.0,527.5,483.64,369.05
2016,5,5,13,0,56.0,415.0,2.7,19.0,467.0,422.84,323.79
2016,5,5,13,15,44.0,386.5,2.7,19.0,427.0,381.95,293.45
2016,5,5,13,30,32.0,358.0,2.7,19.0,387.0,342.68,263.96
2016,5,5,13,45,18.0,264.5,2.7,19.0,281.0,245.88,190.09
2016,5,5,14,0,4.0,171.0,2.7,19.0,175.0,153.81,118.25
2016,5,5,14,15,101.5,274.5,2.65,18.5,355.5,298.65,233.29
2016,5,5,14,30,199.0,378.0,2.6,18.0,536.0,424.39,328.79
2016,5,5,14,45,101.5,283.0,2.6,18.0,364.0,287.27,223.4
2016,5,5,15,0,4.0,188.0,2.6,18.0,192.0,165.58,128.74
2016,5,5,15,15,3.0,180.5,2.6,17.5,183.0,157.94,123.4
2016,5,5,15,30,2.0,173.0,2.6,17.0,174.0,150.41,117.9
2016,5,5,15,45,1.0,116.0,2.65,17.0,116.5,102.18,79.01
2016,5,5,16,0,0.0,59.0,2.7,17.0,59.0,52.18,38.02
2016,5,5,16,15,0.0,50.5,2.6,16.5,50.5,44.62,31.94
2016,5,5,16,30,0.0,42.0,2.5,16.0,42.0,37.07,25.76
2016,5,5,16,45,0.0,55.5,2.45,16.0,55.5,49.02,37.8
2016,5,5,17,0,0.0,69.0,2.4,16.0,69.0,61.0,48.49
2016,5,5,17,15,0.0,58.0,2.15,15.5,58.0,51.22,40.02
2016,5,5,17,30,0.0,47.0,1.9,15.0,47.0,41.46,31.45
2016,5,5,17,45,0.0,37.0,1.65,15.0,37.0,32.61,23.48
2016,5,5,18,0,0.0,27.0,1.4,15.0,27.0,23.77,15.43
2016,5,5,18,15,0.0,18.5,1.25,14.5,18.5,16.26,8.55
2016,5,5,18,30,0.0,10.0,1.1,14.0,10.0,8.78,1.46
2016,5,5,18,45,0.0,5.0,1.0,13.5,5.0,4.38,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.5,0.5,0.44,0.0
2016,5,6,6,0,0.0,1.0,1.8,13.0,1.0,0.88,0.0
2016,5,6,6,15,0.0,2.0,1.75,13.0,2.0,1.75,0.0
2016,5,6,6,30,0.0,3.0,1.7,13.0,3.0,2.63,0.0
2016,5,6,6,45,0.0,4.0,1.7,13.0,4.0,3.51,0.0
2016,5,6,7,0,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,6,7,15,143.5,90.0,1.7,13.0,155.0,203.35,170.25
2016,5,6,7,30,287.0,175.0,1.7,13.0,305.0,413.28,340.73
2016,5,6,7,45,289.5,198.0,1.7,13.5,342.0,452.41,368.42
2016,5,6,8,0,292.0,221.0,1.7,14.0,379.0,490.63,395.77
2016,5,6,8,15,165.0,235.5,1.75,14.0,326.5,392.78,316.48
2016,5,6,8,30,38.0,250.0,1.8,14.0,274.0,284.94,227.8
2016,5,6,8,45,30.5,255.5,1.85,14.5,276.0,282.97,225.46
2016,5,6,9,0,23.0,261.0,1.9,15.0,278.0,265.82,210.81
2016,5,6,9,15,13.5,221.5,1.95,15.0,232.0,216.91,171.55
2016,5,6,9,30,4.0,182.0,2.0,15.0,186.0,169.33,133.06
2016,5,6,9,45,7.0,209.0,2.05,15.0,215.5,197.76,155.76
2016,5,6,10,0,10.0,236.0,2.1,15.0,245.0,226.25,178.11
2016,5,6,10,15,5.0,186.5,2.1,15.0,191.0,174.04,136.23
2016,5,6,10,30,0.0,137.0,2.1,15.0,137.0,123.03,95.08
2016,5,6,10,45,0.0,124.5,2.15,15.5,124.5,111.59,85.67
2016,5,6,11,0,0.0,112.0,2.2,16.0,112.0,100.22,76.28
2016,5,6,11,15,0.0,114.5,2.15,16.0,114.5,102.49,78.08
2016,5,6,11,30,0.0,117.0,2.1,16.0,117.0,104.74,79.84
2016,5,6,11,45,8.0,207.5,2.1,16.5,215.0,194.76,151.58
2016,5,6,12,0,16.0,298.0,2.1,17.0,313.0,284.88,221.14
2016,5,6,12,15,8.0,187.5,2.05,17.0,195.0,175.51,135.66
2016,5,6,12,30,0.0,77.0,2.0,17.0,77.0,68.64,50.33
2016,5,6,12,45,7.0,175.5,2.0,17.0,182.0,162.73,126.09
2016,5,6,13,0,14.0,274.0,2.0,17.0,287.0,256.0,199.01
2016,5,6,13,15,8.5,216.5,1.95,16.5,224.5,199.21,154.76
2016,5,6,13,30,3.0,159.0,1.9,16.0,162.0,143.46,110.99
2016,5,6,13,45,4.0,169.5,1.85,16.0,173.5,153.0,118.84
2016,5,6,14,0,5.0,180.0,1.8,16.0,185.0,162.3,126.37
2016,5,6,14,15,2.5,137.5,1.8,16.0,140.0,123.16,95.13
2016,5,6,14,30,0.0,95.0,1.8,16.0,95.0,84.38,63.88
2016,5,6,14,45,0.0,114.5,1.8,16.0,114.5,101.36,77.91
2016,5,6,15,0,0.0,134.0,1.8,16.0,134.0,118.05,91.62
2016,5,6,15,15,0.0,115.0,1.7,15.5,115.0,101.54,78.51
2016,5,6,15,30,0.0,96.0,1.6,15.0,96.0,85.09,65.36
2016,5,6,15,45,0.0,72.5,1.55,15.0,72.5,64.2,48.24
2016,5,6,16,0,0.0,49.0,1.5,15.0,49.0,43.31,30.93
2016,5,6,16,15,0.0,45.0,1.35,15.0,45.0,39.75,28.06
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,36.19,25.16
2016,5,6,16,45,0.0,44.5,1.1,15.0,44.5,39.27,29.35
2016,5,6,17,0,0.0,48.0,1.0,15.0,48.0,42.36,32.2
2016,5,6,17,15,0.0,40.5,0.85,14.5,40.5,35.7,26.41
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,29.07,20.54
2016,5,6,17,45,139.5,52.5,0.55,14.0,79.5,41.47,31.56
2016,5,6,18,0,279.0,72.0,0.4,14.0,126.0,54.24,42.52
2016,5,6,18,15,194.5,54.5,0.45,13.5,86.5,42.87,31.87
2016,5,6,18,30,110.0,37.0,0.5,13.0,47.0,29.49,18.55
2016,5,6,18,45,55.0,18.5,0.55,13.0,23.5,15.13,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.5,5.5,5.0,0.0
2016,5,7,5,30,0.0,11.0,1.4,12.0,11.0,9.66,0.0
2016,5,7,5,45,0.0,26.5,1.65,12.5,26.5,23.36,13.56
2016,5,7,6,0,0.0,42.0,1.9,13.0,42.0,37.73,26.32
2016,5,7,6,15,0.0,61.5,1.95,13.0,61.5,56.64,42.85
2016,5,7,6,30,0.0,81.0,2.0,13.0,81.0,75.37,59.07
2016,5,7,6,45,3.0,101.5,2.1,13.5,102.5,96.81,77.26
2016,5,7,7,0,6.0,122.0,2.2,14.0,124.0,118.44,95.28
2016,5,7,7,15,107.5,154.0,2.25,14.0,202.5,241.56,199.49
2016,5,7,7,30,209.0,186.0,2.3,14.0,281.0,355.67,293.06
2016,5,7,7,45,197.5,211.0,2.35,14.5,309.5,382.01,311.86
2016,5,7,8,0,186.0,236.0,2.4,15.0,338.0,406.61,329.25
2016,5,7,8,15,241.0,251.5,2.4,15.0,395.5,490.43,394.09
2016,5,7,8,30,296.0,267.0,2.4,15.0,453.0,562.56,448.42
2016,5,7,8,45,240.0,297.5,2.4,15.5,455.5,552.42,436.6
2016,5,7,9,0,184.0,328.0,2.4,16.0,458.0,521.3,409.91
2016,5,7,9,15,97.5,282.0,2.35,16.0,351.5,389.34,307.34
2016,5,7,9,30,11.0,236.0,2.3,16.0,245.0,228.08,179.05
2016,5,7,9,45,8.5,216.0,2.3,16.5,223.5,205.89,161.3
2016,5,7,10,0,6.0,196.0,2.3,17.0,202.0,184.13,143.51
2016,5,7,10,15,9.0,227.5,2.25,17.0,236.0,216.69,169.1
2016,5,7,10,30,12.0,259.0,2.2,17.0,270.0,249.23,194.25
2016,5,7,10,45,7.5,208.0,2.2,17.5,215.0,196.2,152.12
2016,5,7,11,0,3.0,157.0,2.2,18.0,160.0,144.29,110.79
2016,5,7,11,15,4.0,165.5,2.15,18.0,169.5,152.95,117.7
2016,5,7,11,30,5.0,174.0,2.1,18.0,179.0,161.5,124.4
2016,5,7,11,45,3.5,161.5,2.05,18.5,165.0,148.4,113.71
2016,5,7,12,0,2.0,149.0,2.0,19.0,151.0,135.42,103.19
2016,5,7,12,15,9.5,230.0,1.95,19.0,239.0,215.47,166.06
2016,5,7,12,30,17.0,311.0,1.9,19.0,327.0,294.88,226.77
2016,5,7,12,45,24.5,341.5,1.9,19.0,364.5,333.56,255.85
2016,5,7,13,0,32.0,372.0,1.9,19.0,402.0,363.81,278.53
2016,5,7,13,15,22.0,314.0,1.9,19.0,334.5,296.21,227.55
2016,5,7,13,30,12.0,256.0,1.9,19.0,267.0,235.69,181.5
2016,5,7,13,45,6.0,188.0,1.95,19.0,193.5,170.62,131.17
2016,5,7,14,0,0.0,120.0,2.0,19.0,120.0,106.49,80.56
2016,5,7,14,15,0.0,81.0,2.0,18.5,81.0,71.99,53.14
2016,5,7,14,30,0.0,42.0,2.0,18.0,42.0,37.25,25.02
2016,5,7,14,45,0.0,97.5,2.05,18.0,97.5,86.54,65.36
2016,5,7,15,0,0.0,153.0,2.1,18.0,153.0,134.3,104.03
2016,5,7,15,15,36.5,219.5,2.1,18.0,243.0,198.24,154.55
2016,5,7,15,30,73.0,286.0,2.1,18.0,333.0,253.78,197.13
2016,5,7,15,45,71.5,264.5,2.1,18.0,308.0,228.9,177.34
2016,5,7,16,0,70.0,243.0,2.1,18.0,283.0,204.46,158.18
2016,5,7,16,15,35.0,160.0,2.05,17.5,180.0,134.81,104.4
2016,5,7,16,30,0.0,77.0,2.0,17.0,77.0,68.13,51.57
2016,5,7,16,45,0.0,62.5,1.95,17.0,62.5,55.23,43.06
2016,5,7,17,0,0.0,48.0,1.9,17.0,48.0,42.36,31.88
2016,5,7,17,15,0.0,40.5,1.8,16.5,40.5,35.71,26.14
2016,5,7,17,30,0.0,33.0,1.7,16.0,33.0,29.07,20.31
2016,5,7,17,45,0.0,26.0,1.65,15.5,26.0,22.88,14.79
2016,5,7,18,0,0.0,19.0,1.6,15.0,19.0,16.7,9.19
2016,5,7,18,15,0.0,13.0,1.45,14.5,13.0,11.41,4.35
2016,5,7,18,30,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,5,7,18,45,0.0,3.5,1.2,14.0,3.5,3.07,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,8.78,0.0
2016,5,8,5,45,0.0,22.5,1.15,13.5,22.5,19.81,10.66
2016,5,8,6,0,0.0,35.0,1.3,14.0,35.0,30.86,20.47
2016,5,8,6,15,0.0,50.0,1.35,14.0,50.0,44.43,32.34
2016,5,8,6,30,0.0,65.0,1.4,14.0,65.0,58.46,44.5
2016,5,8,6,45,0.0,81.5,1.45,14.5,81.5,73.97,57.61
2016,5,8,7,0,0.0,98.0,1.5,15.0,98.0,89.45,70.44
2016,5,8,7,15,0.0,104.5,1.45,15.5,104.5,94.88,74.63
2016,5,8,7,30,0.0,111.0,1.4,16.0,111.0,100.47,78.87
2016,5,8,7,45,4.5,146.0,1.4,16.5,149.0,137.8,109.26
2016,5,8,8,0,9.0,181.0,1.4,17.0,187.0,175.78,139.45
2016,5,8,8,15,143.0,226.5,1.4,17.0,317.0,363.19,290.61
2016,5,8,8,30,277.0,272.0,1.4,17.0,447.0,550.94,432.49
2016,5,8,8,45,203.5,300.5,1.45,17.0,434.0,505.81,394.94
2016,5,8,9,0,130.0,329.0,1.5,17.0,421.0,471.34,366.6
2016,5,8,9,15,114.5,345.5,1.55,17.0,430.0,474.88,368.24
2016,5,8,9,30,99.0,362.0,1.6,17.0,439.0,460.27,356.39
2016,5,8,9,45,197.5,373.5,1.7,17.5,535.0,585.74,450.02
2016,5,8,10,0,296.0,385.0,1.8,18.0,631.0,712.35,539.91
2016,5,8,10,15,185.5,398.0,1.9,18.0,554.0,597.07,454.41
2016,5,8,10,30,75.0,411.0,2.0,18.0,477.0,480.34,367.03
2016,5,8,10,45,46.5,360.5,2.1,18.5,402.0,396.76,304.61
2016,5,8,11,0,18.0,310.0,2.2,19.0,327.0,302.29,232.46
2016,5,8,11,15,37.0,367.0,2.3,19.0,401.5,388.68,298.38
2016,5,8,11,30,56.0,424.0,2.4,19.0,476.0,460.81,351.75
2016,5,8,11,45,220.5,419.5,2.5,19.5,626.5,632.67,480.07
2016,5,8,12,0,385.0,415.0,2.6,20.0,777.0,771.13,579.15
2016,5,8,12,15,357.5,427.5,2.65,20.0,763.0,742.17,557.23
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,712.77,536.22
2016,5,8,12,45,348.0,419.5,2.8,20.0,742.0,691.49,522.53
2016,5,8,13,0,366.0,399.0,2.9,20.0,735.0,668.31,507.19
2016,5,8,13,15,365.0,399.0,2.9,19.5,728.5,646.76,492.6
2016,5,8,13,30,364.0,399.0,2.9,19.0,722.0,624.09,476.96
2016,5,8,13,45,593.5,273.0,2.95,19.0,783.0,651.03,500.79
2016,5,8,14,0,823.0,147.0,3.0,19.0,844.0,654.55,505.69
2016,5,8,14,15,814.0,145.0,3.0,19.0,812.5,602.97,465.57
2016,5,8,14,30,805.0,143.0,3.0,19.0,781.0,550.55,424.04
2016,5,8,14,45,799.0,137.0,3.0,19.0,745.0,495.58,379.4
2016,5,8,15,0,793.0,131.0,3.0,19.0,709.0,439.99,332.89
2016,5,8,15,15,778.0,128.0,2.95,18.5,667.0,383.24,284.76
2016,5,8,15,30,763.0,125.0,2.9,18.0,625.0,327.31,236.19
2016,5,8,15,45,745.5,120.5,2.9,18.0,579.5,265.58,182.48
2016,5,8,16,0,728.0,116.0,2.9,18.0,534.0,209.97,134.9
2016,5,8,16,15,702.5,111.0,2.85,17.5,484.5,154.94,92.51
2016,5,8,16,30,677.0,106.0,2.8,17.0,435.0,102.97,61.64
2016,5,8,16,45,648.5,99.0,2.8,17.0,385.5,66.67,53.03
2016,5,8,17,0,620.0,92.0,2.8,17.0,336.0,63.88,50.78
2016,5,8,17,15,574.0,85.0,2.75,16.5,285.0,60.77,48.27
2016,5,8,17,30,528.0,78.0,2.7,16.0,234.0,57.51,45.51
2016,5,8,17,45,470.5,68.0,2.65,15.5,186.5,51.5,40.17
2016,5,8,18,0,413.0,58.0,2.6,15.0,139.0,45.19,34.36
2016,5,8,18,15,318.0,46.0,2.45,14.5,97.5,35.37,25.26
2016,5,8,18,30,223.0,34.0,2.3,14.0,56.0,26.49,16.33
2016,5,8,18,45,111.5,17.0,2.2,14.0,28.0,13.35,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,13.5,1.9,11.0,17.5,26.51,0.0
2016,5,9,5,30,113.0,27.0,2.0,11.0,35.0,73.08,38.54
2016,5,9,5,45,222.5,42.0,2.1,11.5,74.0,146.31,111.4
2016,5,9,6,0,332.0,57.0,2.2,12.0,113.0,222.78,178.65
2016,5,9,6,15,406.5,68.0,2.2,12.0,160.0,289.77,238.08
2016,5,9,6,30,481.0,79.0,2.2,12.0,207.0,368.42,305.75
2016,5,9,6,45,240.5,76.5,2.25,12.5,140.5,244.17,204.08
2016,5,9,7,0,0.0,74.0,2.3,13.0,74.0,65.66,50.63
2016,5,9,7,15,0.0,98.5,2.3,13.0,98.5,88.89,70.36
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,112.27,89.77
2016,5,9,7,45,8.5,159.5,2.3,13.5,164.0,154.45,124.56
2016,5,9,8,0,17.0,196.0,2.3,14.0,205.0,197.54,159.35
2016,5,9,8,15,32.0,228.0,2.3,14.0,247.5,255.75,206.18
2016,5,9,8,30,47.0,260.0,2.3,14.0,290.0,303.09,243.48
2016,5,9,8,45,39.0,269.0,2.35,14.5,295.5,304.68,243.18
2016,5,9,9,0,31.0,278.0,2.4,15.0,301.0,305.81,242.74
2016,5,9,9,15,36.0,300.5,2.4,15.0,328.0,333.49,263.87
2016,5,9,9,30,41.0,323.0,2.4,15.0,355.0,361.04,284.6
2016,5,9,9,45,56.0,352.5,2.45,15.5,398.5,405.76,318.1
2016,5,9,10,0,71.0,382.0,2.5,16.0,442.0,450.28,350.83
2016,5,9,10,15,131.5,408.0,2.55,16.5,522.5,552.92,427.44
2016,5,9,10,30,192.0,434.0,2.6,17.0,603.0,638.05,489.0
2016,5,9,10,45,265.0,428.5,2.65,17.5,667.0,716.7,545.16
2016,5,9,11,0,338.0,423.0,2.7,18.0,731.0,777.7,588.04
2016,5,9,11,15,621.5,275.5,2.75,18.0,851.0,916.86,692.0
2016,5,9,11,30,905.0,128.0,2.8,18.0,971.0,1015.32,758.56
2016,5,9,11,45,905.5,128.0,2.85,18.5,976.0,997.13,744.31
2016,5,9,12,0,906.0,128.0,2.9,19.0,981.0,975.5,728.98
2016,5,9,12,15,905.5,128.0,2.95,19.0,978.5,949.62,712.24
2016,5,9,12,30,905.0,128.0,3.0,19.0,976.0,920.57,693.32
2016,5,9,12,45,902.0,127.5,3.05,19.0,965.5,885.91,670.48
2016,5,9,13,0,899.0,127.0,3.1,19.0,955.0,848.51,645.61
2016,5,9,13,15,895.5,126.5,3.15,19.0,937.0,808.14,618.45
2016,5,9,13,30,892.0,126.0,3.2,19.0,919.0,765.37,589.32
2016,5,9,13,45,885.5,125.0,3.25,19.0,894.0,717.92,554.4
2016,5,9,14,0,879.0,124.0,3.3,19.0,869.0,668.74,517.33
2016,5,9,14,15,871.5,122.0,3.3,19.0,837.5,616.61,476.89
2016,5,9,14,30,864.0,120.0,3.3,19.0,806.0,563.3,434.4
2016,5,9,14,45,853.5,117.5,3.35,19.0,769.0,507.21,388.63
2016,5,9,15,0,843.0,115.0,3.4,19.0,732.0,447.42,338.66
2016,5,9,15,15,829.5,112.5,3.35,18.5,689.5,388.95,288.71
2016,5,9,15,30,816.0,110.0,3.3,18.0,647.0,331.02,238.01
2016,5,9,15,45,798.5,106.5,3.3,18.0,600.0,272.15,186.0
2016,5,9,16,0,781.0,103.0,3.3,18.0,553.0,214.84,136.68
2016,5,9,16,15,757.5,99.0,3.2,17.5,503.5,158.25,92.88
2016,5,9,16,30,734.0,95.0,3.1,17.0,454.0,98.46,56.12
2016,5,9,16,45,701.5,90.0,3.05,16.5,402.0,60.54,47.76
2016,5,9,17,0,669.0,85.0,3.0,16.0,350.0,58.89,46.59
2016,5,9,17,15,625.0,79.0,2.85,15.5,298.5,56.31,44.51
2016,5,9,17,30,581.0,73.0,2.7,15.0,247.0,53.61,42.24
2016,5,9,17,45,510.5,65.5,2.55,15.0,196.5,49.44,38.44
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,45.16,34.36
2016,5,9,18,15,341.5,46.5,2.1,14.0,103.0,37.04,26.82
2016,5,9,18,30,243.0,35.0,1.8,13.0,60.0,27.28,17.23
2016,5,9,18,45,121.5,17.5,1.55,12.5,30.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.5,1.8,11.0,18.0,27.41,0.0
2016,5,10,5,30,120.0,27.0,1.9,11.0,36.0,81.83,46.52
2016,5,10,5,45,233.0,42.0,2.0,11.5,76.0,149.9,114.47
2016,5,10,6,0,346.0,57.0,2.1,12.0,116.0,228.56,183.39
2016,5,10,6,15,420.0,67.5,2.05,12.0,164.0,295.5,242.68
2016,5,10,6,30,494.0,78.0,2.0,12.0,212.0,374.34,310.24
2016,5,10,6,45,247.0,75.5,1.95,12.5,142.5,246.55,205.84
2016,5,10,7,0,0.0,73.0,1.9,13.0,73.0,64.67,49.76
2016,5,10,7,15,0.0,82.5,1.85,13.5,82.5,73.34,57.06
2016,5,10,7,30,0.0,92.0,1.8,14.0,92.0,82.03,64.06
2016,5,10,7,45,0.0,123.0,1.75,14.5,123.0,111.43,88.2
2016,5,10,8,0,0.0,154.0,1.7,15.0,154.0,141.15,112.1
2016,5,10,8,15,2.0,169.5,1.55,15.5,171.0,157.32,124.63
2016,5,10,8,30,4.0,185.0,1.4,16.0,188.0,173.62,137.11
2016,5,10,8,45,7.5,205.0,1.3,16.5,210.0,195.81,154.17
2016,5,10,9,0,11.0,225.0,1.2,17.0,232.0,218.15,171.04
2016,5,10,9,15,12.0,237.5,1.2,17.5,246.5,230.8,180.14
2016,5,10,9,30,13.0,250.0,1.2,18.0,261.0,243.44,189.19
2016,5,10,9,45,30.0,305.0,1.25,18.5,330.5,329.42,254.58
2016,5,10,10,0,47.0,360.0,1.3,19.0,400.0,402.6,308.19
2016,5,10,10,15,88.5,396.5,1.35,19.5,474.0,480.61,365.02
2016,5,10,10,30,130.0,433.0,1.4,20.0,548.0,574.12,431.04
2016,5,10,10,45,485.5,300.0,1.45,20.5,741.5,819.85,608.93
2016,5,10,11,0,841.0,167.0,1.5,21.0,935.0,1028.69,744.94
2016,5,10,11,15,844.0,168.0,1.55,21.0,947.5,1020.99,737.71
2016,5,10,11,30,847.0,169.0,1.6,21.0,960.0,1009.67,731.07
2016,5,10,11,45,850.5,167.5,1.7,21.5,965.5,992.82,720.31
2016,5,10,12,0,854.0,166.0,1.8,22.0,971.0,972.52,707.35
2016,5,10,12,15,853.5,165.5,1.9,22.0,968.0,946.19,691.79
2016,5,10,12,30,853.0,165.0,2.0,22.0,965.0,916.79,674.1
2016,5,10,12,45,858.5,158.5,2.15,22.5,956.5,883.94,653.13
2016,5,10,13,0,864.0,152.0,2.3,23.0,948.0,841.6,625.49
2016,5,10,13,15,859.5,151.0,2.4,23.0,930.0,801.18,599.63
2016,5,10,13,30,855.0,150.0,2.5,23.0,912.0,762.65,573.71
2016,5,10,13,45,848.0,148.5,2.6,23.0,887.0,714.75,539.85
2016,5,10,14,0,841.0,147.0,2.7,23.0,862.0,665.31,503.95
2016,5,10,14,15,832.5,145.0,2.75,23.0,830.5,613.24,464.86
2016,5,10,14,30,824.0,143.0,2.8,23.0,799.0,560.25,423.89
2016,5,10,14,45,813.5,139.5,2.9,23.0,761.5,504.37,379.62
2016,5,10,15,0,803.0,136.0,3.0,23.0,724.0,448.28,333.74
2016,5,10,15,15,788.0,132.5,3.05,22.5,681.5,390.64,285.87
2016,5,10,15,30,773.0,129.0,3.1,22.0,639.0,333.82,237.45
2016,5,10,15,45,757.0,124.0,3.2,21.5,593.0,271.39,184.32
2016,5,10,16,0,741.0,119.0,3.3,21.0,547.0,215.06,136.93
2016,5,10,16,15,716.0,114.0,3.35,20.5,497.5,159.37,94.38
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,106.67,63.16
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,68.72,54.25
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,66.0,52.2
2016,5,10,17,15,587.5,88.0,3.45,18.5,295.5,62.98,49.79
2016,5,10,17,30,542.0,81.0,3.4,18.0,244.0,59.8,47.15
2016,5,10,17,45,480.5,71.5,3.35,17.5,195.5,54.28,42.29
2016,5,10,18,0,419.0,62.0,3.3,17.0,147.0,48.5,37.01
2016,5,10,18,15,324.5,49.5,3.1,16.0,104.0,38.0,27.43
2016,5,10,18,30,230.0,37.0,2.9,15.0,61.0,28.79,18.44
2016,5,10,18,45,115.0,18.5,2.7,14.5,30.5,14.51,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,36.19,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,103.54,61.82
2016,5,11,5,45,302.5,38.0,2.15,12.5,81.5,172.64,131.72
2016,5,11,6,0,412.0,50.0,2.4,13.0,122.0,251.27,201.05
2016,5,11,6,15,483.5,59.0,2.35,13.5,170.5,320.28,261.73
2016,5,11,6,30,555.0,68.0,2.3,14.0,219.0,396.22,326.27
2016,5,11,6,45,277.5,71.5,2.25,14.5,147.0,259.38,215.43
2016,5,11,7,0,0.0,75.0,2.2,15.0,75.0,66.57,50.96
2016,5,11,7,15,0.0,92.5,2.1,15.0,92.5,82.94,64.79
2016,5,11,7,30,0.0,110.0,2.0,15.0,110.0,99.35,78.27
2016,5,11,7,45,0.0,130.0,1.95,15.5,130.0,118.23,93.45
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,137.13,108.4
2016,5,11,8,15,3.0,172.5,1.85,16.5,174.5,161.06,127.3
2016,5,11,8,30,6.0,195.0,1.8,17.0,199.0,185.18,146.06
2016,5,11,8,45,63.0,262.5,1.75,17.5,307.5,318.9,252.18
2016,5,11,9,0,120.0,330.0,1.7,18.0,416.0,461.76,359.67
2016,5,11,9,15,90.5,337.5,1.65,18.5,404.5,425.26,329.18
2016,5,11,9,30,61.0,345.0,1.6,19.0,393.0,403.64,310.83
2016,5,11,9,45,170.5,368.5,1.6,19.5,509.5,552.22,421.71
2016,5,11,10,0,280.0,392.0,1.6,20.0,626.0,702.05,526.87
2016,5,11,10,15,575.5,267.0,1.6,20.0,767.5,885.71,657.72
2016,5,11,10,30,871.0,142.0,1.6,20.0,909.0,1032.59,752.2
2016,5,11,10,45,875.0,143.5,1.6,20.5,929.0,1033.83,748.97
2016,5,11,11,0,879.0,145.0,1.6,21.0,949.0,1031.4,745.41
2016,5,11,11,15,881.5,145.5,1.65,21.0,961.5,1022.85,740.33
2016,5,11,11,30,884.0,146.0,1.7,21.0,974.0,1010.72,733.12
2016,5,11,11,45,887.0,145.0,1.8,21.5,979.5,994.14,722.44
2016,5,11,12,0,890.0,144.0,1.9,22.0,985.0,974.14,709.58
2016,5,11,12,15,889.5,143.5,1.95,22.0,981.5,948.06,693.52
2016,5,11,12,30,889.0,143.0,2.0,22.0,978.0,918.91,675.42
2016,5,11,12,45,894.5,137.0,2.05,22.5,969.5,886.99,654.13
2016,5,11,13,0,900.0,131.0,2.1,23.0,961.0,851.88,630.63
2016,5,11,13,15,895.5,130.0,2.15,23.0,942.5,810.33,603.84
2016,5,11,13,30,891.0,129.0,2.2,23.0,924.0,766.49,575.08
2016,5,11,13,45,885.5,127.0,2.3,23.0,899.0,719.02,541.8
2016,5,11,14,0,880.0,125.0,2.4,23.0,874.0,669.74,506.21
2016,5,11,14,15,871.5,123.0,2.45,22.5,842.0,617.12,467.73
2016,5,11,14,30,863.0,121.0,2.5,22.0,810.0,563.42,427.06
2016,5,11,14,45,852.0,119.0,2.55,22.0,772.0,507.69,382.6
2016,5,11,15,0,841.0,117.0,2.6,22.0,734.0,448.33,334.01
2016,5,11,15,15,826.5,114.0,2.6,21.5,691.0,389.33,284.75
2016,5,11,15,30,812.0,111.0,2.6,21.0,648.0,331.01,234.77
2016,5,11,15,45,793.5,107.5,2.6,21.0,601.0,272.28,183.77
2016,5,11,16,0,775.0,104.0,2.6,21.0,554.0,215.22,135.43
2016,5,11,16,15,751.0,100.0,2.55,20.5,504.0,159.07,92.5
2016,5,11,16,30,727.0,96.0,2.5,20.0,454.0,99.71,56.19
2016,5,11,16,45,695.5,91.0,2.45,20.0,402.5,60.99,47.45
2016,5,11,17,0,664.0,86.0,2.4,20.0,351.0,59.39,46.25
2016,5,11,17,15,619.5,79.5,2.25,19.0,299.5,56.45,43.99
2016,5,11,17,30,575.0,73.0,2.1,18.0,248.0,53.36,41.5
2016,5,11,17,45,513.0,65.0,1.95,17.5,198.5,48.8,37.5
2016,5,11,18,0,451.0,57.0,1.8,17.0,149.0,44.07,33.17
2016,5,11,18,15,357.0,45.5,1.6,16.5,106.0,35.93,25.64
2016,5,11,18,30,263.0,34.0,1.4,16.0,63.0,27.45,17.38
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.5,13.32,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.5,29.8,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,39.0,88.57,54.57
2016,5,12,5,45,227.0,44.0,2.0,12.5,77.5,149.66,114.47
2016,5,12,6,0,319.0,60.0,2.3,13.0,116.0,220.23,176.49
2016,5,12,6,15,390.5,71.5,2.3,13.0,163.0,285.65,234.21
2016,5,12,6,30,462.0,83.0,2.3,13.0,210.0,358.42,296.78
2016,5,12,6,45,231.0,74.0,2.35,13.5,137.5,234.81,195.63
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,57.44,43.45
2016,5,12,7,15,0.0,91.0,2.4,14.0,91.0,81.45,63.8
2016,5,12,7,30,0.0,117.0,2.4,14.0,117.0,106.16,84.29
2016,5,12,7,45,0.0,137.0,2.4,14.5,137.0,125.06,99.49
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,143.98,114.48
2016,5,12,8,15,3.5,176.5,2.35,15.5,179.0,165.37,131.4
2016,5,12,8,30,7.0,196.0,2.3,16.0,201.0,186.97,148.25
2016,5,12,8,45,16.0,232.0,2.3,16.5,243.5,230.17,182.26
2016,5,12,9,0,25.0,268.0,2.3,17.0,286.0,273.86,215.95
2016,5,12,9,15,79.0,320.0,2.25,17.0,381.0,394.86,310.28
2016,5,12,9,30,133.0,372.0,2.2,17.0,476.0,519.44,403.41
2016,5,12,9,45,481.0,259.0,2.2,17.5,658.0,774.74,595.41
2016,5,12,10,0,829.0,146.0,2.2,18.0,840.0,1003.71,750.07
2016,5,12,10,15,836.0,148.0,2.15,18.5,867.0,1015.65,752.36
2016,5,12,10,30,843.0,150.0,2.1,19.0,894.0,1024.04,754.8
2016,5,12,10,45,846.0,152.5,2.1,19.5,913.0,1025.3,753.37
2016,5,12,11,0,849.0,155.0,2.1,20.0,932.0,1022.88,749.77
2016,5,12,11,15,852.0,155.5,2.1,20.0,944.5,1014.74,744.08
2016,5,12,11,30,855.0,156.0,2.1,20.0,957.0,991.22,728.58
2016,5,12,11,45,854.0,157.5,2.1,20.5,961.5,973.55,715.73
2016,5,12,12,0,853.0,159.0,2.1,21.0,966.0,963.42,707.85
2016,5,12,12,15,852.5,159.0,2.1,21.0,963.5,937.76,691.16
2016,5,12,12,30,852.0,159.0,2.1,21.0,961.0,909.03,672.59
2016,5,12,12,45,833.5,168.5,2.15,21.5,946.5,871.03,647.0
2016,5,12,13,0,815.0,178.0,2.2,22.0,932.0,831.19,620.09
2016,5,12,13,15,810.5,176.5,2.25,22.0,914.5,790.88,593.38
2016,5,12,13,30,806.0,175.0,2.3,22.0,897.0,748.55,563.94
2016,5,12,13,45,804.5,170.0,2.4,22.0,873.5,703.41,532.18
2016,5,12,14,0,803.0,165.0,2.5,22.0,850.0,656.4,498.13
2016,5,12,14,15,794.0,163.0,2.55,21.5,819.0,605.91,461.09
2016,5,12,14,30,785.0,161.0,2.6,21.0,788.0,554.65,422.2
2016,5,12,14,45,779.0,154.5,2.7,21.0,752.5,500.52,379.21
2016,5,12,15,0,773.0,148.0,2.8,21.0,717.0,445.8,334.32
2016,5,12,15,15,757.5,144.5,2.8,20.5,675.0,385.45,284.33
2016,5,12,15,30,742.0,141.0,2.8,20.0,633.0,329.62,236.62
2016,5,12,15,45,728.0,134.0,2.85,20.0,588.0,272.61,187.2
2016,5,12,16,0,714.0,127.0,2.9,20.0,543.0,216.91,139.95
2016,5,12,16,15,688.5,122.0,2.9,19.5,494.0,162.85,98.54
2016,5,12,16,30,663.0,117.0,2.9,19.0,445.0,111.88,68.04
2016,5,12,16,45,633.0,109.5,2.95,18.5,394.5,73.74,58.8
2016,5,12,17,0,603.0,102.0,3.0,18.0,344.0,70.88,56.65
2016,5,12,17,15,557.0,94.0,3.0,17.0,293.5,67.3,53.88
2016,5,12,17,30,511.0,86.0,3.0,16.0,243.0,63.52,50.82
2016,5,12,17,45,447.0,76.0,3.05,15.5,194.5,56.32,44.46
2016,5,12,18,0,383.0,66.0,3.1,15.0,146.0,49.72,38.43
2016,5,12,18,15,293.5,52.5,3.0,14.5,103.5,40.13,29.55
2016,5,12,18,30,204.0,39.0,2.9,14.0,61.0,30.24,19.97
2016,5,12,18,45,102.0,19.5,2.85,13.5,30.5,15.25,1.72
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
