Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,32.5,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,96.01,61.39
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,160.31,123.5
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,236.84,190.79
2016,5,13,6,15,435.0,68.5,2.75,12.0,171.5,306.66,252.65
2016,5,13,6,30,506.0,79.0,2.8,12.0,220.0,381.55,317.43
2016,5,13,6,45,295.5,113.5,2.9,12.5,200.0,307.73,257.06
2016,5,13,7,0,85.0,148.0,3.0,13.0,180.0,205.37,169.66
2016,5,13,7,15,42.5,130.0,3.0,13.0,146.0,157.04,128.62
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,101.22,80.39
2016,5,13,7,45,0.0,108.5,3.0,13.5,108.5,97.34,76.78
2016,5,13,8,0,0.0,105.0,3.0,14.0,105.0,93.75,73.38
2016,5,13,8,15,0.0,108.0,3.0,14.5,108.0,96.41,75.2
2016,5,13,8,30,0.0,111.0,3.0,15.0,111.0,99.1,77.05
2016,5,13,8,45,5.0,167.5,3.0,15.5,171.5,156.88,124.06
2016,5,13,9,0,10.0,224.0,3.0,16.0,232.0,215.97,171.0
2016,5,13,9,15,8.5,217.0,3.0,16.0,224.0,207.23,163.47
2016,5,13,9,30,7.0,210.0,3.0,16.0,216.0,198.68,156.31
2016,5,13,9,45,9.0,225.0,3.05,16.5,233.0,214.68,168.52
2016,5,13,10,0,11.0,240.0,3.1,17.0,250.0,230.64,180.56
2016,5,13,10,15,14.0,270.0,3.15,17.0,283.0,261.89,204.82
2016,5,13,10,30,17.0,300.0,3.2,17.0,316.0,293.02,228.75
2016,5,13,10,45,26.5,341.0,3.3,17.5,365.5,355.78,276.47
2016,5,13,11,0,36.0,382.0,3.4,18.0,415.0,404.34,312.54
2016,5,13,11,15,52.0,411.0,3.5,18.0,459.5,446.28,344.2
2016,5,13,11,30,68.0,440.0,3.6,18.0,504.0,486.96,374.67
2016,5,13,11,45,86.0,454.0,3.75,18.0,535.5,513.22,394.56
2016,5,13,12,0,104.0,468.0,3.9,18.0,567.0,537.9,413.28
2016,5,13,12,15,260.5,433.5,3.95,18.0,680.0,657.31,505.13
2016,5,13,12,30,417.0,399.0,4.0,18.0,793.0,753.97,577.83
2016,5,13,12,45,660.0,264.0,4.1,18.0,878.5,816.12,628.39
2016,5,13,13,0,903.0,129.0,4.2,18.0,964.0,851.61,656.32
2016,5,13,13,15,899.5,128.0,4.25,18.0,946.5,810.86,627.73
2016,5,13,13,30,896.0,127.0,4.3,18.0,929.0,767.73,597.65
2016,5,13,13,45,892.5,124.5,4.4,18.0,905.0,721.12,563.06
2016,5,13,14,0,889.0,122.0,4.5,18.0,881.0,672.52,526.02
2016,5,13,14,15,881.5,120.0,4.5,17.5,849.5,620.2,485.64
2016,5,13,14,30,874.0,118.0,4.5,17.0,818.0,566.69,443.04
2016,5,13,14,45,866.5,114.5,4.5,17.0,781.5,510.99,396.57
2016,5,13,15,0,859.0,111.0,4.5,17.0,745.0,454.58,348.15
2016,5,13,15,15,846.0,108.5,4.4,16.5,702.5,392.14,294.24
2016,5,13,15,30,833.0,106.0,4.3,16.0,660.0,333.73,242.31
2016,5,13,15,45,821.0,101.0,4.25,16.0,614.5,274.28,188.85
2016,5,13,16,0,809.0,96.0,4.2,16.0,569.0,215.73,137.51
2016,5,13,16,15,787.0,92.5,4.1,15.5,519.0,158.28,92.22
2016,5,13,16,30,765.0,89.0,4.0,15.0,469.0,103.39,58.91
2016,5,13,16,45,742.0,83.0,3.95,15.0,418.5,61.25,48.66
2016,5,13,17,0,719.0,77.0,3.9,15.0,368.0,58.34,46.27
2016,5,13,17,15,678.5,71.5,3.75,14.5,315.5,50.62,39.62
2016,5,13,17,30,638.0,66.0,3.6,14.0,263.0,48.01,37.42
2016,5,13,17,45,584.5,59.0,3.45,13.5,213.0,44.03,33.88
2016,5,13,18,0,531.0,52.0,3.3,13.0,163.0,39.89,30.03
2016,5,13,18,15,439.0,43.0,3.0,12.5,117.5,33.75,24.22
2016,5,13,18,30,347.0,34.0,2.7,12.0,72.0,27.41,17.84
2016,5,13,18,45,173.5,17.0,2.45,12.0,36.0,13.38,1.68
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.0,1.4,12.5,15.5,17.29,0.0
2016,5,14,5,30,36.0,28.0,1.6,13.0,31.0,44.91,26.96
2016,5,14,5,45,75.5,46.5,1.85,13.5,58.5,81.94,61.31
2016,5,14,6,0,115.0,65.0,2.1,14.0,86.0,122.77,97.14
2016,5,14,6,15,136.5,86.0,2.15,14.0,119.0,162.06,131.79
2016,5,14,6,30,158.0,107.0,2.2,14.0,152.0,203.23,167.47
2016,5,14,6,45,175.0,127.5,2.25,14.5,186.0,242.95,200.81
2016,5,14,7,0,192.0,148.0,2.3,15.0,220.0,283.93,234.29
2016,5,14,7,15,127.5,169.0,2.3,15.5,220.0,270.62,221.5
2016,5,14,7,30,63.0,190.0,2.3,16.0,220.0,238.72,193.36
2016,5,14,7,45,100.0,217.5,2.3,16.5,271.0,298.29,241.13
2016,5,14,8,0,137.0,245.0,2.3,17.0,322.0,374.26,300.13
2016,5,14,8,15,197.0,263.0,2.25,17.0,384.0,447.97,357.14
2016,5,14,8,30,257.0,281.0,2.2,17.0,446.0,540.51,426.56
2016,5,14,8,45,295.5,294.0,2.15,17.5,496.5,595.53,465.34
2016,5,14,9,0,334.0,307.0,2.1,18.0,547.0,651.36,504.01
2016,5,14,9,15,321.5,329.5,2.15,18.0,571.0,669.13,514.89
2016,5,14,9,30,309.0,352.0,2.2,18.0,595.0,684.72,524.51
2016,5,14,9,45,399.0,333.0,2.25,18.5,660.5,769.74,584.84
2016,5,14,10,0,489.0,314.0,2.3,19.0,726.0,841.67,634.37
2016,5,14,10,15,694.5,217.5,2.35,19.5,821.5,952.91,711.93
2016,5,14,10,30,900.0,121.0,2.4,20.0,917.0,1038.22,765.23
2016,5,14,10,45,903.5,122.0,2.5,20.5,937.0,1038.69,763.54
2016,5,14,11,0,907.0,123.0,2.6,21.0,957.0,1035.42,760.42
2016,5,14,11,15,909.5,123.5,2.65,21.0,969.0,1026.94,754.98
2016,5,14,11,30,912.0,124.0,2.7,21.0,981.0,1014.78,747.29
2016,5,14,11,45,689.0,258.5,2.8,21.0,908.0,931.76,692.74
2016,5,14,12,0,466.0,393.0,2.9,21.0,835.0,830.28,618.48
2016,5,14,12,15,685.5,261.0,2.95,21.0,909.5,887.77,665.09
2016,5,14,12,30,905.0,129.0,3.0,21.0,984.0,918.64,687.04
2016,5,14,12,45,892.5,135.0,3.1,21.0,970.5,882.01,662.84
2016,5,14,13,0,880.0,141.0,3.2,21.0,957.0,843.14,637.4
2016,5,14,13,15,876.0,140.0,3.25,21.0,939.0,802.84,610.41
2016,5,14,13,30,872.0,139.0,3.3,21.0,921.0,760.28,581.06
2016,5,14,13,45,866.5,137.0,3.4,21.0,896.0,713.78,547.26
2016,5,14,14,0,861.0,135.0,3.5,21.0,871.0,665.52,511.27
2016,5,14,14,15,852.0,133.0,3.55,20.5,839.5,613.68,472.35
2016,5,14,14,30,843.0,131.0,3.6,20.0,808.0,559.74,430.57
2016,5,14,14,45,830.5,129.5,3.7,20.0,770.5,503.97,385.31
2016,5,14,15,0,818.0,128.0,3.8,20.0,733.0,448.14,338.6
2016,5,14,15,15,556.0,208.0,3.8,19.5,608.5,363.94,273.45
2016,5,14,15,30,294.0,288.0,3.8,19.0,484.0,311.22,235.71
2016,5,14,15,45,285.0,267.0,3.85,19.0,446.0,270.64,202.5
2016,5,14,16,0,276.0,246.0,3.9,19.0,408.0,231.38,170.69
2016,5,14,16,15,487.5,176.5,3.8,18.5,432.0,180.2,121.53
2016,5,14,16,30,699.0,107.0,3.7,18.0,456.0,107.49,63.24
2016,5,14,16,45,663.5,102.5,3.65,18.0,404.5,68.61,54.46
2016,5,14,17,0,628.0,98.0,3.6,18.0,353.0,67.75,53.91
2016,5,14,17,15,583.0,91.0,3.4,17.5,302.0,64.82,51.59
2016,5,14,17,30,538.0,84.0,3.2,17.0,251.0,61.73,49.04
2016,5,14,17,45,473.0,75.0,3.05,16.5,202.0,56.71,44.64
2016,5,14,18,0,408.0,66.0,2.9,16.0,153.0,49.71,38.31
2016,5,14,18,15,317.5,53.5,2.6,15.5,110.0,40.88,30.14
2016,5,14,18,30,227.0,41.0,2.3,15.0,67.0,31.78,21.37
2016,5,14,18,45,122.0,24.5,2.05,14.5,38.0,19.2,5.71
2016,5,14,19,0,17.0,8.0,1.8,14.0,9.0,7.28,0.0
2016,5,14,19,15,8.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,16.0,2.0,13.0,22.0,38.25,0.0
2016,5,15,5,30,141.0,32.0,2.2,13.0,44.0,95.88,63.38
2016,5,15,5,45,248.0,46.0,2.4,13.5,84.5,159.13,122.12
2016,5,15,6,0,355.0,60.0,2.6,14.0,125.0,234.95,188.08
2016,5,15,6,15,426.0,70.0,2.55,14.0,172.5,300.35,245.66
2016,5,15,6,30,497.0,80.0,2.5,14.0,220.0,377.44,311.39
2016,5,15,6,45,292.0,115.0,2.45,14.5,202.0,306.85,253.91
2016,5,15,7,0,87.0,150.0,2.4,15.0,184.0,208.41,170.62
2016,5,15,7,15,384.0,127.0,2.35,15.5,305.0,423.52,348.97
2016,5,15,7,30,681.0,104.0,2.3,16.0,426.0,638.95,516.37
2016,5,15,7,45,454.0,172.0,2.25,16.5,397.0,561.39,450.3
2016,5,15,8,0,227.0,240.0,2.2,17.0,368.0,441.27,352.63
2016,5,15,8,15,505.5,179.0,2.15,17.5,495.5,646.12,511.68
2016,5,15,8,30,784.0,118.0,2.1,18.0,623.0,842.1,649.16
2016,5,15,8,45,801.5,120.0,2.1,18.5,667.0,882.1,671.82
2016,5,15,9,0,819.0,122.0,2.1,19.0,711.0,919.9,694.19
2016,5,15,9,15,831.0,124.5,2.1,19.0,750.0,950.56,712.86
2016,5,15,9,30,843.0,127.0,2.1,19.0,789.0,978.29,729.57
2016,5,15,9,45,868.0,119.5,2.15,19.5,826.0,994.35,737.78
2016,5,15,10,0,893.0,112.0,2.2,20.0,863.0,1018.02,751.13
2016,5,15,10,15,899.0,113.5,2.3,20.0,890.5,1029.01,758.2
2016,5,15,10,30,905.0,115.0,2.4,20.0,918.0,1036.33,763.13
2016,5,15,10,45,908.0,117.0,2.5,20.5,937.5,1037.4,762.67
2016,5,15,11,0,911.0,119.0,2.6,21.0,957.0,1034.7,759.92
2016,5,15,11,15,914.0,119.5,2.75,21.0,970.0,1026.74,755.8
2016,5,15,11,30,917.0,120.0,2.9,21.0,983.0,1015.08,749.31
2016,5,15,11,45,916.0,121.5,3.1,21.5,987.5,996.93,737.53
2016,5,15,12,0,915.0,123.0,3.3,22.0,992.0,975.35,723.41
2016,5,15,12,15,914.5,123.0,3.45,21.5,989.5,949.53,708.74
2016,5,15,12,30,914.0,123.0,3.6,21.0,987.0,920.54,691.74
2016,5,15,12,45,918.5,118.5,3.75,21.0,979.0,888.65,671.21
2016,5,15,13,0,923.0,114.0,3.9,21.0,971.0,853.55,648.25
2016,5,15,13,15,919.5,113.5,4.0,21.0,953.5,812.74,620.8
2016,5,15,13,30,916.0,113.0,4.1,21.0,936.0,769.5,591.34
2016,5,15,13,45,910.5,112.0,4.2,21.0,911.5,722.19,556.87
2016,5,15,14,0,905.0,111.0,4.3,21.0,887.0,673.01,519.7
2016,5,15,14,15,898.0,109.5,4.3,20.5,855.5,620.87,479.95
2016,5,15,14,30,891.0,108.0,4.3,20.0,824.0,567.44,437.97
2016,5,15,14,45,882.0,106.0,4.3,20.0,787.0,511.59,391.96
2016,5,15,15,0,873.0,104.0,4.3,20.0,750.0,455.14,344.1
2016,5,15,15,15,860.0,101.5,4.3,19.5,708.0,396.5,293.87
2016,5,15,15,30,847.0,99.0,4.3,19.0,666.0,338.2,242.71
2016,5,15,15,45,829.5,96.5,4.35,19.0,619.0,273.48,185.88
2016,5,15,16,0,812.0,94.0,4.4,19.0,572.0,215.57,135.77
2016,5,15,16,15,790.0,90.5,4.35,18.5,522.0,158.09,90.77
2016,5,15,16,30,768.0,87.0,4.3,18.0,472.0,103.13,57.43
2016,5,15,16,45,733.5,84.0,4.25,17.5,419.5,61.78,48.61
2016,5,15,17,0,699.0,81.0,4.2,17.0,367.0,55.64,43.51
2016,5,15,17,15,657.5,75.5,4.0,16.5,315.0,53.29,41.64
2016,5,15,17,30,616.0,70.0,3.8,16.0,263.0,50.82,39.6
2016,5,15,17,45,549.5,64.0,3.65,15.5,212.5,47.74,36.89
2016,5,15,18,0,483.0,58.0,3.5,15.0,162.0,44.61,33.98
2016,5,15,18,15,391.5,48.0,3.2,14.5,117.5,37.82,27.62
2016,5,15,18,30,300.0,38.0,2.9,14.0,73.0,30.78,20.7
2016,5,15,18,45,167.5,23.5,2.65,14.0,41.5,18.44,6.04
2016,5,15,19,0,35.0,9.0,2.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.5,23.0,44.06,0.0
2016,5,16,5,30,163.0,31.0,1.8,13.0,46.0,101.06,67.72
2016,5,16,5,45,257.0,45.0,1.95,13.5,85.5,160.96,123.57
2016,5,16,6,0,351.0,59.0,2.1,14.0,125.0,231.79,185.4
2016,5,16,6,15,420.5,69.5,2.05,14.0,172.0,296.85,242.41
2016,5,16,6,30,490.0,80.0,2.0,14.0,219.0,373.5,307.39
2016,5,16,6,45,539.5,87.5,2.0,14.5,269.0,437.86,360.14
2016,5,16,7,0,589.0,95.0,2.0,15.0,319.0,505.77,413.8
2016,5,16,7,15,625.0,101.0,2.05,15.5,370.0,565.86,459.69
2016,5,16,7,30,661.0,107.0,2.1,16.0,421.0,627.35,505.2
2016,5,16,7,45,692.0,111.0,2.15,16.5,471.5,683.68,544.8
2016,5,16,8,0,723.0,115.0,2.2,17.0,522.0,740.16,583.03
2016,5,16,8,15,743.5,119.0,2.25,17.5,569.0,787.53,613.92
2016,5,16,8,30,764.0,123.0,2.3,18.0,616.0,829.45,640.52
2016,5,16,8,45,784.0,124.0,2.4,18.5,660.0,870.04,666.26
2016,5,16,9,0,804.0,125.0,2.5,19.0,704.0,908.61,690.35
2016,5,16,9,15,816.0,127.5,2.55,19.5,742.5,938.91,708.19
2016,5,16,9,30,828.0,130.0,2.6,20.0,781.0,966.35,724.06
2016,5,16,9,45,849.5,124.5,2.65,20.5,817.5,980.73,731.22
2016,5,16,10,0,871.0,119.0,2.7,21.0,854.0,1002.84,743.67
2016,5,16,10,15,877.5,120.5,2.75,21.0,880.5,1014.11,750.38
2016,5,16,10,30,884.0,122.0,2.8,21.0,907.0,1021.79,754.94
2016,5,16,10,45,889.0,123.0,2.9,21.5,927.0,1023.8,754.95
2016,5,16,11,0,894.0,124.0,3.0,22.0,947.0,1022.12,752.69
2016,5,16,11,15,896.5,124.5,3.05,22.0,960.0,1013.79,747.22
2016,5,16,11,30,899.0,125.0,3.1,22.0,973.0,1001.84,739.52
2016,5,16,11,45,900.5,125.5,3.2,22.5,978.5,985.39,727.93
2016,5,16,12,0,902.0,126.0,3.3,23.0,984.0,965.5,714.13
2016,5,16,12,15,902.0,125.5,3.4,23.0,981.5,940.0,697.97
2016,5,16,12,30,902.0,125.0,3.5,23.0,979.0,911.38,679.66
2016,5,16,12,45,902.0,123.5,3.6,23.5,970.0,878.84,657.29
2016,5,16,13,0,902.0,122.0,3.7,24.0,961.0,843.41,632.85
2016,5,16,13,15,899.0,121.0,3.75,23.5,943.5,803.34,607.23
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,760.87,579.57
2016,5,16,13,45,894.5,117.0,3.85,23.0,903.0,715.47,546.45
2016,5,16,14,0,893.0,114.0,3.9,23.0,880.0,667.9,510.79
2016,5,16,14,15,885.5,112.5,3.9,23.0,849.0,616.11,470.87
2016,5,16,14,30,878.0,111.0,3.9,23.0,818.0,563.11,428.93
2016,5,16,14,45,868.0,109.0,3.95,23.0,781.0,507.53,383.92
2016,5,16,15,0,858.0,107.0,4.0,23.0,744.0,451.49,337.18
2016,5,16,15,15,845.0,105.0,3.95,22.5,702.0,394.14,288.63
2016,5,16,15,30,832.0,103.0,3.9,22.0,660.0,331.9,235.22
2016,5,16,15,45,810.0,102.0,3.9,21.5,612.5,273.54,184.64
2016,5,16,16,0,788.0,101.0,3.9,21.0,565.0,217.19,136.88
2016,5,16,16,15,765.5,97.0,3.8,20.5,516.0,160.73,93.1
2016,5,16,16,30,743.0,93.0,3.7,20.0,467.0,106.89,60.51
2016,5,16,16,45,706.5,90.0,3.65,20.0,414.5,59.91,46.48
2016,5,16,17,0,670.0,87.0,3.6,20.0,362.0,59.67,46.46
2016,5,16,17,15,627.5,81.0,3.45,19.0,311.0,57.14,44.57
2016,5,16,17,30,585.0,75.0,3.3,18.0,260.0,54.48,42.48
2016,5,16,17,45,522.0,68.0,3.2,17.5,210.0,50.79,39.28
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,47.0,35.8
2016,5,16,18,15,368.5,50.0,2.9,16.5,116.5,39.43,28.81
2016,5,16,18,30,278.0,39.0,2.7,16.0,73.0,30.25,20.13
2016,5,16,18,45,153.5,24.5,2.5,15.5,41.5,19.19,7.09
2016,5,16,19,0,29.0,10.0,2.3,15.0,10.0,9.1,0.0
2016,5,16,19,15,14.5,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,119.0,15.0,1.2,12.5,25.5,53.08,0.0
2016,5,17,5,30,238.0,30.0,1.4,13.0,51.0,124.47,84.64
2016,5,17,5,45,344.5,40.5,1.65,14.0,93.5,190.4,145.9
2016,5,17,6,0,451.0,51.0,1.9,15.0,136.0,268.51,213.55
2016,5,17,6,15,518.5,59.0,1.95,15.5,185.0,336.36,272.46
2016,5,17,6,30,586.0,67.0,2.0,16.0,234.0,410.59,334.72
2016,5,17,6,45,637.5,72.0,2.1,17.0,287.0,477.74,388.73
2016,5,17,7,0,689.0,77.0,2.2,18.0,340.0,548.5,443.39
2016,5,17,7,15,722.0,81.5,2.35,18.5,392.5,606.62,487.56
2016,5,17,7,30,755.0,86.0,2.5,19.0,445.0,668.28,532.08
2016,5,17,7,45,783.0,88.5,2.7,20.0,497.0,724.26,569.82
2016,5,17,8,0,811.0,91.0,2.9,21.0,549.0,779.9,606.45
2016,5,17,8,15,829.5,94.5,2.95,21.5,597.5,827.97,637.29
2016,5,17,8,30,848.0,98.0,3.0,22.0,646.0,874.34,666.45
2016,5,17,8,45,863.0,100.0,3.1,22.5,691.0,905.39,685.04
2016,5,17,9,0,878.0,102.0,3.2,23.0,736.0,942.02,707.42
2016,5,17,9,15,889.0,104.0,3.25,23.5,775.5,972.16,724.83
2016,5,17,9,30,900.0,106.0,3.3,24.0,815.0,999.22,740.14
2016,5,17,9,45,908.0,108.0,3.35,24.5,849.0,1020.05,751.33
2016,5,17,10,0,916.0,110.0,3.4,25.0,883.0,1037.37,760.28
2016,5,17,10,15,921.5,111.0,3.35,25.0,910.0,1047.49,765.32
2016,5,17,10,30,927.0,112.0,3.3,25.0,937.0,1053.86,768.1
2016,5,17,10,45,930.5,113.5,3.25,25.5,957.0,1054.94,766.09
2016,5,17,11,0,934.0,115.0,3.2,26.0,977.0,1052.17,761.78
2016,5,17,11,15,936.5,115.5,3.15,26.0,989.0,1043.58,755.4
2016,5,17,11,30,939.0,116.0,3.1,26.0,1001.0,1031.22,746.76
2016,5,17,11,45,938.5,116.5,3.05,26.5,1006.0,1012.31,732.59
2016,5,17,12,0,938.0,117.0,3.0,27.0,1011.0,989.91,716.35
2016,5,17,12,15,937.5,116.5,2.95,27.0,1007.5,963.2,698.85
2016,5,17,12,30,937.0,116.0,2.9,27.0,1004.0,933.26,679.28
2016,5,17,12,45,936.0,114.5,2.85,27.0,994.0,898.89,656.79
2016,5,17,13,0,935.0,113.0,2.8,27.0,984.0,861.58,632.31
2016,5,17,13,15,931.5,112.5,2.75,27.0,966.0,820.45,605.15
2016,5,17,13,30,928.0,112.0,2.7,27.0,948.0,776.84,576.15
2016,5,17,13,45,921.0,111.0,2.7,27.0,922.5,728.13,542.04
2016,5,17,14,0,914.0,110.0,2.7,27.0,897.0,677.66,505.38
2016,5,17,14,15,906.5,108.5,2.7,27.0,865.0,624.94,466.11
2016,5,17,14,30,899.0,107.0,2.7,27.0,833.0,570.96,424.76
2016,5,17,14,45,888.5,105.5,2.7,27.0,795.0,514.54,380.33
2016,5,17,15,0,878.0,104.0,2.7,27.0,757.0,457.66,334.16
2016,5,17,15,15,865.0,101.5,2.7,26.5,714.5,398.88,285.83
2016,5,17,15,30,852.0,99.0,2.7,26.0,672.0,340.44,236.5
2016,5,17,15,45,836.0,96.0,2.7,26.0,625.0,275.48,181.41
2016,5,17,16,0,820.0,93.0,2.7,26.0,578.0,217.19,132.56
2016,5,17,16,15,798.0,89.5,2.65,25.5,528.0,159.35,88.59
2016,5,17,16,30,776.0,86.0,2.6,25.0,478.0,104.03,55.71
2016,5,17,16,45,746.5,82.0,2.55,24.5,426.0,60.18,45.83
2016,5,17,17,0,717.0,78.0,2.5,24.0,374.0,58.78,44.92
2016,5,17,17,15,677.0,72.5,2.35,23.0,321.5,51.03,38.56
2016,5,17,17,30,637.0,67.0,2.2,22.0,269.0,48.45,36.56
2016,5,17,17,45,576.5,61.0,2.1,21.5,218.5,45.26,33.83
2016,5,17,18,0,516.0,55.0,2.0,21.0,168.0,41.99,30.89
2016,5,17,18,15,428.5,45.5,1.85,20.0,123.0,35.52,25.05
2016,5,17,18,30,341.0,36.0,1.7,19.0,78.0,28.82,18.71
2016,5,17,18,45,205.5,23.5,1.6,18.0,45.0,18.98,7.38
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,10.01,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,16.0,1.95,13.5,25.5,49.94,0.0
2016,5,18,5,30,202.0,32.0,2.2,14.0,51.0,113.92,77.93
2016,5,18,5,45,303.0,44.0,2.45,14.5,92.0,176.25,135.25
2016,5,18,6,0,404.0,56.0,2.7,15.0,133.0,253.48,202.42
2016,5,18,6,15,471.0,65.0,2.6,15.5,181.0,319.78,260.07
2016,5,18,6,30,538.0,74.0,2.5,16.0,229.0,392.42,321.16
2016,5,18,6,45,587.5,80.5,2.45,17.0,280.5,457.81,373.76
2016,5,18,7,0,637.0,87.0,2.4,18.0,332.0,526.7,426.88
2016,5,18,7,15,671.5,92.0,2.3,18.5,383.0,586.6,471.6
2016,5,18,7,30,706.0,97.0,2.2,19.0,434.0,647.68,515.41
2016,5,18,7,45,732.5,101.0,2.1,20.0,484.5,702.19,550.48
2016,5,18,8,0,759.0,105.0,2.0,21.0,535.0,753.22,581.83
2016,5,18,8,15,778.5,108.5,1.95,21.5,582.5,800.32,610.96
2016,5,18,8,30,798.0,112.0,1.9,22.0,630.0,845.9,638.39
2016,5,18,8,45,813.0,115.0,1.9,22.5,673.5,885.03,661.41
2016,5,18,9,0,828.0,118.0,1.9,23.0,717.0,921.83,682.58
2016,5,18,9,15,839.5,120.0,1.95,23.5,755.5,951.57,699.47
2016,5,18,9,30,851.0,122.0,2.0,24.0,794.0,968.23,707.84
2016,5,18,9,45,863.5,121.5,2.1,24.5,827.5,989.98,720.26
2016,5,18,10,0,876.0,121.0,2.2,25.0,861.0,1008.53,730.58
2016,5,18,10,15,881.5,122.5,2.3,25.5,887.5,1018.8,735.67
2016,5,18,10,30,887.0,124.0,2.4,26.0,914.0,1025.46,738.63
2016,5,18,10,45,889.0,126.0,2.5,26.5,933.0,1025.46,737.47
2016,5,18,11,0,891.0,128.0,2.6,27.0,952.0,1021.78,734.11
2016,5,18,11,15,893.5,129.0,2.65,27.0,964.5,1013.94,729.2
2016,5,18,11,30,896.0,130.0,2.7,27.0,977.0,1002.49,722.1
2016,5,18,11,45,894.5,131.5,2.8,27.0,981.0,984.17,711.12
2016,5,18,12,0,893.0,133.0,2.9,27.0,985.0,962.54,698.01
2016,5,18,12,15,892.5,133.0,2.95,27.0,982.0,937.27,682.12
2016,5,18,12,30,892.0,133.0,3.0,27.0,979.0,908.94,664.19
2016,5,18,12,45,890.0,132.5,3.05,27.0,969.0,875.95,643.1
2016,5,18,13,0,888.0,132.0,3.1,27.0,959.0,840.25,620.06
2016,5,18,13,15,884.0,131.0,3.15,27.0,941.5,799.99,593.73
2016,5,18,13,30,880.0,130.0,3.2,27.0,924.0,757.45,565.37
2016,5,18,13,45,877.5,126.5,3.25,27.0,900.5,711.73,532.77
2016,5,18,14,0,875.0,123.0,3.3,27.0,877.0,663.98,497.89
2016,5,18,14,15,867.5,121.5,3.3,26.5,846.0,613.14,460.5
2016,5,18,14,30,860.0,120.0,3.3,26.0,815.0,561.12,421.01
2016,5,18,14,45,852.0,116.5,3.35,26.0,779.0,506.31,377.47
2016,5,18,15,0,844.0,113.0,3.4,26.0,743.0,450.87,332.08
2016,5,18,15,15,830.5,111.0,3.4,25.5,701.0,389.82,281.78
2016,5,18,15,30,817.0,109.0,3.4,25.0,659.0,332.9,233.34
2016,5,18,15,45,796.0,107.0,3.4,24.5,612.0,274.95,183.9
2016,5,18,16,0,775.0,105.0,3.4,24.0,565.0,218.93,137.07
2016,5,18,16,15,752.0,101.5,3.3,23.0,516.0,163.68,94.92
2016,5,18,16,30,729.0,98.0,3.2,22.0,467.0,105.01,58.39
2016,5,18,16,45,697.0,93.5,3.1,21.5,416.0,62.08,48.04
2016,5,18,17,0,665.0,89.0,3.0,21.0,365.0,60.9,47.31
2016,5,18,17,15,623.5,83.0,2.9,20.0,313.5,58.44,45.5
2016,5,18,17,30,582.0,77.0,2.8,19.0,262.0,55.85,43.5
2016,5,18,17,45,529.5,68.0,2.75,18.5,213.5,50.62,38.97
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,45.13,34.04
2016,5,18,18,15,390.5,49.0,2.65,17.0,121.0,38.38,27.89
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,31.38,21.21
2016,5,18,18,45,180.5,25.0,2.6,15.5,45.0,19.57,8.37
2016,5,18,19,0,57.0,11.0,2.6,15.0,13.0,10.01,0.0
2016,5,18,19,15,28.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,85.5,18.5,4.25,12.0,26.5,49.36,0.0
2016,5,19,5,30,171.0,37.0,4.4,12.0,53.0,110.32,77.14
2016,5,19,5,45,271.5,51.0,4.55,12.0,94.5,172.89,134.71
2016,5,19,6,0,372.0,65.0,4.7,12.0,136.0,247.16,200.64
2016,5,19,6,15,440.5,74.5,4.75,12.0,184.0,311.65,258.52
2016,5,19,6,30,509.0,84.0,4.8,12.0,232.0,387.2,324.44
2016,5,19,6,45,453.5,104.0,4.9,12.5,255.0,399.68,335.84
2016,5,19,7,0,398.0,124.0,5.0,13.0,278.0,409.53,343.63
2016,5,19,7,15,521.0,113.5,4.85,13.5,344.5,507.19,423.61
2016,5,19,7,30,644.0,103.0,4.7,14.0,411.0,608.97,504.16
2016,5,19,7,45,628.5,122.5,4.55,14.5,450.5,646.31,529.93
2016,5,19,8,0,613.0,142.0,4.4,15.0,490.0,679.93,552.26
2016,5,19,8,15,701.0,132.5,4.35,15.0,563.0,765.44,614.78
2016,5,19,8,30,789.0,123.0,4.3,15.0,636.0,849.62,674.17
2016,5,19,8,45,682.0,172.5,4.3,15.5,637.5,834.39,659.51
2016,5,19,9,0,575.0,222.0,4.3,16.0,639.0,797.44,628.68
2016,5,19,9,15,717.5,176.0,4.3,16.0,724.5,901.93,704.13
2016,5,19,9,30,860.0,130.0,4.3,16.0,810.0,995.31,767.65
2016,5,19,9,45,866.5,134.5,4.3,16.5,844.5,1005.85,771.56
2016,5,19,10,0,873.0,139.0,4.3,17.0,879.0,1023.48,781.01
2016,5,19,10,15,881.0,141.0,4.25,17.0,907.0,1036.5,788.46
2016,5,19,10,30,889.0,143.0,4.2,17.0,935.0,1045.91,793.57
2016,5,19,10,45,899.0,141.5,4.2,17.5,957.5,1050.18,794.15
2016,5,19,11,0,909.0,140.0,4.2,18.0,980.0,1050.74,792.38
2016,5,19,11,15,911.5,140.5,4.2,18.0,993.0,1042.07,786.04
2016,5,19,11,30,914.0,141.0,4.2,18.0,1006.0,1029.75,777.41
2016,5,19,11,45,914.0,142.0,4.25,18.5,1010.5,1011.91,764.02
2016,5,19,12,0,914.0,143.0,4.3,19.0,1015.0,990.66,748.43
2016,5,19,12,15,913.0,143.0,4.3,19.0,1012.5,964.31,730.57
2016,5,19,12,30,912.0,143.0,4.3,19.0,1010.0,934.86,710.6
2016,5,19,12,45,917.5,137.5,4.35,19.0,1001.5,903.09,689.18
2016,5,19,13,0,923.0,132.0,4.4,19.0,993.0,868.08,665.62
2016,5,19,13,15,703.5,244.5,4.45,18.5,894.0,769.17,594.19
2016,5,19,13,30,484.0,357.0,4.5,18.0,795.0,672.78,520.65
2016,5,19,13,45,695.5,241.5,4.55,18.0,851.5,689.92,537.26
2016,5,19,14,0,907.0,126.0,4.6,18.0,908.0,686.63,536.71
2016,5,19,14,15,742.0,196.5,4.7,18.0,821.5,601.94,469.88
2016,5,19,14,30,577.0,267.0,4.8,18.0,735.0,529.73,412.36
2016,5,19,14,45,721.0,194.0,4.9,18.0,751.0,502.64,389.55
2016,5,19,15,0,865.0,121.0,5.0,18.0,767.0,462.91,353.97
2016,5,19,15,15,606.5,200.0,4.9,17.5,641.0,376.18,285.33
2016,5,19,15,30,348.0,279.0,4.8,17.0,515.0,321.42,244.83
2016,5,19,15,45,567.5,196.5,4.75,16.5,549.0,283.87,205.51
2016,5,19,16,0,787.0,114.0,4.7,16.0,583.0,228.74,149.22
2016,5,19,16,15,703.5,116.5,4.7,15.5,508.5,163.69,99.98
2016,5,19,16,30,620.0,119.0,4.7,15.0,434.0,114.13,70.9
2016,5,19,16,45,560.5,118.5,4.75,14.5,380.5,78.87,64.23
2016,5,19,17,0,501.0,118.0,4.8,14.0,327.0,81.33,66.77
2016,5,19,17,15,443.5,115.0,4.7,13.5,281.5,80.7,66.52
2016,5,19,17,30,386.0,112.0,4.6,13.0,236.0,80.1,66.21
2016,5,19,17,45,335.5,97.0,4.6,13.0,191.0,70.73,57.82
2016,5,19,18,0,285.0,82.0,4.6,13.0,146.0,60.94,48.85
2016,5,19,18,15,222.0,65.0,4.55,12.5,107.0,50.7,39.34
2016,5,19,18,30,159.0,48.0,4.5,12.0,68.0,37.94,27.32
2016,5,19,18,45,79.5,30.0,4.45,12.0,40.0,24.12,12.31
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.46,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,19.0,4.2,11.0,27.0,45.46,0.0
2016,5,20,5,30,166.0,38.0,4.3,11.0,54.0,109.68,77.59
2016,5,20,5,45,275.5,51.0,4.4,11.5,96.0,174.11,136.03
2016,5,20,6,0,385.0,64.0,4.5,12.0,138.0,251.28,203.95
2016,5,20,6,15,455.0,73.5,4.5,12.0,187.0,320.4,265.53
2016,5,20,6,30,525.0,83.0,4.5,12.0,236.0,394.52,330.08
2016,5,20,6,45,578.5,89.0,4.5,12.5,288.0,461.27,386.33
2016,5,20,7,0,632.0,95.0,4.5,13.0,340.0,531.8,443.78
2016,5,20,7,15,667.5,101.0,4.5,13.0,392.0,593.35,493.1
2016,5,20,7,30,703.0,107.0,4.5,13.0,444.0,656.16,542.07
2016,5,20,7,45,468.0,175.5,4.5,13.5,410.0,573.83,471.58
2016,5,20,8,0,233.0,244.0,4.5,14.0,376.0,448.71,366.67
2016,5,20,8,15,286.0,256.0,4.5,14.0,432.5,527.78,429.18
2016,5,20,8,30,339.0,268.0,4.5,14.0,489.0,595.24,481.02
2016,5,20,8,45,288.5,300.5,4.5,14.5,497.5,593.42,475.6
2016,5,20,9,0,238.0,333.0,4.5,15.0,506.0,571.34,455.37
2016,5,20,9,15,255.5,349.5,4.55,15.0,544.0,624.83,495.14
2016,5,20,9,30,273.0,366.0,4.6,15.0,582.0,661.68,521.96
2016,5,20,9,45,307.0,373.5,4.7,15.5,626.0,704.23,552.68
2016,5,20,10,0,341.0,381.0,4.8,16.0,670.0,746.07,582.5
2016,5,20,10,15,287.0,409.0,4.8,16.0,657.5,720.32,560.79
2016,5,20,10,30,233.0,437.0,4.8,16.0,645.0,677.11,526.88
2016,5,20,10,45,570.5,285.0,4.85,16.0,809.5,885.93,688.89
2016,5,20,11,0,908.0,133.0,4.9,16.0,974.0,1042.26,800.06
2016,5,20,11,15,910.5,133.5,4.9,16.0,986.5,1033.74,792.57
2016,5,20,11,30,913.0,134.0,4.9,16.0,999.0,1021.56,783.83
2016,5,20,11,45,511.5,304.5,4.95,16.0,789.5,802.35,624.22
2016,5,20,12,0,110.0,475.0,5.0,16.0,580.0,548.33,425.67
2016,5,20,12,15,184.5,472.0,4.95,16.0,647.5,614.18,477.68
2016,5,20,12,30,259.0,469.0,4.9,16.0,715.0,671.71,521.49
2016,5,20,12,45,360.5,426.0,4.9,16.0,764.5,702.52,546.64
2016,5,20,13,0,462.0,383.0,4.9,16.0,814.0,729.98,568.88
2016,5,20,13,15,680.5,258.5,4.9,16.0,880.5,763.46,598.31
2016,5,20,13,30,899.0,134.0,4.9,16.0,947.0,774.25,610.06
2016,5,20,13,45,598.0,269.0,4.9,16.0,803.5,646.75,508.88
2016,5,20,14,0,297.0,404.0,4.9,16.0,660.0,535.55,419.7
2016,5,20,14,15,237.0,398.0,4.9,16.0,598.0,476.26,373.83
2016,5,20,14,30,177.0,392.0,4.9,16.0,536.0,421.61,331.15
2016,5,20,14,45,512.0,258.0,4.9,16.0,647.0,455.26,356.78
2016,5,20,15,0,847.0,124.0,4.9,16.0,758.0,458.11,353.14
2016,5,20,15,15,433.5,183.0,4.85,15.5,507.0,301.21,231.62
2016,5,20,15,30,20.0,242.0,4.8,15.0,256.0,211.48,167.76
2016,5,20,15,45,125.5,250.5,4.75,15.0,326.5,227.36,177.19
2016,5,20,16,0,231.0,259.0,4.7,15.0,397.0,239.49,182.11
2016,5,20,16,15,231.0,235.5,4.6,14.5,363.5,204.25,154.14
2016,5,20,16,30,231.0,212.0,4.5,14.0,330.0,161.95,122.96
2016,5,20,16,45,444.0,155.0,4.4,14.0,351.5,103.38,85.82
2016,5,20,17,0,657.0,98.0,4.3,14.0,373.0,67.27,54.3
2016,5,20,17,15,613.5,91.5,4.15,13.5,321.0,64.7,52.3
2016,5,20,17,30,570.0,85.0,4.0,13.0,269.0,61.99,50.07
2016,5,20,17,45,509.0,76.5,3.85,13.0,219.0,57.39,45.93
2016,5,20,18,0,448.0,68.0,3.7,13.0,169.0,52.6,41.45
2016,5,20,18,15,358.5,57.0,3.45,12.5,124.5,43.42,32.95
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.55,25.32
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.44,12.21
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,12.73,0.0
2016,5,20,19,15,17.0,7.0,2.8,12.0,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.0,1.65,12.0,22.5,34.81,0.0
2016,5,21,5,30,93.0,36.0,1.8,12.0,45.0,77.33,53.83
2016,5,21,5,45,148.0,54.0,2.0,12.0,78.5,122.92,95.21
2016,5,21,6,0,203.0,72.0,2.2,12.0,112.0,174.45,140.84
2016,5,21,6,15,241.0,90.0,2.25,12.0,151.0,223.57,184.31
2016,5,21,6,30,279.0,108.0,2.3,12.0,190.0,276.4,230.07
2016,5,21,6,45,318.0,120.0,2.4,12.5,230.5,326.17,272.0
2016,5,21,7,0,357.0,132.0,2.5,13.0,271.0,391.61,325.23
2016,5,21,7,15,351.0,155.0,2.55,13.0,308.0,417.23,345.47
2016,5,21,7,30,345.0,178.0,2.6,13.0,345.0,453.48,373.45
2016,5,21,7,45,254.5,214.0,2.7,13.5,344.5,437.63,357.43
2016,5,21,8,0,164.0,250.0,2.8,14.0,344.0,399.28,323.74
2016,5,21,8,15,141.0,272.5,2.85,14.0,358.0,408.62,329.66
2016,5,21,8,30,118.0,295.0,2.9,14.0,372.0,415.77,333.55
2016,5,21,8,45,59.0,209.5,3.0,14.5,248.0,257.09,206.54
2016,5,21,9,0,0.0,124.0,3.1,15.0,124.0,111.02,86.16
2016,5,21,9,15,7.0,192.0,3.15,15.0,197.5,181.42,143.51
2016,5,21,9,30,14.0,260.0,3.2,15.0,271.0,253.29,200.58
2016,5,21,9,45,140.5,330.5,3.25,15.0,449.5,478.4,378.8
2016,5,21,10,0,267.0,401.0,3.3,15.0,628.0,693.23,539.17
2016,5,21,10,15,333.5,389.5,3.3,15.0,682.0,745.85,577.04
2016,5,21,10,30,400.0,378.0,3.3,15.0,736.0,810.47,623.68
2016,5,21,10,45,240.5,410.0,3.3,15.0,626.5,666.89,515.39
2016,5,21,11,0,81.0,442.0,3.3,15.0,517.0,507.78,393.59
2016,5,21,11,15,65.0,431.5,3.25,15.0,492.5,477.67,371.02
2016,5,21,11,30,49.0,421.0,3.2,15.0,468.0,447.9,348.0
2016,5,21,11,45,29.0,315.5,3.2,15.0,343.5,323.27,252.87
2016,5,21,12,0,9.0,210.0,3.2,15.0,219.0,197.16,154.07
2016,5,21,12,15,31.5,321.0,3.2,15.0,351.5,325.28,255.24
2016,5,21,12,30,54.0,432.0,3.2,15.0,484.0,444.76,346.15
2016,5,21,12,45,53.0,425.5,3.2,15.0,476.0,432.42,336.35
2016,5,21,13,0,52.0,419.0,3.2,15.0,468.0,420.06,327.13
2016,5,21,13,15,37.5,378.0,3.2,15.0,413.5,366.82,286.52
2016,5,21,13,30,23.0,337.0,3.2,15.0,359.0,314.22,246.08
2016,5,21,13,45,16.0,281.5,3.2,15.0,296.5,258.85,203.21
2016,5,21,14,0,9.0,226.0,3.2,15.0,234.0,204.69,160.69
2016,5,21,14,15,110.0,307.5,3.15,15.0,397.5,329.08,259.95
2016,5,21,14,30,211.0,389.0,3.1,15.0,561.0,437.22,342.48
2016,5,21,14,45,125.5,348.5,3.1,15.0,450.0,348.36,273.31
2016,5,21,15,0,40.0,308.0,3.1,15.0,339.0,273.36,215.38
2016,5,21,15,15,84.5,309.0,3.05,15.0,368.5,283.9,223.25
2016,5,21,15,30,129.0,310.0,3.0,15.0,398.0,282.87,220.93
2016,5,21,15,45,195.0,282.5,2.95,15.0,404.5,266.45,205.02
2016,5,21,16,0,261.0,255.0,2.9,15.0,411.0,235.88,177.12
2016,5,21,16,15,170.0,234.0,2.85,14.5,332.5,196.05,149.6
2016,5,21,16,30,79.0,213.0,2.8,14.0,254.0,168.04,132.46
2016,5,21,16,45,148.5,190.0,2.75,14.0,256.0,137.97,115.79
2016,5,21,17,0,218.0,167.0,2.7,14.0,258.0,117.67,98.52
2016,5,21,17,15,385.5,125.5,2.55,14.0,261.0,87.46,72.27
2016,5,21,17,30,553.0,84.0,2.4,14.0,264.0,60.96,48.93
2016,5,21,17,45,503.0,74.5,2.3,14.0,216.5,55.56,44.13
2016,5,21,18,0,453.0,65.0,2.2,14.0,169.0,49.87,38.88
2016,5,21,18,15,370.5,54.0,1.95,13.5,125.0,42.44,31.99
2016,5,21,18,30,288.0,43.0,1.7,13.0,81.0,33.23,23.27
2016,5,21,18,45,174.5,28.5,1.45,12.5,48.5,22.26,11.63
2016,5,21,19,0,61.0,14.0,1.2,12.0,16.0,12.73,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.0,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,53.65,2.15
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,119.11,84.98
2016,5,22,5,45,299.0,50.0,1.85,11.5,99.0,181.09,141.11
2016,5,22,6,0,396.0,63.0,2.1,12.0,141.0,254.25,205.24
2016,5,22,6,15,214.0,86.0,2.1,12.5,130.0,205.38,168.6
2016,5,22,6,30,32.0,109.0,2.1,13.0,119.0,127.35,103.29
2016,5,22,6,45,40.5,129.5,2.1,13.5,144.0,154.52,126.27
2016,5,22,7,0,49.0,150.0,2.1,14.0,169.0,182.39,149.16
2016,5,22,7,15,51.0,171.0,2.05,14.0,193.5,207.04,169.07
2016,5,22,7,30,53.0,192.0,2.0,14.0,218.0,231.68,188.63
2016,5,22,7,45,85.5,221.0,1.95,14.5,267.5,288.78,234.33
2016,5,22,8,0,118.0,250.0,1.9,15.0,317.0,361.74,291.07
2016,5,22,8,15,179.0,269.5,1.9,15.0,381.5,436.99,349.67
2016,5,22,8,30,240.0,289.0,1.9,15.0,446.0,530.82,420.52
2016,5,22,8,45,195.0,314.5,1.95,15.5,448.0,507.7,399.78
2016,5,22,9,0,150.0,340.0,2.0,16.0,450.0,496.37,388.44
2016,5,22,9,15,171.5,359.5,2.05,16.0,491.0,538.77,419.79
2016,5,22,9,30,193.0,379.0,2.1,16.0,532.0,581.06,450.35
2016,5,22,9,45,135.5,387.0,2.15,16.5,496.5,533.13,411.83
2016,5,22,10,0,78.0,395.0,2.2,17.0,461.0,467.06,360.37
2016,5,22,10,15,51.5,366.5,2.25,17.0,411.0,409.02,316.41
2016,5,22,10,30,25.0,338.0,2.3,17.0,361.0,351.6,272.23
2016,5,22,10,45,459.0,234.5,2.4,17.5,660.5,724.0,559.48
2016,5,22,11,0,893.0,131.0,2.5,18.0,960.0,1024.2,763.73
2016,5,22,11,15,688.0,259.5,2.6,18.0,903.5,958.15,717.06
2016,5,22,11,30,483.0,388.0,2.7,18.0,847.0,868.49,650.9
2016,5,22,11,45,689.0,262.0,2.85,18.0,920.0,930.26,701.02
2016,5,22,12,0,895.0,136.0,3.0,18.0,993.0,965.15,725.68
2016,5,22,12,15,894.0,135.5,3.1,18.0,990.0,939.07,708.49
2016,5,22,12,30,893.0,135.0,3.2,18.0,987.0,909.99,689.69
2016,5,22,12,45,888.0,136.5,3.3,18.0,976.0,876.42,667.64
2016,5,22,13,0,883.0,138.0,3.4,18.0,965.0,840.3,643.63
2016,5,22,13,15,561.5,290.5,3.5,18.0,813.5,699.29,538.78
2016,5,22,13,30,240.0,443.0,3.6,18.0,662.0,566.27,435.37
2016,5,22,13,45,180.5,432.0,3.7,18.0,594.0,500.05,386.15
2016,5,22,14,0,121.0,421.0,3.8,18.0,526.0,439.02,339.89
2016,5,22,14,15,74.5,368.5,3.85,17.5,432.5,359.24,279.77
2016,5,22,14,30,28.0,316.0,3.9,17.0,339.0,284.52,222.57
2016,5,22,14,45,174.0,322.5,3.95,17.0,454.5,351.38,274.93
2016,5,22,15,0,320.0,329.0,4.0,17.0,570.0,398.54,308.99
2016,5,22,15,15,250.5,320.0,3.95,16.5,502.5,342.37,265.04
2016,5,22,15,30,181.0,311.0,3.9,16.0,435.0,299.47,232.18
2016,5,22,15,45,176.0,288.5,3.9,16.0,402.0,266.0,204.99
2016,5,22,16,0,171.0,266.0,3.9,16.0,369.0,233.4,178.64
2016,5,22,16,15,321.5,215.5,3.8,15.5,388.0,195.73,142.42
2016,5,22,16,30,472.0,165.0,3.7,15.0,407.0,139.75,96.17
2016,5,22,16,45,561.0,130.5,3.6,15.0,388.5,87.51,71.6
2016,5,22,17,0,650.0,96.0,3.5,15.0,370.0,65.52,52.53
2016,5,22,17,15,609.5,89.5,3.35,14.5,319.5,62.91,50.49
2016,5,22,17,30,569.0,83.0,3.2,14.0,269.0,60.14,48.22
2016,5,22,17,45,517.5,74.0,3.1,13.5,220.5,55.1,43.81
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,49.81,39.0
2016,5,22,18,15,384.5,54.0,2.65,12.5,128.0,42.38,32.08
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.23,23.41
2016,5,22,18,45,192.5,29.0,2.0,12.0,51.0,22.66,12.23
2016,5,22,19,0,82.0,15.0,1.7,12.0,18.0,11.81,0.0
2016,5,22,19,15,41.0,7.5,1.6,11.5,9.0,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
