Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,53.0,18.5,2.15,12.0,23.5,37.11,2.5
2016,5,23,5,30,106.0,37.0,2.3,12.0,47.0,82.13,57.89
2016,5,23,5,45,164.0,55.0,2.5,12.5,82.0,129.55,100.48
2016,5,23,6,0,222.0,73.0,2.7,13.0,117.0,183.22,147.67
2016,5,23,6,15,263.0,90.0,2.75,13.0,157.0,233.58,192.18
2016,5,23,6,30,304.0,107.0,2.8,13.0,197.0,287.97,239.24
2016,5,23,6,45,352.0,116.5,2.85,13.5,240.0,352.74,293.2
2016,5,23,7,0,400.0,126.0,2.9,14.0,283.0,411.6,341.07
2016,5,23,7,15,273.0,165.0,2.9,14.0,279.0,374.62,309.22
2016,5,23,7,30,146.0,204.0,2.9,14.0,275.0,324.86,266.24
2016,5,23,7,45,161.5,227.5,2.9,14.5,313.5,367.24,299.31
2016,5,23,8,0,177.0,251.0,2.9,15.0,352.0,410.22,331.84
2016,5,23,8,15,459.5,192.5,2.9,15.5,486.0,618.22,496.48
2016,5,23,8,30,742.0,134.0,2.9,16.0,620.0,822.63,645.8
2016,5,23,8,45,501.0,232.0,2.95,16.5,570.0,725.49,568.64
2016,5,23,9,0,260.0,330.0,3.0,17.0,520.0,603.14,471.02
2016,5,23,9,15,530.5,237.5,3.0,17.0,651.0,780.64,607.52
2016,5,23,9,30,801.0,145.0,3.0,17.0,782.0,951.69,726.93
2016,5,23,9,45,817.0,143.0,3.05,17.0,816.0,974.66,740.21
2016,5,23,10,0,833.0,141.0,3.1,17.0,850.0,994.58,752.83
2016,5,23,10,15,840.0,142.5,3.15,17.0,876.5,1006.04,759.84
2016,5,23,10,30,847.0,144.0,3.2,17.0,903.0,1002.29,756.77
2016,5,23,10,45,852.0,145.0,3.25,17.5,922.5,1004.17,756.35
2016,5,23,11,0,857.0,146.0,3.3,18.0,942.0,1002.52,753.61
2016,5,23,11,15,859.5,146.5,3.3,17.5,954.0,994.4,749.13
2016,5,23,11,30,862.0,147.0,3.3,17.0,966.0,982.84,742.46
2016,5,23,11,45,867.0,144.5,3.35,17.0,972.0,967.52,732.31
2016,5,23,12,0,872.0,142.0,3.4,17.0,978.0,948.87,719.96
2016,5,23,12,15,871.5,142.0,3.45,17.0,975.5,924.24,703.55
2016,5,23,12,30,871.0,142.0,3.5,17.0,973.0,896.66,685.1
2016,5,23,12,45,840.0,161.0,3.55,17.0,956.0,864.91,663.66
2016,5,23,13,0,809.0,180.0,3.6,17.0,939.0,824.03,635.68
2016,5,23,13,15,805.0,178.5,3.55,17.0,922.0,784.97,607.78
2016,5,23,13,30,801.0,177.0,3.5,17.0,905.0,743.92,577.35
2016,5,23,13,45,615.5,263.5,3.5,17.0,814.0,653.55,507.48
2016,5,23,14,0,430.0,350.0,3.5,17.0,723.0,574.32,445.48
2016,5,23,14,15,604.0,256.5,3.45,17.0,760.5,571.32,444.51
2016,5,23,14,30,778.0,163.0,3.4,17.0,798.0,552.87,429.53
2016,5,23,14,45,771.5,157.0,3.35,17.0,763.0,500.06,386.05
2016,5,23,15,0,765.0,151.0,3.3,17.0,728.0,446.73,341.12
2016,5,23,15,15,750.5,147.5,3.2,16.5,686.5,387.8,291.33
2016,5,23,15,30,736.0,144.0,3.1,16.0,645.0,333.35,243.91
2016,5,23,15,45,721.5,137.5,3.05,16.0,601.0,277.64,194.77
2016,5,23,16,0,707.0,131.0,3.0,16.0,557.0,223.24,147.69
2016,5,23,16,15,682.5,126.0,2.95,16.0,509.0,170.24,105.58
2016,5,23,16,30,658.0,121.0,2.9,16.0,461.0,120.14,73.4
2016,5,23,16,45,633.5,113.0,2.9,16.0,412.0,74.91,60.32
2016,5,23,17,0,609.0,105.0,2.9,16.0,363.0,71.82,57.85
2016,5,23,17,15,567.5,97.5,2.8,15.5,313.0,68.73,55.41
2016,5,23,17,30,526.0,90.0,2.7,15.0,263.0,65.45,52.72
2016,5,23,17,45,476.0,79.5,2.6,15.0,216.0,59.4,47.35
2016,5,23,18,0,426.0,69.0,2.5,15.0,169.0,51.61,40.28
2016,5,23,18,15,346.0,57.5,2.35,14.5,125.5,43.64,32.94
2016,5,23,18,30,266.0,46.0,2.2,14.0,82.0,35.43,25.15
2016,5,23,18,45,165.0,30.5,2.1,13.5,50.0,23.77,13.25
2016,5,23,19,0,64.0,15.0,2.0,13.0,18.0,12.41,0.0
2016,5,23,19,15,32.0,7.5,2.0,13.0,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,2.35,12.0,29.5,55.67,9.58
2016,5,24,5,30,222.0,36.0,2.5,12.0,59.0,123.53,88.46
2016,5,24,5,45,321.5,47.0,2.7,12.5,101.0,185.23,144.08
2016,5,24,6,0,421.0,58.0,2.9,13.0,143.0,261.71,211.02
2016,5,24,6,15,485.0,66.5,2.9,13.0,191.0,326.68,268.49
2016,5,24,6,30,549.0,75.0,2.9,13.0,239.0,397.59,329.46
2016,5,24,6,45,592.0,82.5,2.95,13.5,289.0,460.54,381.66
2016,5,24,7,0,635.0,90.0,3.0,14.0,339.0,526.35,434.33
2016,5,24,7,15,668.5,95.0,3.0,14.0,390.0,585.23,480.62
2016,5,24,7,30,702.0,100.0,3.0,14.0,441.0,645.21,526.46
2016,5,24,7,45,726.5,104.5,3.05,14.5,490.5,698.38,563.91
2016,5,24,8,0,751.0,109.0,3.1,15.0,540.0,747.82,597.66
2016,5,24,8,15,770.5,112.5,3.1,15.0,587.0,794.45,629.64
2016,5,24,8,30,790.0,116.0,3.1,15.0,634.0,839.6,660.12
2016,5,24,8,45,514.0,225.5,3.15,15.5,571.0,729.68,575.05
2016,5,24,9,0,238.0,335.0,3.2,16.0,508.0,571.88,449.75
2016,5,24,9,15,260.5,350.0,3.2,16.0,549.0,628.27,491.72
2016,5,24,9,30,283.0,365.0,3.2,16.0,590.0,668.37,520.25
2016,5,24,9,45,566.0,252.0,3.25,16.5,726.0,848.57,655.89
2016,5,24,10,0,849.0,139.0,3.3,17.0,862.0,996.3,756.71
2016,5,24,10,15,856.0,140.5,3.35,17.0,889.0,1007.72,762.54
2016,5,24,10,30,863.0,142.0,3.4,17.0,916.0,1015.66,767.36
2016,5,24,10,45,869.0,142.5,3.45,17.5,936.0,1018.06,767.14
2016,5,24,11,0,875.0,143.0,3.5,18.0,956.0,1016.87,764.66
2016,5,24,11,15,878.0,143.5,3.5,18.0,969.0,1009.14,759.01
2016,5,24,11,30,881.0,144.0,3.5,18.0,982.0,997.88,751.15
2016,5,24,11,45,627.5,285.5,3.55,18.0,884.0,892.99,677.66
2016,5,24,12,0,374.0,427.0,3.6,18.0,786.0,764.57,581.04
2016,5,24,12,15,630.5,284.5,3.6,18.0,887.5,854.51,652.44
2016,5,24,12,30,887.0,142.0,3.6,18.0,989.0,910.29,693.06
2016,5,24,12,45,882.0,143.0,3.65,18.0,978.0,876.5,669.67
2016,5,24,13,0,877.0,144.0,3.7,18.0,967.0,840.21,645.08
2016,5,24,13,15,873.0,143.0,3.7,18.0,950.0,800.65,617.75
2016,5,24,13,30,869.0,142.0,3.7,18.0,933.0,758.86,588.03
2016,5,24,13,45,864.0,140.0,3.7,18.0,908.5,713.5,554.07
2016,5,24,14,0,859.0,138.0,3.7,18.0,884.0,666.37,518.04
2016,5,24,14,15,851.0,136.0,3.7,18.0,853.0,615.9,478.6
2016,5,24,14,30,843.0,134.0,3.7,18.0,822.0,563.2,436.44
2016,5,24,14,45,836.0,129.5,3.7,18.0,786.5,508.22,391.35
2016,5,24,15,0,829.0,125.0,3.7,18.0,751.0,452.62,344.44
2016,5,24,15,15,815.5,122.0,3.65,17.5,709.0,395.49,295.63
2016,5,24,15,30,802.0,119.0,3.6,17.0,667.0,338.93,246.13
2016,5,24,15,45,788.0,114.5,3.6,17.0,621.5,281.86,195.43
2016,5,24,16,0,774.0,110.0,3.6,17.0,576.0,225.92,146.71
2016,5,24,16,15,751.0,105.5,3.55,16.5,527.0,170.21,102.45
2016,5,24,16,30,728.0,101.0,3.5,16.0,478.0,110.93,63.3
2016,5,24,16,45,702.0,95.5,3.45,16.0,428.0,62.96,49.88
2016,5,24,17,0,676.0,90.0,3.4,16.0,378.0,61.15,48.49
2016,5,24,17,15,636.0,84.0,3.3,15.5,327.0,58.71,46.58
2016,5,24,17,30,596.0,78.0,3.2,15.0,276.0,56.14,44.47
2016,5,24,17,45,542.5,70.5,3.15,14.5,226.5,52.14,41.01
2016,5,24,18,0,489.0,63.0,3.1,14.0,177.0,47.98,37.23
2016,5,24,18,15,407.0,53.0,2.95,13.5,132.5,41.35,31.07
2016,5,24,18,30,325.0,43.0,2.8,13.0,88.0,34.46,24.45
2016,5,24,18,45,204.5,29.5,2.65,13.0,54.0,23.02,12.89
2016,5,24,19,0,84.0,16.0,2.5,13.0,20.0,12.58,0.0
2016,5,24,19,15,42.0,8.0,2.45,12.5,10.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.5,2.25,12.0,30.0,56.64,12.67
2016,5,25,5,30,224.0,37.0,2.4,12.0,60.0,125.13,89.96
2016,5,25,5,45,321.5,48.0,2.55,12.5,102.0,186.17,144.88
2016,5,25,6,0,419.0,59.0,2.7,13.0,144.0,261.64,210.88
2016,5,25,6,15,209.5,68.5,2.7,13.0,111.0,181.41,148.78
2016,5,25,6,30,0.0,78.0,2.7,13.0,78.0,70.62,54.99
2016,5,25,6,45,0.0,94.0,2.7,13.5,94.0,85.54,67.63
2016,5,25,7,0,0.0,110.0,2.7,14.0,110.0,100.44,79.9
2016,5,25,7,15,0.0,124.5,2.7,14.0,124.5,113.85,90.88
2016,5,25,7,30,0.0,139.0,2.7,14.0,139.0,127.26,101.72
2016,5,25,7,45,2.0,157.5,2.75,14.5,159.0,146.19,116.86
2016,5,25,8,0,4.0,176.0,2.8,15.0,179.0,165.26,131.9
2016,5,25,8,15,63.0,236.5,2.9,15.0,278.0,287.78,232.16
2016,5,25,8,30,122.0,297.0,3.0,15.0,377.0,420.2,336.45
2016,5,25,8,45,464.5,212.0,3.1,15.5,546.5,669.81,533.29
2016,5,25,9,0,807.0,127.0,3.2,16.0,716.0,907.65,704.21
2016,5,25,9,15,818.5,129.5,3.25,16.0,754.5,937.4,721.78
2016,5,25,9,30,830.0,132.0,3.3,16.0,793.0,964.3,739.13
2016,5,25,9,45,851.0,126.5,3.35,16.5,829.0,978.27,746.23
2016,5,25,10,0,872.0,121.0,3.4,17.0,865.0,999.9,758.72
2016,5,25,10,15,878.5,122.5,3.45,17.0,891.5,1011.2,765.61
2016,5,25,10,30,885.0,124.0,3.5,17.0,918.0,1018.95,770.3
2016,5,25,10,45,888.5,125.5,3.55,17.0,937.5,1020.09,770.66
2016,5,25,11,0,892.0,127.0,3.6,17.0,957.0,1017.56,768.73
2016,5,25,11,15,576.0,297.0,3.6,17.0,835.5,882.53,672.73
2016,5,25,11,30,260.0,467.0,3.6,17.0,714.0,719.3,548.14
2016,5,25,11,45,582.0,296.0,3.6,17.0,853.5,859.11,658.06
2016,5,25,12,0,904.0,125.0,3.6,17.0,993.0,962.08,731.21
2016,5,25,12,15,903.5,125.0,3.6,17.0,990.5,936.98,713.13
2016,5,25,12,30,903.0,125.0,3.6,17.0,988.0,908.81,693.98
2016,5,25,12,45,894.0,129.0,3.65,17.0,976.5,874.09,670.5
2016,5,25,13,0,885.0,133.0,3.7,17.0,965.0,837.01,645.24
2016,5,25,13,15,881.0,132.0,3.75,17.0,947.5,797.32,617.93
2016,5,25,13,30,877.0,131.0,3.8,17.0,930.0,755.38,588.48
2016,5,25,13,45,876.0,127.0,3.85,17.5,907.0,710.89,554.13
2016,5,25,14,0,875.0,123.0,3.9,18.0,884.0,664.25,517.49
2016,5,25,14,15,867.5,121.5,3.95,18.0,853.5,613.91,478.09
2016,5,25,14,30,860.0,120.0,4.0,18.0,823.0,562.4,436.68
2016,5,25,14,45,854.5,115.5,4.05,18.0,787.5,508.49,392.23
2016,5,25,15,0,849.0,111.0,4.1,18.0,752.0,453.68,345.7
2016,5,25,15,15,836.5,108.5,4.1,17.5,711.0,397.21,297.14
2016,5,25,15,30,824.0,106.0,4.1,17.0,670.0,335.74,243.52
2016,5,25,15,45,809.5,102.5,4.1,17.0,625.0,278.22,192.11
2016,5,25,16,0,795.0,99.0,4.1,17.0,580.0,221.84,142.73
2016,5,25,16,15,774.0,95.5,4.05,16.5,531.5,166.0,98.03
2016,5,25,16,30,753.0,92.0,4.0,16.0,483.0,112.55,63.62
2016,5,25,16,45,725.5,87.5,3.95,16.0,432.5,63.56,50.39
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,56.25,44.17
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,54.34,42.7
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,52.33,41.09
2016,5,25,17,45,563.0,67.0,3.6,14.5,231.0,49.33,38.5
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,46.25,35.7
2016,5,25,18,15,422.5,52.0,3.35,13.5,136.0,40.42,30.27
2016,5,25,18,30,341.0,43.0,3.2,13.0,91.0,34.4,24.43
2016,5,25,18,45,209.0,30.5,3.05,13.0,56.0,23.8,13.69
2016,5,25,19,0,77.0,18.0,2.9,13.0,21.0,14.77,0.0
2016,5,25,19,15,38.5,9.0,2.9,13.0,10.5,8.19,0.0
2016,5,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,20.0,2.75,13.0,29.5,52.82,13.79
2016,5,26,5,30,178.0,40.0,2.8,13.0,59.0,114.18,82.21
2016,5,26,5,45,270.5,53.5,2.9,13.0,100.0,173.62,135.21
2016,5,26,6,0,363.0,67.0,3.0,13.0,141.0,243.65,196.71
2016,5,26,6,15,427.5,77.0,3.0,13.0,188.0,306.08,251.82
2016,5,26,6,30,492.0,87.0,3.0,13.0,235.0,379.1,314.34
2016,5,26,6,45,540.0,94.5,3.0,13.5,285.0,442.31,366.68
2016,5,26,7,0,588.0,102.0,3.0,14.0,335.0,508.88,419.96
2016,5,26,7,15,623.0,108.5,2.95,14.5,385.0,568.42,465.8
2016,5,26,7,30,658.0,115.0,2.9,15.0,435.0,629.27,511.13
2016,5,26,7,45,686.5,119.0,2.9,15.5,484.5,683.23,549.85
2016,5,26,8,0,715.0,123.0,2.9,16.0,534.0,737.15,586.62
2016,5,26,8,15,735.0,127.0,2.85,16.5,581.0,783.53,616.82
2016,5,26,8,30,755.0,131.0,2.8,17.0,628.0,824.13,642.31
2016,5,26,8,45,772.5,133.5,2.8,17.5,671.0,863.63,666.95
2016,5,26,9,0,790.0,136.0,2.8,18.0,714.0,901.05,689.79
2016,5,26,9,15,802.5,138.5,2.75,18.0,752.5,931.38,708.44
2016,5,26,9,30,815.0,141.0,2.7,18.0,791.0,958.93,725.12
2016,5,26,9,45,818.5,147.0,2.7,18.5,822.5,978.43,735.4
2016,5,26,10,0,822.0,153.0,2.7,19.0,854.0,994.52,743.47
2016,5,26,10,15,829.0,154.5,2.7,19.0,880.5,1005.88,749.9
2016,5,26,10,30,836.0,156.0,2.7,19.0,907.0,1013.76,754.18
2016,5,26,10,45,841.0,157.5,2.7,19.5,927.0,1016.11,753.52
2016,5,26,11,0,846.0,159.0,2.7,20.0,947.0,1014.86,750.66
2016,5,26,11,15,849.5,159.5,2.7,20.0,960.0,1007.52,745.4
2016,5,26,11,30,853.0,160.0,2.7,20.0,973.0,996.62,737.97
2016,5,26,11,45,855.0,160.0,2.75,20.5,978.0,968.89,718.58
2016,5,26,12,0,857.0,160.0,2.8,21.0,983.0,949.9,705.18
2016,5,26,12,15,856.5,159.5,2.85,21.0,981.0,925.12,689.2
2016,5,26,12,30,856.0,159.0,2.9,21.0,979.0,897.48,671.28
2016,5,26,12,45,864.0,152.0,2.95,21.5,972.0,868.69,651.27
2016,5,26,13,0,872.0,145.0,3.0,22.0,965.0,836.72,629.05
2016,5,26,13,15,868.5,144.0,3.05,22.0,948.5,797.86,603.17
2016,5,26,13,30,865.0,143.0,3.1,22.0,932.0,756.75,574.87
2016,5,26,13,45,861.0,141.0,3.15,22.0,908.5,712.38,542.65
2016,5,26,14,0,857.0,139.0,3.2,22.0,885.0,666.15,508.28
2016,5,26,14,15,849.5,137.0,3.25,21.5,854.5,616.19,471.14
2016,5,26,14,30,842.0,135.0,3.3,21.0,824.0,563.99,431.1
2016,5,26,14,45,830.5,133.0,3.4,21.0,787.5,509.12,387.02
2016,5,26,15,0,819.0,131.0,3.5,21.0,751.0,454.08,341.44
2016,5,26,15,15,806.0,128.0,3.5,20.5,710.0,397.77,294.06
2016,5,26,15,30,793.0,125.0,3.5,20.0,669.0,341.98,245.92
2016,5,26,15,45,774.5,122.0,3.55,20.0,623.5,285.59,196.65
2016,5,26,16,0,756.0,119.0,3.6,20.0,578.0,230.86,149.73
2016,5,26,16,15,733.5,114.5,3.55,19.5,529.5,170.06,101.76
2016,5,26,16,30,711.0,110.0,3.5,19.0,481.0,117.56,68.06
2016,5,26,16,45,680.0,105.0,3.5,18.5,430.0,69.24,54.79
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,68.06,54.1
2016,5,26,17,15,608.0,94.0,3.4,17.5,328.5,65.95,52.52
2016,5,26,17,30,567.0,88.0,3.3,17.0,278.0,63.72,50.78
2016,5,26,17,45,505.5,80.5,3.25,16.5,228.5,60.04,47.64
2016,5,26,18,0,444.0,73.0,3.2,16.0,179.0,54.52,42.7
2016,5,26,18,15,362.0,61.5,3.05,15.0,134.5,46.61,35.54
2016,5,26,18,30,280.0,50.0,2.9,14.0,90.0,38.46,27.89
2016,5,26,18,45,167.5,34.0,2.75,13.5,55.5,26.46,15.99
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,14.76,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,86.5,20.5,2.2,12.0,30.0,48.21,13.82
2016,5,27,5,30,173.0,41.0,2.2,12.0,60.0,113.57,82.32
2016,5,27,5,45,268.5,55.0,2.25,12.5,102.0,174.37,136.02
2016,5,27,6,0,364.0,69.0,2.3,13.0,144.0,246.07,198.33
2016,5,27,6,15,429.5,79.5,2.25,13.5,191.5,309.59,253.46
2016,5,27,6,30,495.0,90.0,2.2,14.0,239.0,379.53,312.31
2016,5,27,6,45,549.5,96.0,2.15,14.5,290.5,449.05,368.81
2016,5,27,7,0,604.0,102.0,2.1,15.0,342.0,518.57,423.35
2016,5,27,7,15,639.0,108.0,2.0,15.5,393.0,578.27,468.06
2016,5,27,7,30,674.0,114.0,1.9,16.0,444.0,639.22,512.02
2016,5,27,7,45,705.5,117.0,1.8,16.5,494.5,694.95,550.12
2016,5,27,8,0,737.0,120.0,1.7,17.0,545.0,750.82,586.2
2016,5,27,8,15,756.5,124.0,1.6,17.5,592.0,797.52,614.67
2016,5,27,8,30,776.0,128.0,1.5,18.0,639.0,838.6,638.54
2016,5,27,8,45,795.0,129.5,1.4,18.5,683.0,878.94,661.27
2016,5,27,9,0,814.0,131.0,1.3,19.0,727.0,917.19,681.97
2016,5,27,9,15,825.0,133.0,1.25,19.5,765.0,946.07,696.84
2016,5,27,9,30,836.0,135.0,1.2,20.0,803.0,972.04,709.72
2016,5,27,9,45,852.5,132.5,1.2,21.0,837.5,984.7,713.54
2016,5,27,10,0,869.0,130.0,1.2,22.0,872.0,1005.0,722.37
2016,5,27,10,15,875.0,131.5,1.2,22.5,898.5,1015.71,726.46
2016,5,27,10,30,881.0,133.0,1.2,23.0,925.0,1022.87,728.57
2016,5,27,10,45,887.5,132.5,1.3,24.0,945.0,1024.94,728.03
2016,5,27,11,0,894.0,132.0,1.4,25.0,965.0,1023.39,725.35
2016,5,27,11,15,896.5,133.0,1.55,25.0,977.5,1015.72,722.53
2016,5,27,11,30,899.0,134.0,1.7,25.0,990.0,1004.47,717.44
2016,5,27,11,45,901.0,133.5,1.85,25.5,995.5,987.82,707.47
2016,5,27,12,0,903.0,133.0,2.0,26.0,1001.0,967.81,695.28
2016,5,27,12,15,902.0,132.5,2.15,26.0,998.5,941.83,680.46
2016,5,27,12,30,901.0,132.0,2.3,26.0,996.0,912.84,663.49
2016,5,27,12,45,898.0,132.5,2.45,26.0,985.5,880.16,643.81
2016,5,27,13,0,895.0,133.0,2.6,26.0,975.0,844.8,622.03
2016,5,27,13,15,891.0,132.0,2.7,26.0,957.5,804.86,596.49
2016,5,27,13,30,887.0,131.0,2.8,26.0,940.0,762.64,568.86
2016,5,27,13,45,879.5,130.5,2.95,26.0,915.0,716.35,536.43
2016,5,27,14,0,872.0,130.0,3.1,26.0,890.0,668.44,501.88
2016,5,27,14,15,864.0,128.0,3.15,25.5,859.5,617.61,464.75
2016,5,27,14,30,856.0,126.0,3.2,25.0,829.0,565.68,425.53
2016,5,27,14,45,845.0,124.5,3.3,25.0,792.0,511.81,382.85
2016,5,27,15,0,834.0,123.0,3.4,25.0,755.0,454.26,336.11
2016,5,27,15,15,820.5,120.5,3.4,24.5,713.5,397.45,289.04
2016,5,27,15,30,807.0,118.0,3.4,24.0,672.0,341.18,241.2
2016,5,27,15,45,790.0,114.5,3.45,24.0,626.5,284.04,191.93
2016,5,27,16,0,773.0,111.0,3.5,24.0,581.0,228.36,144.77
2016,5,27,16,15,751.0,107.5,3.45,23.5,532.5,173.73,102.29
2016,5,27,16,30,729.0,104.0,3.4,23.0,484.0,115.21,64.24
2016,5,27,16,45,699.0,99.0,3.35,23.0,433.5,65.1,50.25
2016,5,27,17,0,669.0,94.0,3.3,23.0,383.0,63.72,49.28
2016,5,27,17,15,630.0,88.5,3.15,22.0,332.5,61.8,47.98
2016,5,27,17,30,591.0,83.0,3.0,21.0,282.0,59.77,46.52
2016,5,27,17,45,535.5,75.0,2.85,20.5,232.5,55.51,42.92
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,51.06,39.01
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.0,44.57,33.2
2016,5,27,18,30,322.0,47.0,2.0,18.0,93.0,36.22,25.53
2016,5,27,18,45,209.5,33.0,1.7,17.0,58.0,25.72,15.28
2016,5,27,19,0,97.0,19.0,1.4,16.0,23.0,14.94,0.0
2016,5,27,19,15,48.5,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,0.8,14.5,31.0,56.84,18.59
2016,5,28,5,30,225.0,37.0,0.9,15.0,62.0,124.6,88.95
2016,5,28,5,45,317.5,49.0,1.05,15.5,104.0,185.04,141.96
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,259.04,205.26
2016,5,28,6,15,472.5,70.0,1.3,16.5,193.5,323.1,259.94
2016,5,28,6,30,535.0,79.0,1.4,17.0,241.0,392.95,317.69
2016,5,28,6,45,582.5,85.5,1.55,17.5,291.5,456.6,368.98
2016,5,28,7,0,630.0,92.0,1.7,18.0,342.0,523.51,421.16
2016,5,28,7,15,663.0,97.5,1.75,18.5,393.0,582.26,465.0
2016,5,28,7,30,696.0,103.0,1.8,19.0,444.0,642.08,508.25
2016,5,28,7,45,722.5,107.0,1.85,20.0,494.0,695.86,543.85
2016,5,28,8,0,749.0,111.0,1.9,21.0,544.0,746.0,575.57
2016,5,28,8,15,768.5,115.0,1.9,21.5,591.0,793.03,605.11
2016,5,28,8,30,788.0,119.0,1.9,22.0,638.0,838.6,633.06
2016,5,28,8,45,803.0,122.0,1.9,22.5,681.5,877.26,655.85
2016,5,28,9,0,818.0,125.0,1.9,23.0,725.0,913.64,676.85
2016,5,28,9,15,830.0,127.5,1.9,23.5,763.5,944.11,693.72
2016,5,28,9,30,842.0,130.0,1.9,24.0,802.0,971.71,708.63
2016,5,28,9,45,850.0,132.5,1.95,25.0,835.0,981.63,711.36
2016,5,28,10,0,858.0,135.0,2.0,26.0,868.0,998.64,718.85
2016,5,28,10,15,865.0,136.5,2.0,26.0,895.0,1010.24,725.09
2016,5,28,10,30,872.0,138.0,2.0,26.0,922.0,1018.34,729.28
2016,5,28,10,45,875.5,140.0,2.05,26.5,942.0,1019.86,728.65
2016,5,28,11,0,879.0,142.0,2.1,27.0,962.0,1017.77,725.93
2016,5,28,11,15,882.0,142.5,2.1,27.0,974.5,1010.14,720.72
2016,5,28,11,30,885.0,143.0,2.1,27.0,987.0,998.99,713.46
2016,5,28,11,45,885.0,144.0,2.15,27.0,992.0,982.0,703.17
2016,5,28,12,0,885.0,145.0,2.2,27.0,997.0,961.74,690.87
2016,5,28,12,15,884.5,145.0,2.25,27.0,995.0,937.0,675.71
2016,5,28,12,30,884.0,145.0,2.3,27.0,993.0,909.29,658.59
2016,5,28,12,45,873.0,150.5,2.4,27.0,980.5,874.62,637.24
2016,5,28,13,0,862.0,156.0,2.5,27.0,968.0,837.75,614.21
2016,5,28,13,15,858.0,155.0,2.55,27.0,951.0,798.91,589.22
2016,5,28,13,30,854.0,154.0,2.6,27.0,934.0,761.97,564.21
2016,5,28,13,45,846.5,153.0,2.7,27.0,909.5,715.38,531.71
2016,5,28,14,0,839.0,152.0,2.8,27.0,885.0,667.3,497.31
2016,5,28,14,15,700.5,215.0,2.85,26.5,812.5,593.75,443.24
2016,5,28,14,30,562.0,278.0,2.9,26.0,740.0,531.25,396.57
2016,5,28,14,45,680.5,211.0,3.0,26.0,745.0,498.72,371.27
2016,5,28,15,0,799.0,144.0,3.1,26.0,750.0,457.1,336.65
2016,5,28,15,15,784.5,140.5,3.15,25.5,708.5,400.97,290.75
2016,5,28,15,30,770.0,137.0,3.2,25.0,667.0,345.58,244.31
2016,5,28,15,45,752.5,132.5,3.25,25.0,622.0,284.11,192.39
2016,5,28,16,0,735.0,128.0,3.3,25.0,577.0,229.09,146.25
2016,5,28,16,15,657.5,131.5,3.3,24.5,508.0,174.01,105.96
2016,5,28,16,30,580.0,135.0,3.3,24.0,439.0,128.2,79.06
2016,5,28,16,45,594.5,116.0,3.3,23.5,400.0,76.18,59.55
2016,5,28,17,0,609.0,97.0,3.3,23.0,361.0,65.35,50.66
2016,5,28,17,15,542.5,100.0,3.05,22.0,312.5,69.94,54.98
2016,5,28,17,30,476.0,103.0,2.8,21.0,264.0,73.6,58.48
2016,5,28,17,45,429.5,91.0,2.6,20.5,218.0,66.26,52.25
2016,5,28,18,0,383.0,79.0,2.4,20.0,172.0,58.6,45.56
2016,5,28,18,15,333.0,64.5,2.1,19.0,132.0,48.7,36.79
2016,5,28,18,30,283.0,50.0,1.8,18.0,92.0,38.4,27.43
2016,5,28,18,45,181.0,34.5,1.55,17.0,57.5,26.82,16.31
2016,5,28,19,0,79.0,19.0,1.3,16.0,23.0,15.59,0.0
2016,5,28,19,15,39.5,9.5,1.3,15.5,11.5,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.0,2.25,12.5,32.0,58.78,21.07
2016,5,29,5,30,235.0,38.0,2.3,13.0,64.0,128.69,93.0
2016,5,29,5,45,329.0,49.5,2.4,13.5,106.5,189.59,147.19
2016,5,29,6,0,423.0,61.0,2.5,14.0,149.0,264.29,212.16
2016,5,29,6,15,486.5,70.0,2.45,14.5,197.0,329.48,268.72
2016,5,29,6,30,550.0,79.0,2.4,15.0,245.0,400.54,328.35
2016,5,29,6,45,596.5,85.0,2.35,15.5,296.0,463.77,379.78
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,530.12,431.73
2016,5,29,7,15,439.5,145.5,2.25,16.5,331.5,476.77,386.72
2016,5,29,7,30,236.0,200.0,2.2,17.0,316.0,396.24,319.59
2016,5,29,7,45,498.0,155.0,2.15,17.5,433.0,569.87,456.73
2016,5,29,8,0,760.0,110.0,2.1,18.0,550.0,753.14,589.92
2016,5,29,8,15,779.0,113.5,2.1,18.5,597.0,799.56,618.22
2016,5,29,8,30,798.0,117.0,2.1,19.0,644.0,844.46,646.15
2016,5,29,8,45,813.0,120.0,2.1,20.0,687.0,883.39,668.23
2016,5,29,9,0,828.0,123.0,2.1,21.0,730.0,920.02,688.37
2016,5,29,9,15,839.0,125.5,2.15,21.0,769.0,949.76,706.86
2016,5,29,9,30,850.0,128.0,2.2,21.0,808.0,976.57,723.45
2016,5,29,9,45,858.0,130.5,2.3,21.5,840.5,986.78,728.34
2016,5,29,10,0,866.0,133.0,2.4,22.0,873.0,1003.91,738.0
2016,5,29,10,15,872.5,134.5,2.45,22.0,900.0,1015.11,744.69
2016,5,29,10,30,879.0,136.0,2.5,22.0,927.0,1022.78,749.26
2016,5,29,10,45,882.0,138.0,2.65,22.5,946.0,1023.85,749.26
2016,5,29,11,0,885.0,140.0,2.8,23.0,965.0,1021.29,747.02
2016,5,29,11,15,887.5,140.5,2.85,23.0,978.0,1013.19,741.78
2016,5,29,11,30,890.0,141.0,2.9,23.0,991.0,1001.56,734.39
2016,5,29,11,45,889.0,143.0,2.95,23.5,995.5,984.52,722.14
2016,5,29,12,0,888.0,145.0,3.0,24.0,1000.0,964.21,707.86
2016,5,29,12,15,887.5,145.0,3.0,24.0,998.0,939.45,691.69
2016,5,29,12,30,887.0,145.0,3.0,24.0,996.0,911.71,673.57
2016,5,29,12,45,876.5,150.0,3.05,24.0,984.0,877.0,651.06
2016,5,29,13,0,866.0,155.0,3.1,24.0,972.0,840.06,626.93
2016,5,29,13,15,862.5,154.0,3.15,24.0,955.5,801.53,601.48
2016,5,29,13,30,859.0,153.0,3.2,24.0,939.0,760.76,573.34
2016,5,29,13,45,853.5,151.5,3.25,24.0,915.0,718.96,543.09
2016,5,29,14,0,848.0,150.0,3.3,24.0,891.0,671.47,508.13
2016,5,29,14,15,840.5,148.0,3.3,24.0,861.0,620.92,469.89
2016,5,29,14,30,833.0,146.0,3.3,24.0,831.0,569.34,429.84
2016,5,29,14,45,823.5,142.5,3.3,24.0,795.0,514.73,386.42
2016,5,29,15,0,814.0,139.0,3.3,24.0,759.0,459.79,341.48
2016,5,29,15,15,800.5,136.0,3.25,23.5,717.5,403.68,294.98
2016,5,29,15,30,787.0,133.0,3.2,23.0,676.0,348.16,247.82
2016,5,29,15,45,771.5,128.5,3.15,23.0,631.0,291.77,199.17
2016,5,29,16,0,756.0,124.0,3.1,23.0,586.0,230.75,147.81
2016,5,29,16,15,733.0,119.5,3.05,22.5,537.0,175.64,104.8
2016,5,29,16,30,710.0,115.0,3.0,22.0,488.0,123.18,71.09
2016,5,29,16,45,682.5,109.0,2.95,21.5,438.0,72.46,56.85
2016,5,29,17,0,655.0,103.0,2.9,21.0,388.0,70.03,55.11
2016,5,29,17,15,614.5,96.5,2.75,20.5,336.5,67.62,53.3
2016,5,29,17,30,574.0,90.0,2.6,20.0,285.0,65.06,51.31
2016,5,29,17,45,520.0,81.0,2.5,19.5,235.5,60.21,47.2
2016,5,29,18,0,466.0,72.0,2.4,19.0,186.0,55.12,42.73
2016,5,29,18,15,385.0,61.5,2.25,18.0,141.0,46.58,35.12
2016,5,29,18,30,304.0,51.0,2.1,17.0,96.0,39.2,28.27
2016,5,29,18,45,194.0,35.5,2.0,16.0,60.5,27.6,17.15
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,16.37,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,8.0,1.5,11.0,9.0,12.15,0.0
2016,5,30,5,15,144.5,23.0,1.65,11.5,38.0,70.85,28.11
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,137.43,99.76
2016,5,30,5,45,359.0,48.5,1.95,13.0,110.0,201.55,156.61
2016,5,30,6,0,454.0,59.0,2.1,14.0,153.0,275.12,220.39
2016,5,30,6,15,517.0,67.0,2.05,14.5,202.0,340.55,277.01
2016,5,30,6,30,580.0,75.0,2.0,15.0,251.0,411.73,336.44
2016,5,30,6,45,625.0,80.5,2.0,15.5,302.5,474.87,387.59
2016,5,30,7,0,670.0,86.0,2.0,16.0,354.0,540.96,439.12
2016,5,30,7,15,702.5,91.0,2.0,16.5,405.5,600.49,483.74
2016,5,30,7,30,735.0,96.0,2.0,17.0,457.0,660.97,527.47
2016,5,30,7,45,760.0,99.5,2.0,18.0,507.0,711.73,560.3
2016,5,30,8,0,785.0,103.0,2.0,19.0,557.0,764.84,593.92
2016,5,30,8,15,803.5,106.5,2.0,19.5,604.5,811.66,623.37
2016,5,30,8,30,822.0,110.0,2.0,20.0,652.0,856.88,651.16
2016,5,30,8,45,836.0,112.5,2.05,20.5,695.5,895.02,674.19
2016,5,30,9,0,850.0,115.0,2.1,21.0,739.0,930.75,695.39
2016,5,30,9,15,861.0,117.0,2.1,21.5,778.0,951.03,705.67
2016,5,30,9,30,872.0,119.0,2.1,22.0,817.0,977.43,720.09
2016,5,30,9,45,877.5,122.5,2.15,22.5,849.5,996.9,730.44
2016,5,30,10,0,883.0,126.0,2.2,23.0,882.0,1012.92,738.66
2016,5,30,10,15,889.0,127.5,2.25,23.5,908.5,1023.84,743.69
2016,5,30,10,30,895.0,129.0,2.3,24.0,935.0,1031.17,746.57
2016,5,30,10,45,899.5,130.0,2.35,24.5,955.0,1032.86,745.99
2016,5,30,11,0,904.0,131.0,2.4,25.0,975.0,1030.87,743.23
2016,5,30,11,15,906.5,131.5,2.4,25.0,987.5,1022.76,737.63
2016,5,30,11,30,909.0,132.0,2.4,25.0,1000.0,1011.04,729.91
2016,5,30,11,45,909.5,132.5,2.45,25.5,1005.0,993.9,717.93
2016,5,30,12,0,910.0,133.0,2.5,26.0,1010.0,973.4,703.91
2016,5,30,12,15,909.5,133.0,2.5,26.0,1007.5,948.31,687.89
2016,5,30,12,30,909.0,133.0,2.5,26.0,1005.0,920.16,669.9
2016,5,30,12,45,904.0,134.0,2.55,26.5,994.5,886.15,647.15
2016,5,30,13,0,899.0,135.0,2.6,27.0,984.0,849.58,622.64
2016,5,30,13,15,895.5,134.0,2.65,27.0,966.5,810.04,597.22
2016,5,30,13,30,892.0,133.0,2.7,27.0,949.0,768.18,569.72
2016,5,30,13,45,887.5,131.0,2.8,27.0,925.0,722.65,537.9
2016,5,30,14,0,883.0,129.0,2.9,27.0,901.0,675.23,503.84
2016,5,30,14,15,875.0,127.5,2.95,27.0,870.5,624.47,466.17
2016,5,30,14,30,867.0,126.0,3.0,27.0,840.0,572.57,426.55
2016,5,30,14,45,858.5,123.0,3.1,27.0,803.5,518.32,384.1
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,459.97,337.28
2016,5,30,15,15,837.0,117.5,3.25,26.5,725.5,402.64,290.32
2016,5,30,15,30,824.0,115.0,3.3,26.0,684.0,345.76,242.44
2016,5,30,15,45,809.0,111.0,3.4,26.0,638.5,287.88,192.89
2016,5,30,16,0,794.0,107.0,3.5,26.0,593.0,231.21,145.1
2016,5,30,16,15,772.5,103.5,3.45,25.0,544.0,175.51,102.03
2016,5,30,16,30,751.0,100.0,3.4,24.0,495.0,122.25,68.22
2016,5,30,16,45,724.5,94.5,3.4,23.5,444.5,63.53,48.79
2016,5,30,17,0,698.0,89.0,3.4,23.0,394.0,60.12,46.18
2016,5,30,17,15,660.0,84.0,3.15,22.0,343.0,58.39,45.02
2016,5,30,17,30,622.0,79.0,2.9,21.0,292.0,56.56,43.73
2016,5,30,17,45,570.5,71.5,2.7,20.5,242.0,52.57,40.38
2016,5,30,18,0,519.0,64.0,2.5,20.0,192.0,48.4,36.72
2016,5,30,18,15,440.5,55.0,2.2,19.0,146.0,42.66,31.59
2016,5,30,18,30,362.0,46.0,1.9,18.0,100.0,36.71,26.04
2016,5,30,18,45,246.0,33.5,1.6,17.5,64.0,26.1,15.9
2016,5,30,19,0,130.0,21.0,1.3,17.0,28.0,16.52,0.0
2016,5,30,19,15,65.0,10.5,1.3,16.5,14.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,14.02,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,39.0,73.22,30.18
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,140.24,101.03
2016,5,31,5,45,371.0,47.5,1.95,14.5,112.0,204.72,158.13
2016,5,31,6,0,464.0,58.0,2.1,15.0,155.0,277.99,221.8
2016,5,31,6,15,526.5,65.5,2.0,15.5,203.5,343.08,277.89
2016,5,31,6,30,589.0,73.0,1.9,16.0,252.0,413.84,336.61
2016,5,31,6,45,633.5,78.5,1.85,16.5,303.5,477.04,387.37
2016,5,31,7,0,678.0,84.0,1.8,17.0,355.0,543.15,438.33
2016,5,31,7,15,709.5,88.5,1.75,18.0,406.5,601.72,480.69
2016,5,31,7,30,741.0,93.0,1.7,19.0,458.0,658.55,519.79
2016,5,31,7,45,765.0,96.5,1.7,20.0,508.0,711.58,553.79
2016,5,31,8,0,789.0,100.0,1.7,21.0,558.0,764.03,586.36
2016,5,31,8,15,807.5,103.5,1.7,21.5,605.5,810.97,615.4
2016,5,31,8,30,826.0,107.0,1.7,22.0,653.0,856.31,642.79
2016,5,31,8,45,840.0,109.5,1.75,22.5,696.0,894.56,665.54
2016,5,31,9,0,854.0,112.0,1.8,23.0,739.0,921.51,680.66
2016,5,31,9,15,864.5,114.0,1.85,23.5,778.0,950.49,697.15
2016,5,31,9,30,875.0,116.0,1.9,24.0,817.0,976.52,711.6
2016,5,31,9,45,885.0,116.5,1.95,24.5,850.5,997.33,722.7
2016,5,31,10,0,895.0,117.0,2.0,25.0,884.0,1014.85,731.76
2016,5,31,10,15,901.5,118.5,2.1,25.5,911.0,1026.49,737.79
2016,5,31,10,30,908.0,120.0,2.2,26.0,938.0,1034.5,741.66
2016,5,31,10,45,912.0,121.0,2.3,26.5,958.0,1035.84,741.42
2016,5,31,11,0,916.0,122.0,2.4,27.0,978.0,1033.46,738.98
2016,5,31,11,15,918.5,122.5,2.4,27.0,991.0,1025.41,733.48
2016,5,31,11,30,921.0,123.0,2.4,27.0,1004.0,1013.72,725.84
2016,5,31,11,45,922.0,123.5,2.45,27.5,1009.5,997.03,714.23
2016,5,31,12,0,923.0,124.0,2.5,28.0,1015.0,976.91,700.56
2016,5,31,12,15,923.0,124.0,2.5,28.0,1013.0,952.13,684.87
2016,5,31,12,30,923.0,124.0,2.5,28.0,1011.0,924.2,667.19
2016,5,31,12,45,924.0,121.5,2.5,28.5,1002.0,891.86,645.32
2016,5,31,13,0,925.0,119.0,2.5,29.0,993.0,856.57,621.53
2016,5,31,13,15,922.0,118.5,2.55,29.0,976.5,817.09,596.46
2016,5,31,13,30,919.0,118.0,2.6,29.0,960.0,775.15,569.48
2016,5,31,13,45,914.0,117.0,2.7,29.5,936.0,729.13,536.88
2016,5,31,14,0,909.0,116.0,2.8,30.0,912.0,681.19,501.85
2016,5,31,14,15,902.5,114.5,2.8,29.5,881.5,630.24,465.29
2016,5,31,14,30,896.0,113.0,2.8,29.0,851.0,577.94,426.5
2016,5,31,14,45,886.5,111.0,2.85,29.0,815.0,522.66,383.57
2016,5,31,15,0,877.0,109.0,2.9,29.0,779.0,466.81,338.82
2016,5,31,15,15,865.5,107.0,2.9,28.5,737.5,409.9,292.47
2016,5,31,15,30,854.0,105.0,2.9,28.0,696.0,353.11,244.94
2016,5,31,15,45,838.0,102.5,2.95,28.0,650.0,289.16,191.17
2016,5,31,16,0,822.0,100.0,3.0,28.0,604.0,231.85,143.2
2016,5,31,16,15,802.0,96.5,2.9,27.5,555.0,174.74,99.03
2016,5,31,16,30,782.0,93.0,2.8,27.0,506.0,119.86,64.17
2016,5,31,16,45,754.5,89.0,2.75,26.5,455.0,66.96,51.04
2016,5,31,17,0,727.0,85.0,2.7,26.0,404.0,57.46,43.33
2016,5,31,17,15,690.5,80.0,2.45,25.0,352.0,55.59,42.06
2016,5,31,17,30,654.0,75.0,2.2,24.0,300.0,53.61,40.64
2016,5,31,17,45,602.0,68.5,1.95,23.0,249.5,50.27,37.96
2016,5,31,18,0,550.0,62.0,1.7,22.0,199.0,46.79,35.03
2016,5,31,18,15,471.5,53.5,1.5,21.0,152.0,41.38,30.24
2016,5,31,18,30,393.0,45.0,1.3,20.0,105.0,35.8,25.07
2016,5,31,18,45,272.5,33.0,1.15,19.0,67.5,26.68,16.36
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.53,0.28
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,10.0,2.8,13.0,10.0,15.5,0.0
2016,6,1,5,15,162.0,24.0,2.9,13.5,40.5,76.47,32.9
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,146.4,105.87
2016,6,1,5,45,384.0,48.5,3.2,14.5,115.0,210.21,162.83
2016,6,1,6,0,477.0,59.0,3.4,15.0,159.0,284.19,227.58
2016,6,1,6,15,540.0,66.5,3.4,15.5,209.0,350.22,285.16
2016,6,1,6,30,603.0,74.0,3.4,16.0,259.0,421.93,345.67
2016,6,1,6,45,649.0,79.5,3.4,17.0,311.0,486.71,397.97
2016,6,1,7,0,695.0,85.0,3.4,18.0,363.0,554.49,450.55
2016,6,1,7,15,727.0,89.5,3.35,18.5,415.5,614.19,495.67
2016,6,1,7,30,759.0,94.0,3.3,19.0,468.0,672.07,537.64
2016,6,1,7,45,783.5,97.5,3.3,19.5,519.0,726.22,574.52
2016,6,1,8,0,808.0,101.0,3.3,20.0,570.0,779.77,610.12
2016,6,1,8,15,826.0,104.5,3.25,20.5,618.0,826.95,640.14
2016,6,1,8,30,844.0,108.0,3.2,21.0,666.0,872.44,668.37
2016,6,1,8,45,858.0,110.5,3.2,21.5,710.0,911.21,691.8
2016,6,1,9,0,872.0,113.0,3.2,22.0,754.0,938.58,707.21
2016,6,1,9,15,883.0,115.0,3.2,22.5,793.5,968.43,724.26
2016,6,1,9,30,894.0,117.0,3.2,23.0,833.0,995.26,739.14
2016,6,1,9,45,903.5,118.0,3.2,23.5,867.0,1016.39,750.19
2016,6,1,10,0,913.0,119.0,3.2,24.0,901.0,1034.13,759.06
2016,6,1,10,15,919.0,120.5,3.2,24.0,928.0,1045.38,765.26
2016,6,1,10,30,925.0,122.0,3.2,24.0,955.0,1052.94,769.23
2016,6,1,10,45,927.0,124.0,3.25,24.5,974.5,1053.27,767.58
2016,6,1,11,0,929.0,126.0,3.3,25.0,994.0,1049.8,763.68
2016,6,1,11,15,931.5,126.5,3.35,25.0,1007.0,1041.61,758.35
2016,6,1,11,30,934.0,127.0,3.4,25.0,1020.0,1029.73,750.77
2016,6,1,11,45,932.5,129.0,3.5,25.5,1025.0,1011.84,738.28
2016,6,1,12,0,931.0,131.0,3.6,26.0,1030.0,990.53,723.64
2016,6,1,12,15,930.5,131.0,3.65,26.0,1027.5,965.06,707.37
2016,6,1,12,30,930.0,131.0,3.7,26.0,1025.0,936.45,689.01
2016,6,1,12,45,915.5,138.5,3.75,26.0,1011.5,899.61,665.06
2016,6,1,13,0,901.0,146.0,3.8,26.0,998.0,860.6,639.5
2016,6,1,13,15,897.0,145.5,3.8,26.0,981.0,821.04,613.13
2016,6,1,13,30,893.0,145.0,3.8,26.0,964.0,779.19,584.46
2016,6,1,13,45,884.5,145.0,3.8,26.0,938.5,732.54,550.69
2016,6,1,14,0,876.0,145.0,3.8,26.0,913.0,684.33,515.07
2016,6,1,14,15,868.5,143.0,3.75,26.0,882.5,633.99,476.92
2016,6,1,14,30,861.0,141.0,3.7,26.0,852.0,581.2,436.02
2016,6,1,14,45,849.0,139.5,3.7,26.0,814.5,525.79,392.17
2016,6,1,15,0,837.0,138.0,3.7,26.0,777.0,470.21,346.94
2016,6,1,15,15,823.5,135.0,3.65,25.5,735.5,412.96,299.82
