Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,810.0,132.0,3.6,25.0,694.0,356.26,251.96
2016,6,1,15,45,792.5,128.5,3.55,25.0,647.5,298.94,202.82
2016,6,1,16,0,775.0,125.0,3.5,25.0,601.0,237.18,151.12
2016,6,1,16,15,752.5,120.5,3.35,24.5,552.0,181.07,107.35
2016,6,1,16,30,730.0,116.0,3.2,24.0,503.0,127.54,72.67
2016,6,1,16,45,559.5,132.5,3.1,23.5,411.5,90.33,71.49
2016,6,1,17,0,389.0,149.0,3.0,23.0,320.0,100.34,80.41
2016,6,1,17,15,348.0,140.0,2.8,22.0,278.5,101.92,82.3
2016,6,1,17,30,307.0,131.0,2.6,21.0,237.0,96.17,77.87
2016,6,1,17,45,281.5,112.0,2.45,20.5,197.0,83.67,67.29
2016,6,1,18,0,256.0,93.0,2.3,20.0,157.0,70.69,56.06
2016,6,1,18,15,214.0,74.5,2.05,19.0,120.0,57.53,44.51
2016,6,1,18,30,172.0,56.0,1.8,18.0,83.0,43.98,32.34
2016,6,1,18,45,106.5,38.5,1.6,17.0,53.5,30.72,19.94
2016,6,1,19,0,41.0,21.0,1.4,16.0,24.0,17.76,1.84
2016,6,1,19,15,20.5,10.5,1.4,15.5,12.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,12.0,11.0,17.04,0.0
2016,6,2,5,15,173.0,24.0,1.75,12.5,42.0,79.19,35.33
2016,6,2,5,30,305.0,38.0,1.9,13.0,73.0,150.52,109.19
2016,6,2,5,45,400.5,48.0,2.1,13.5,117.5,215.48,167.08
2016,6,2,6,0,496.0,58.0,2.3,14.0,162.0,290.82,232.87
2016,6,2,6,15,558.5,65.0,2.2,14.5,212.0,356.99,290.18
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,428.76,350.02
2016,6,2,6,45,329.0,111.5,2.05,15.5,214.0,330.26,270.9
2016,6,2,7,0,37.0,151.0,2.0,16.0,166.0,174.16,140.41
2016,6,2,7,15,141.0,175.5,1.95,16.5,243.5,282.18,229.84
2016,6,2,7,30,245.0,200.0,1.9,17.0,321.0,401.44,324.13
2016,6,2,7,45,532.5,149.5,1.9,18.0,448.0,588.13,468.87
2016,6,2,8,0,820.0,99.0,1.9,19.0,575.0,786.48,609.57
2016,6,2,8,15,837.5,102.0,1.85,19.5,623.0,833.08,636.57
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,877.93,663.19
2016,6,2,8,45,868.5,108.0,1.8,21.0,715.0,908.75,679.16
2016,6,2,9,0,882.0,111.0,1.8,22.0,759.0,945.01,698.57
2016,6,2,9,15,892.0,113.0,1.8,22.5,798.5,974.16,714.34
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,1000.23,728.07
2016,6,2,9,45,903.5,120.5,1.8,24.0,869.5,1018.45,735.32
2016,6,2,10,0,905.0,126.0,1.8,25.0,901.0,1032.96,740.3
2016,6,2,10,15,911.0,127.0,1.85,25.5,928.0,1043.59,745.08
2016,6,2,10,30,917.0,128.0,1.9,26.0,955.0,1050.58,747.72
2016,6,2,10,45,920.0,129.5,1.95,26.5,975.0,1051.36,746.63
2016,6,2,11,0,923.0,131.0,2.0,27.0,995.0,1048.39,743.4
2016,6,2,11,15,925.5,131.5,2.0,27.0,1007.5,1040.22,737.91
2016,6,2,11,30,928.0,132.0,2.0,27.0,1020.0,1028.39,730.29
2016,6,2,11,45,928.0,133.0,2.05,27.5,1025.0,1011.06,718.55
2016,6,2,12,0,928.0,134.0,2.1,28.0,1030.0,990.31,704.76
2016,6,2,12,15,927.0,133.5,2.15,28.0,1027.0,964.03,688.9
2016,6,2,12,30,926.0,133.0,2.2,28.0,1024.0,934.68,671.05
2016,6,2,12,45,931.0,127.5,2.3,28.5,1016.0,903.01,650.75
2016,6,2,13,0,936.0,122.0,2.4,29.0,1008.0,868.15,628.22
2016,6,2,13,15,932.5,121.5,2.4,29.0,990.5,827.97,602.49
2016,6,2,13,30,929.0,121.0,2.4,29.0,973.0,785.34,574.93
2016,6,2,13,45,923.0,120.0,2.45,29.0,948.5,738.31,542.68
2016,6,2,14,0,917.0,119.0,2.5,29.0,924.0,689.41,508.0
2016,6,2,14,15,909.5,117.5,2.5,29.0,892.5,637.58,470.02
2016,6,2,14,30,902.0,116.0,2.5,29.0,861.0,584.48,430.02
2016,6,2,14,45,892.0,114.0,2.55,29.0,824.0,528.73,387.04
2016,6,2,15,0,882.0,112.0,2.6,29.0,787.0,472.45,342.24
2016,6,2,15,15,869.5,109.5,2.6,28.5,745.0,414.56,295.42
2016,6,2,15,30,857.0,107.0,2.6,28.0,703.0,356.91,247.48
2016,6,2,15,45,841.0,104.5,2.65,28.0,656.5,292.91,193.83
2016,6,2,16,0,825.0,102.0,2.7,28.0,610.0,235.48,145.83
2016,6,2,16,15,804.0,98.5,2.7,27.5,560.5,178.11,101.44
2016,6,2,16,30,783.0,95.0,2.7,27.0,511.0,123.08,66.2
2016,6,2,16,45,755.5,91.0,2.7,26.5,459.5,70.14,53.69
2016,6,2,17,0,728.0,87.0,2.7,26.0,408.0,58.74,44.4
2016,6,2,17,15,691.0,82.0,2.55,25.0,356.0,56.92,43.19
2016,6,2,17,30,654.0,77.0,2.4,24.0,304.0,54.99,41.83
2016,6,2,17,45,602.0,70.5,2.3,23.0,253.0,51.71,39.21
2016,6,2,18,0,550.0,64.0,2.2,22.0,202.0,48.3,36.34
2016,6,2,18,15,473.5,55.0,1.9,21.0,155.0,42.53,31.25
2016,6,2,18,30,397.0,46.0,1.6,20.0,108.0,36.54,25.75
2016,6,2,18,45,281.5,34.0,1.35,19.0,70.0,27.46,17.15
2016,6,2,19,0,166.0,22.0,1.1,18.0,32.0,17.31,2.46
2016,6,2,19,15,83.0,11.0,1.05,17.5,16.0,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,15.0,11.0,19.14,0.0
2016,6,3,5,15,184.0,23.0,0.9,15.5,42.0,80.59,36.25
2016,6,3,5,30,316.0,36.0,1.0,16.0,73.0,151.81,108.55
2016,6,3,5,45,406.5,46.0,1.1,16.5,116.5,215.32,164.34
2016,6,3,6,0,497.0,56.0,1.2,17.0,160.0,288.73,227.25
2016,6,3,6,15,557.0,63.0,1.15,17.5,209.5,353.61,282.14
2016,6,3,6,30,617.0,70.0,1.1,18.0,259.0,423.86,339.21
2016,6,3,6,45,657.5,75.5,1.1,18.5,310.5,485.97,387.99
2016,6,3,7,0,698.0,81.0,1.1,19.0,362.0,550.56,436.67
2016,6,3,7,15,728.5,85.5,1.05,19.5,413.5,606.91,477.03
2016,6,3,7,30,759.0,90.0,1.0,20.0,465.0,666.39,517.51
2016,6,3,7,45,781.5,93.5,0.95,21.0,514.5,718.92,549.47
2016,6,3,8,0,804.0,97.0,0.9,22.0,564.0,770.74,579.81
2016,6,3,8,15,821.0,100.0,0.85,23.0,611.0,816.35,604.94
2016,6,3,8,30,838.0,103.0,0.8,24.0,658.0,860.23,628.19
2016,6,3,8,45,851.0,105.5,0.8,25.0,701.5,889.68,642.45
2016,6,3,9,0,864.0,108.0,0.8,26.0,745.0,924.54,660.02
2016,6,3,9,15,874.0,110.0,0.85,27.0,783.0,953.34,674.41
2016,6,3,9,30,884.0,112.0,0.9,28.0,821.0,979.16,686.88
2016,6,3,9,45,899.0,109.5,0.95,29.0,855.5,1001.89,697.41
2016,6,3,10,0,914.0,107.0,1.0,30.0,890.0,1021.47,706.02
2016,6,3,10,15,919.0,108.0,0.95,30.5,916.5,1031.45,708.4
2016,6,3,10,30,924.0,109.0,0.9,31.0,943.0,1037.76,708.78
2016,6,3,10,45,926.5,110.5,0.9,31.5,962.5,1038.38,706.97
2016,6,3,11,0,929.0,112.0,0.9,32.0,982.0,1035.23,703.15
2016,6,3,11,15,712.0,251.0,1.0,32.0,923.5,968.03,664.8
2016,6,3,11,30,495.0,390.0,1.1,32.0,865.0,877.52,605.67
2016,6,3,11,45,713.5,252.5,1.2,32.5,940.5,940.01,651.25
2016,6,3,12,0,932.0,115.0,1.3,33.0,1016.0,976.34,672.62
2016,6,3,12,15,931.5,115.5,1.4,33.0,1014.0,951.64,658.67
2016,6,3,12,30,931.0,116.0,1.5,33.0,1012.0,923.78,643.29
2016,6,3,12,45,915.0,124.5,1.6,33.0,998.0,886.97,622.1
2016,6,3,13,0,899.0,133.0,1.7,33.0,984.0,848.03,599.26
2016,6,3,13,15,895.0,132.0,1.8,33.0,967.0,808.4,575.58
2016,6,3,13,30,891.0,131.0,1.9,33.0,950.0,766.48,549.86
2016,6,3,13,45,885.0,130.0,2.0,33.0,925.5,721.07,519.6
2016,6,3,14,0,879.0,129.0,2.1,33.0,901.0,673.9,487.2
2016,6,3,14,15,871.0,127.5,2.15,32.5,870.5,623.6,452.27
2016,6,3,14,30,863.0,126.0,2.2,32.0,840.0,572.14,415.26
2016,6,3,14,45,722.0,182.5,2.3,32.0,762.0,497.74,360.15
2016,6,3,15,0,581.0,239.0,2.4,32.0,684.0,439.41,316.33
2016,6,3,15,15,699.0,177.5,2.4,31.5,684.5,397.29,281.73
2016,6,3,15,30,817.0,116.0,2.4,31.0,685.0,346.91,238.04
2016,6,3,15,45,800.0,113.0,2.4,31.0,639.0,289.89,190.46
2016,6,3,16,0,783.0,110.0,2.4,31.0,593.0,234.29,144.69
2016,6,3,16,15,761.5,106.0,2.35,30.5,544.5,178.95,102.48
2016,6,3,16,30,740.0,102.0,2.3,30.0,496.0,126.05,68.88
2016,6,3,16,45,711.0,98.0,2.3,29.5,445.5,68.93,51.98
2016,6,3,17,0,682.0,94.0,2.3,29.0,395.0,63.26,47.59
2016,6,3,17,15,644.0,88.0,2.05,28.0,344.5,60.94,46.0
2016,6,3,17,30,606.0,82.0,1.8,27.0,294.0,58.47,44.22
2016,6,3,17,45,553.5,75.0,1.6,26.5,244.5,54.99,41.39
2016,6,3,18,0,501.0,68.0,1.4,26.0,195.0,51.36,38.31
2016,6,3,18,15,426.0,58.5,1.3,25.0,149.5,45.32,33.08
2016,6,3,18,30,351.0,49.0,1.2,24.0,104.0,39.05,27.42
2016,6,3,18,45,244.5,35.5,1.1,23.0,67.5,27.58,16.98
2016,6,3,19,0,138.0,22.0,1.0,22.0,31.0,17.26,3.03
2016,6,3,19,15,69.0,11.0,0.95,21.5,15.5,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.9,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.9,18.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.0,0.85,18.5,16.0,14.09,2.48
2016,6,4,5,30,0.0,28.0,0.8,19.0,28.0,24.69,14.22
2016,6,4,5,45,0.0,45.5,0.75,19.5,45.5,41.31,28.53
2016,6,4,6,0,0.0,63.0,0.7,20.0,63.0,57.89,42.63
2016,6,4,6,15,0.5,82.5,0.95,20.5,82.5,76.68,58.35
2016,6,4,6,30,1.0,102.0,1.2,21.0,102.0,95.44,73.76
2016,6,4,6,45,6.5,120.5,1.45,21.5,123.0,116.03,90.45
2016,6,4,7,0,12.0,139.0,1.7,22.0,144.0,137.13,107.28
2016,6,4,7,15,48.0,172.0,1.7,22.0,195.5,204.06,161.32
2016,6,4,7,30,84.0,205.0,1.7,22.0,247.0,266.43,210.52
2016,6,4,7,45,108.5,230.0,1.7,22.5,289.5,326.34,255.97
2016,6,4,8,0,133.0,255.0,1.7,23.0,332.0,375.95,292.6
2016,6,4,8,15,372.0,217.0,1.7,23.0,458.0,565.9,437.55
2016,6,4,8,30,611.0,179.0,1.7,23.0,584.0,750.61,570.27
2016,6,4,8,45,469.0,248.0,1.7,23.5,571.0,707.68,532.9
2016,6,4,9,0,327.0,317.0,1.7,24.0,558.0,646.2,484.69
2016,6,4,9,15,230.5,350.0,1.75,24.0,524.5,580.19,435.8
2016,6,4,9,30,134.0,383.0,1.8,24.0,491.0,524.54,393.16
2016,6,4,9,45,101.0,387.0,1.9,24.0,470.5,480.21,360.69
2016,6,4,10,0,68.0,391.0,2.0,24.0,450.0,450.52,338.19
2016,6,4,10,15,62.0,398.0,2.05,24.0,453.0,449.89,337.34
2016,6,4,10,30,56.0,405.0,2.1,24.0,456.0,448.87,336.1
2016,6,4,10,45,240.0,397.0,2.15,24.5,621.0,648.64,482.06
2016,6,4,11,0,424.0,389.0,2.2,25.0,786.0,827.9,605.08
2016,6,4,11,15,329.0,432.0,2.25,25.0,743.0,758.35,554.3
2016,6,4,11,30,234.0,475.0,2.3,25.0,700.0,688.61,504.72
2016,6,4,11,45,239.0,477.0,2.4,25.5,707.5,686.42,503.14
2016,6,4,12,0,244.0,479.0,2.5,26.0,715.0,691.05,505.59
2016,6,4,12,15,186.0,480.5,2.5,26.5,660.5,620.55,454.76
2016,6,4,12,30,128.0,482.0,2.5,27.0,606.0,560.44,411.03
2016,6,4,12,45,74.0,408.5,2.5,28.0,480.5,433.31,319.44
2016,6,4,13,0,20.0,335.0,2.5,29.0,355.0,314.36,231.92
2016,6,4,13,15,199.0,368.0,2.45,29.0,552.0,486.16,360.06
2016,6,4,13,30,378.0,401.0,2.4,29.0,749.0,630.59,461.92
2016,6,4,13,45,613.0,269.5,2.4,29.5,816.5,657.27,482.3
2016,6,4,14,0,848.0,138.0,2.4,30.0,884.0,661.9,486.68
2016,6,4,14,15,840.5,136.5,2.35,30.0,854.5,613.36,450.59
2016,6,4,14,30,833.0,135.0,2.3,30.0,825.0,562.53,412.32
2016,6,4,14,45,827.5,130.5,2.3,30.0,790.5,509.47,371.54
2016,6,4,15,0,822.0,126.0,2.3,30.0,756.0,455.64,328.9
2016,6,4,15,15,809.5,123.0,2.3,29.5,715.5,399.85,284.2
2016,6,4,15,30,797.0,120.0,2.3,29.0,675.0,344.49,238.6
2016,6,4,15,45,783.0,116.0,2.3,29.0,631.0,288.62,191.6
2016,6,4,16,0,769.0,112.0,2.3,29.0,587.0,233.84,146.09
2016,6,4,16,15,748.0,108.0,2.3,28.5,539.5,179.42,104.22
2016,6,4,16,30,727.0,104.0,2.3,28.0,492.0,121.08,65.77
2016,6,4,16,45,700.5,98.5,2.3,27.5,442.5,69.9,53.24
2016,6,4,17,0,674.0,93.0,2.3,27.0,393.0,62.41,47.28
2016,6,4,17,15,637.0,87.5,2.25,26.0,342.5,60.44,45.98
2016,6,4,17,30,600.0,82.0,2.2,25.0,292.0,58.36,44.51
2016,6,4,17,45,550.5,74.5,2.15,24.0,243.5,54.49,41.42
2016,6,4,18,0,501.0,67.0,2.1,23.0,195.0,50.43,38.03
2016,6,4,18,15,429.0,57.5,2.0,22.0,150.0,44.38,32.72
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,38.07,26.97
2016,6,4,18,45,253.5,35.0,1.85,20.0,68.5,27.19,16.95
2016,6,4,19,0,150.0,22.0,1.8,19.0,32.0,17.26,3.76
2016,6,4,19,15,75.0,11.0,1.95,18.5,16.0,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,20.04,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,79.54,37.42
2016,6,5,5,30,299.0,37.0,1.8,14.0,72.0,147.03,106.29
2016,6,5,5,45,387.5,47.0,1.95,14.5,115.0,208.77,161.16
2016,6,5,6,0,476.0,57.0,2.1,15.0,158.0,280.16,223.36
2016,6,5,6,15,535.5,64.5,2.1,15.5,206.5,344.14,278.71
2016,6,5,6,30,595.0,72.0,2.1,16.0,255.0,413.48,336.62
2016,6,5,6,45,297.5,92.5,2.1,17.0,184.0,289.32,236.74
2016,6,5,7,0,0.0,113.0,2.1,18.0,113.0,103.11,80.5
2016,6,5,7,15,0.0,124.5,2.05,18.5,124.5,113.53,88.94
2016,6,5,7,30,0.0,136.0,2.0,19.0,136.0,124.0,96.98
2016,6,5,7,45,10.0,172.5,2.0,19.5,178.5,166.8,131.3
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,210.59,165.62
2016,6,5,8,15,61.0,253.0,2.0,20.5,292.5,302.4,237.48
2016,6,5,8,30,102.0,297.0,2.0,21.0,364.0,385.61,300.39
2016,6,5,8,45,477.0,205.0,2.05,21.5,552.0,668.29,516.06
2016,6,5,9,0,852.0,113.0,2.1,22.0,740.0,917.75,686.35
2016,6,5,9,15,862.5,115.0,2.2,22.5,778.5,946.76,701.25
2016,6,5,9,30,873.0,117.0,2.3,23.0,817.0,972.84,716.44
2016,6,5,9,45,887.5,115.0,2.45,23.5,851.5,995.49,729.89
2016,6,5,10,0,902.0,113.0,2.6,24.0,886.0,1015.01,741.33
2016,6,5,10,15,907.5,114.0,2.7,24.5,913.0,1025.41,746.44
2016,6,5,10,30,913.0,115.0,2.8,25.0,940.0,1032.19,749.38
2016,6,5,10,45,916.0,116.5,2.9,25.5,959.5,1033.31,748.79
2016,6,5,11,0,919.0,118.0,3.0,26.0,979.0,1030.71,745.96
2016,6,5,11,15,921.5,118.5,3.05,26.0,991.5,1022.93,740.96
2016,6,5,11,30,924.0,119.0,3.1,26.0,1004.0,1011.51,733.74
2016,6,5,11,45,924.5,120.0,3.15,26.0,1009.5,995.08,723.37
2016,6,5,12,0,925.0,121.0,3.2,26.0,1015.0,975.24,710.85
2016,6,5,12,15,924.5,121.0,3.25,26.0,1013.5,950.28,695.0
2016,6,5,12,30,924.0,121.0,3.3,26.0,1012.0,922.22,677.09
2016,6,5,12,45,916.0,124.5,3.35,26.0,1000.5,887.95,654.97
2016,6,5,13,0,908.0,128.0,3.4,26.0,989.0,851.21,631.05
2016,6,5,13,15,905.0,127.5,3.4,26.0,972.5,812.61,605.43
2016,6,5,13,30,902.0,127.0,3.4,26.0,956.0,771.6,577.95
2016,6,5,13,45,897.5,125.5,3.4,26.0,933.0,726.48,545.47
2016,6,5,14,0,893.0,124.0,3.4,26.0,910.0,679.44,510.83
2016,6,5,14,15,886.5,122.5,3.4,26.0,880.0,629.5,473.19
2016,6,5,14,30,880.0,121.0,3.4,26.0,850.0,578.22,433.54
2016,6,5,14,45,871.5,118.5,3.4,26.0,814.5,524.08,390.62
2016,6,5,15,0,863.0,116.0,3.4,26.0,779.0,469.27,345.92
2016,6,5,15,15,851.0,113.5,3.35,25.5,738.0,412.74,299.23
2016,6,5,15,30,839.0,111.0,3.3,25.0,697.0,351.2,247.59
2016,6,5,15,45,824.5,107.5,3.3,25.0,651.5,293.25,197.66
2016,6,5,16,0,810.0,104.0,3.3,25.0,606.0,236.4,149.29
2016,6,5,16,15,789.5,100.5,3.25,24.5,557.5,180.05,104.84
2016,6,5,16,30,769.0,97.0,3.2,24.0,509.0,125.98,69.22
2016,6,5,16,45,743.5,92.5,3.15,23.5,458.5,73.56,57.27
2016,6,5,17,0,718.0,88.0,3.1,23.0,408.0,59.17,45.33
2016,6,5,17,15,682.0,83.0,2.95,22.0,356.5,57.39,44.14
2016,6,5,17,30,646.0,78.0,2.8,21.0,305.0,55.51,42.8
2016,6,5,17,45,597.0,71.0,2.7,20.5,255.0,51.88,39.78
2016,6,5,18,0,548.0,64.0,2.6,20.0,205.0,48.08,36.47
2016,6,5,18,15,475.0,55.5,2.5,19.0,158.0,42.75,31.74
2016,6,5,18,30,402.0,47.0,2.4,18.0,111.0,37.22,26.62
2016,6,5,18,45,292.5,35.0,2.3,17.5,73.0,28.19,18.05
2016,6,5,19,0,183.0,23.0,2.2,17.0,35.0,18.08,4.86
2016,6,5,19,15,91.5,11.5,2.3,16.5,17.5,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,20.58,0.0
2016,6,6,5,15,181.0,23.0,2.95,14.0,41.0,79.53,37.73
2016,6,6,5,30,302.0,36.0,3.0,14.0,71.0,146.73,106.18
2016,6,6,5,45,387.5,45.5,3.05,14.5,113.0,206.88,160.04
2016,6,6,6,0,473.0,55.0,3.1,15.0,155.0,276.35,221.03
2016,6,6,6,15,530.0,62.0,3.05,15.5,202.5,338.29,275.17
2016,6,6,6,30,587.0,69.0,3.0,16.0,250.0,405.34,331.82
2016,6,6,6,45,293.5,91.5,3.0,16.5,182.0,285.54,235.01
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,104.09,81.75
2016,6,6,7,15,10.0,146.0,2.95,17.5,151.0,141.8,112.91
2016,6,6,7,30,20.0,178.0,2.9,18.0,188.0,180.51,144.06
2016,6,6,7,45,59.0,215.0,2.9,18.5,248.5,259.16,207.35
2016,6,6,8,0,98.0,252.0,2.9,19.0,309.0,331.01,263.59
2016,6,6,8,15,448.5,178.5,2.95,19.5,472.0,587.16,466.44
2016,6,6,8,30,799.0,105.0,3.0,20.0,635.0,826.86,639.61
2016,6,6,8,45,813.0,107.0,3.05,20.5,677.0,863.82,660.97
2016,6,6,9,0,827.0,109.0,3.1,21.0,719.0,889.85,676.19
2016,6,6,9,15,837.5,111.0,3.1,21.5,756.5,918.39,692.79
2016,6,6,9,30,848.0,113.0,3.1,22.0,794.0,944.1,707.31
2016,6,6,9,45,856.0,114.5,3.15,22.5,826.0,963.83,718.16
2016,6,6,10,0,864.0,116.0,3.2,23.0,858.0,980.34,726.91
2016,6,6,10,15,870.0,117.5,3.25,23.0,884.0,991.51,733.63
2016,6,6,10,30,876.0,119.0,3.3,23.0,910.0,999.2,738.2
2016,6,6,10,45,880.0,120.0,3.35,23.5,929.5,1000.86,737.48
2016,6,6,11,0,884.0,121.0,3.4,24.0,949.0,998.94,734.58
2016,6,6,11,15,887.0,121.5,3.4,24.0,962.0,991.98,729.56
2016,6,6,11,30,890.0,122.0,3.4,24.0,975.0,981.5,722.37
2016,6,6,11,45,891.0,122.5,3.45,24.5,980.5,965.67,710.72
2016,6,6,12,0,892.0,123.0,3.5,25.0,986.0,946.54,697.0
2016,6,6,12,15,891.5,123.0,3.5,25.0,984.0,922.42,681.07
2016,6,6,12,30,891.0,123.0,3.5,25.0,982.0,895.32,663.17
2016,6,6,12,45,881.5,127.5,3.55,25.0,970.5,861.73,641.13
2016,6,6,13,0,872.0,132.0,3.6,25.0,959.0,825.86,617.42
2016,6,6,13,15,868.5,131.5,3.6,25.0,943.0,788.25,592.11
2016,6,6,13,30,865.0,131.0,3.6,25.0,927.0,748.39,564.86
2016,6,6,13,45,859.5,130.0,3.65,25.0,904.0,704.64,533.11
2016,6,6,14,0,854.0,129.0,3.7,25.0,881.0,659.14,499.35
2016,6,6,14,15,847.0,127.0,3.7,24.5,852.0,610.41,463.14
2016,6,6,14,30,840.0,125.0,3.7,24.0,823.0,560.48,424.92
2016,6,6,14,45,830.0,123.5,3.75,24.0,788.0,508.52,383.25
2016,6,6,15,0,820.0,122.0,3.8,24.0,753.0,452.68,337.51
2016,6,6,15,15,808.0,119.0,3.8,23.5,713.0,397.32,291.39
2016,6,6,15,30,796.0,116.0,3.8,23.0,673.0,342.31,244.36
2016,6,6,15,45,780.0,113.0,3.8,23.0,629.0,286.87,196.13
2016,6,6,16,0,764.0,110.0,3.8,23.0,585.0,232.74,149.68
2016,6,6,16,15,743.5,106.5,3.75,22.0,538.0,179.12,107.19
2016,6,6,16,30,723.0,103.0,3.7,21.0,491.0,121.61,67.98
2016,6,6,16,45,697.0,98.0,3.65,20.5,442.0,71.06,47.65
2016,6,6,17,0,671.0,93.0,3.6,20.0,393.0,62.25,48.57
2016,6,6,17,15,635.0,87.5,3.55,19.5,343.5,60.29,47.13
2016,6,6,17,30,599.0,82.0,3.5,19.0,294.0,58.21,45.52
2016,6,6,17,45,551.5,74.5,3.45,18.5,245.5,54.35,42.28
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,50.3,38.73
2016,6,6,18,15,432.0,58.0,3.3,17.5,152.0,44.67,33.63
2016,6,6,18,30,360.0,49.0,3.2,17.0,107.0,38.83,28.14
2016,6,6,18,45,258.5,36.5,3.1,16.5,70.5,28.33,18.3
2016,6,6,19,0,157.0,24.0,3.0,16.0,34.0,18.83,5.84
2016,6,6,19,15,78.5,12.0,3.0,15.5,17.0,10.91,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,17.68,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,74.71,35.78
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,136.75,98.93
2016,6,7,5,45,360.0,48.0,2.45,14.5,112.0,199.13,153.96
2016,6,7,6,0,451.0,58.0,2.5,15.0,154.0,269.92,215.57
2016,6,7,6,15,510.0,65.5,2.45,15.5,201.5,332.24,269.65
2016,6,7,6,30,569.0,73.0,2.4,16.0,249.0,399.89,326.4
2016,6,7,6,45,284.5,83.5,2.4,16.5,171.5,270.68,222.49
2016,6,7,7,0,0.0,94.0,2.4,17.0,94.0,84.43,65.36
2016,6,7,7,15,3.0,127.0,2.4,17.5,128.5,118.0,93.12
2016,6,7,7,30,6.0,160.0,2.4,18.0,163.0,152.13,120.55
2016,6,7,7,45,17.0,189.5,2.4,18.5,199.0,189.16,150.06
2016,6,7,8,0,28.0,219.0,2.4,19.0,235.0,238.83,189.02
2016,6,7,8,15,74.5,259.5,2.4,19.5,307.5,320.52,253.14
2016,6,7,8,30,121.0,300.0,2.4,20.0,380.0,419.5,328.25
2016,6,7,8,45,158.5,321.5,2.4,20.5,434.0,477.88,370.92
2016,6,7,9,0,196.0,343.0,2.4,21.0,488.0,537.48,413.74
2016,6,7,9,15,523.0,231.0,2.45,21.5,644.5,759.26,579.48
2016,6,7,9,30,850.0,119.0,2.5,22.0,801.0,951.91,709.16
2016,6,7,9,45,863.5,117.5,2.6,22.5,835.0,973.84,720.15
2016,6,7,10,0,877.0,116.0,2.7,23.0,869.0,992.71,730.8
2016,6,7,10,15,883.5,117.5,2.8,23.0,896.0,1004.49,738.32
2016,6,7,10,30,890.0,119.0,2.9,23.0,923.0,1012.75,743.69
2016,6,7,10,45,891.5,121.5,3.0,23.5,942.0,1013.45,742.81
2016,6,7,11,0,893.0,124.0,3.1,24.0,961.0,1010.51,739.71
2016,6,7,11,15,896.0,124.5,3.2,24.0,974.0,1003.47,735.49
2016,6,7,11,30,899.0,125.0,3.3,24.0,987.0,992.87,729.03
2016,6,7,11,45,900.5,125.5,3.4,24.5,993.0,977.36,718.0
2016,6,7,12,0,902.0,126.0,3.5,25.0,999.0,958.5,704.84
2016,6,7,12,15,902.0,126.0,3.55,24.5,997.5,934.6,690.76
2016,6,7,12,30,902.0,126.0,3.6,24.0,996.0,907.66,674.58
2016,6,7,12,45,901.0,125.5,3.65,24.0,987.5,876.48,654.13
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,842.54,631.68
2016,6,7,13,15,897.0,124.0,3.75,24.0,963.0,803.96,605.88
2016,6,7,13,30,894.0,123.0,3.8,24.0,947.0,763.0,578.21
2016,6,7,13,45,886.5,123.5,3.85,24.0,923.5,718.02,545.55
2016,6,7,14,0,879.0,124.0,3.9,24.0,900.0,671.37,510.76
2016,6,7,14,15,872.5,122.5,3.9,23.5,870.5,622.22,474.07
2016,6,7,14,30,866.0,121.0,3.9,23.0,841.0,571.76,435.25
2016,6,7,14,45,853.0,121.0,3.95,22.5,804.5,518.26,392.94
2016,6,7,15,0,840.0,121.0,4.0,22.0,768.0,461.07,346.51
2016,6,7,15,15,828.0,118.5,3.95,21.5,727.5,405.04,299.36
2016,6,7,15,30,816.0,116.0,3.9,21.0,687.0,349.32,251.28
2016,6,7,15,45,797.5,114.0,3.9,21.0,641.5,292.89,201.87
2016,6,7,16,0,779.0,112.0,3.9,21.0,596.0,238.02,154.49
2016,6,7,16,15,758.0,108.0,3.8,20.5,548.5,183.06,110.33
2016,6,7,16,30,737.0,104.0,3.7,20.0,501.0,124.19,69.65
2016,6,7,16,45,706.5,100.5,3.65,19.5,450.5,73.74,49.43
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,65.07,51.21
2016,6,7,17,15,638.5,91.5,3.5,18.5,349.5,63.22,49.88
2016,6,7,17,30,601.0,86.0,3.4,18.0,299.0,61.26,48.38
2016,6,7,17,45,545.0,79.5,3.3,17.5,249.5,58.29,45.92
2016,6,7,18,0,489.0,73.0,3.2,17.0,200.0,55.23,43.24
2016,6,7,18,15,415.0,63.0,3.05,16.5,154.5,48.92,37.52
2016,6,7,18,30,341.0,53.0,2.9,16.0,109.0,40.57,29.8
2016,6,7,18,45,234.5,39.5,2.75,15.5,72.0,30.6,20.36
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.37,7.31
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,11.82,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,24.65,0.0
2016,6,8,5,15,205.5,23.5,2.65,13.0,44.5,87.53,42.8
2016,6,8,5,30,334.0,36.0,2.7,13.0,76.0,155.98,113.2
2016,6,8,5,45,423.0,45.0,2.75,13.5,119.0,218.57,169.43
2016,6,8,6,0,512.0,54.0,2.8,14.0,162.0,290.8,232.96
2016,6,8,6,15,268.0,82.5,2.8,14.5,140.5,231.95,189.37
2016,6,8,6,30,24.0,111.0,2.8,15.0,119.0,123.27,99.05
2016,6,8,6,45,29.5,131.0,2.85,15.5,142.0,147.6,119.42
2016,6,8,7,0,35.0,151.0,2.9,16.0,165.0,172.36,139.57
2016,6,8,7,15,86.0,180.0,2.95,16.0,221.0,238.25,194.22
2016,6,8,7,30,137.0,209.0,3.0,16.0,277.0,320.14,260.53
2016,6,8,7,45,270.5,211.0,3.05,16.5,362.5,440.34,356.8
2016,6,8,8,0,404.0,213.0,3.1,17.0,448.0,572.44,458.52
2016,6,8,8,15,620.5,155.5,3.15,17.0,550.5,711.87,565.78
2016,6,8,8,30,837.0,98.0,3.2,17.0,653.0,842.99,658.57
2016,6,8,8,45,848.5,101.0,3.3,17.5,695.5,879.58,681.09
2016,6,8,9,0,860.0,104.0,3.4,18.0,738.0,913.67,702.4
2016,6,8,9,15,870.0,106.0,3.45,18.0,776.5,942.55,721.0
2016,6,8,9,30,880.0,108.0,3.5,18.0,815.0,968.47,737.59
2016,6,8,9,45,877.0,116.0,3.55,18.5,844.5,984.96,746.35
2016,6,8,10,0,874.0,124.0,3.6,19.0,874.0,997.66,752.66
2016,6,8,10,15,880.0,125.5,3.65,19.0,901.0,1008.87,759.52
2016,6,8,10,30,886.0,127.0,3.7,19.0,928.0,1016.55,764.13
2016,6,8,10,45,886.5,130.5,3.8,19.5,947.0,1017.17,763.01
2016,6,8,11,0,887.0,134.0,3.9,20.0,966.0,1014.13,759.6
2016,6,8,11,15,890.0,134.5,3.95,20.0,978.5,1007.04,754.72
2016,6,8,11,30,893.0,135.0,4.0,20.0,991.0,996.42,747.58
2016,6,8,11,45,891.0,137.0,4.1,20.0,996.0,978.98,736.24
2016,6,8,12,0,889.0,139.0,4.2,20.0,1001.0,958.32,722.75
2016,6,8,12,15,889.0,139.0,4.25,20.0,999.0,934.61,706.91
2016,6,8,12,30,889.0,139.0,4.3,20.0,997.0,907.91,689.0
2016,6,8,12,45,860.5,156.0,4.35,20.0,980.0,868.9,662.46
2016,6,8,13,0,832.0,173.0,4.4,20.0,963.0,836.11,640.27
2016,6,8,13,15,658.5,270.0,4.4,20.0,888.5,755.61,579.54
2016,6,8,13,30,485.0,367.0,4.4,20.0,814.0,680.97,521.7
2016,6,8,13,45,652.0,265.0,4.4,20.0,850.0,681.08,524.94
2016,6,8,14,0,819.0,163.0,4.4,20.0,886.0,667.34,516.42
2016,6,8,14,15,811.0,161.0,4.35,19.5,856.5,618.34,478.95
2016,6,8,14,30,803.0,159.0,4.3,19.0,827.0,568.41,439.87
2016,6,8,14,45,796.0,154.0,4.25,19.0,792.5,515.78,396.84
2016,6,8,15,0,789.0,149.0,4.2,19.0,758.0,462.59,352.23
2016,6,8,15,15,702.5,171.0,4.1,18.5,692.0,396.22,298.04
2016,6,8,15,30,616.0,193.0,4.0,18.0,626.0,341.92,253.24
2016,6,8,15,45,677.5,161.5,3.95,18.0,608.5,293.83,208.94
2016,6,8,16,0,739.0,130.0,3.9,18.0,591.0,238.83,158.58
2016,6,8,16,15,716.5,125.5,3.85,17.5,543.0,184.95,114.94
2016,6,8,16,30,694.0,121.0,3.8,17.0,495.0,133.64,79.65
2016,6,8,16,45,686.0,102.5,3.75,17.0,442.0,75.49,51.03
2016,6,8,17,0,678.0,84.0,3.7,17.0,389.0,55.9,43.6
2016,6,8,17,15,606.5,91.5,3.6,16.5,339.5,62.92,50.02
2016,6,8,17,30,535.0,99.0,3.5,16.0,290.0,71.13,57.48
2016,6,8,17,45,497.0,88.0,3.45,15.5,243.5,64.98,52.21
2016,6,8,18,0,459.0,77.0,3.4,15.0,197.0,58.45,46.46
2016,6,8,18,15,390.5,66.0,3.3,14.5,152.5,49.65,38.49
2016,6,8,18,30,322.0,55.0,3.2,14.0,108.0,42.02,31.35
2016,6,8,18,45,229.5,40.5,3.1,14.0,72.0,31.35,21.18
2016,6,8,19,0,137.0,26.0,3.0,14.0,36.0,20.36,7.76
2016,6,8,19,15,68.5,13.0,2.95,14.0,18.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,14.0,12.0,17.02,0.0
2016,6,9,5,15,144.0,26.0,3.2,14.0,41.5,73.74,35.94
2016,6,9,5,30,251.0,41.0,3.3,14.0,71.0,134.37,97.51
2016,6,9,5,45,344.0,52.0,3.45,14.0,113.5,194.63,151.03
2016,6,9,6,0,437.0,63.0,3.6,14.0,156.0,268.39,215.75
2016,6,9,6,15,218.5,68.5,3.6,14.0,115.0,192.07,157.14
2016,6,9,6,30,0.0,74.0,3.6,14.0,74.0,66.36,51.17
2016,6,9,6,45,0.0,88.5,3.6,14.5,88.5,79.77,62.48
2016,6,9,7,0,0.0,103.0,3.6,15.0,103.0,93.19,73.5
2016,6,9,7,15,7.5,138.0,3.55,15.0,141.5,131.97,105.85
2016,6,9,7,30,15.0,173.0,3.5,15.0,180.0,171.71,138.48
2016,6,9,7,45,9.5,174.0,3.5,15.5,178.5,167.82,134.37
2016,6,9,8,0,4.0,175.0,3.5,16.0,177.0,163.8,130.24
2016,6,9,8,15,52.0,235.5,3.45,16.5,269.5,275.62,221.0
2016,6,9,8,30,100.0,296.0,3.4,17.0,362.0,382.25,304.43
2016,6,9,8,45,122.5,320.0,3.4,17.5,407.0,443.74,350.36
2016,6,9,9,0,145.0,344.0,3.4,18.0,452.0,491.34,385.17
2016,6,9,9,15,498.0,235.0,3.4,18.5,630.5,739.33,576.34
2016,6,9,9,30,851.0,126.0,3.4,19.0,809.0,959.33,729.58
2016,6,9,9,45,865.0,124.5,3.4,19.5,843.5,981.78,740.36
2016,6,9,10,0,879.0,123.0,3.4,20.0,878.0,1001.17,750.72
2016,6,9,10,15,885.5,124.0,3.4,20.0,904.5,1012.45,757.15
2016,6,9,10,30,892.0,125.0,3.4,20.0,931.0,1020.2,761.39
2016,6,9,10,45,900.0,123.5,3.45,20.5,952.0,1023.36,761.64
2016,6,9,11,0,908.0,122.0,3.5,21.0,973.0,1022.9,759.65
2016,6,9,11,15,910.5,122.5,3.5,21.0,986.0,1015.37,754.18
2016,6,9,11,30,913.0,123.0,3.5,21.0,999.0,1004.23,746.5
2016,6,9,11,45,916.5,121.5,3.55,21.0,1005.0,988.64,736.31
2016,6,9,12,0,920.0,120.0,3.6,21.0,1011.0,969.62,723.9
2016,6,9,12,15,919.5,120.0,3.65,21.0,1009.0,945.03,707.77
2016,6,9,12,30,919.0,120.0,3.7,21.0,1007.0,917.35,689.55
2016,6,9,12,45,920.0,117.5,3.8,21.0,998.5,885.73,668.84
2016,6,9,13,0,921.0,115.0,3.9,21.0,990.0,851.18,645.95
2016,6,9,13,15,917.5,114.5,3.95,21.0,973.5,812.08,619.44
2016,6,9,13,30,914.0,114.0,4.0,21.0,957.0,770.57,591.02
2016,6,9,13,45,909.5,112.5,4.1,21.0,933.5,725.28,558.3
2016,6,9,14,0,905.0,111.0,4.2,21.0,910.0,678.04,522.77
2016,6,9,14,15,898.0,109.5,4.2,20.5,880.0,627.56,484.54
2016,6,9,14,30,891.0,108.0,4.2,20.0,850.0,575.78,444.12
2016,6,9,14,45,881.5,106.5,4.25,20.0,814.0,521.7,399.93
2016,6,9,15,0,872.0,105.0,4.3,20.0,778.0,467.04,354.03
2016,6,9,15,15,860.5,103.0,4.3,19.5,737.5,410.87,306.2
2016,6,9,15,30,849.0,101.0,4.3,19.0,697.0,354.82,257.21
2016,6,9,15,45,831.5,99.5,4.3,19.0,651.5,291.79,201.87
2016,6,9,16,0,814.0,98.0,4.3,19.0,606.0,235.65,152.67
2016,6,9,16,15,794.5,94.5,4.2,18.5,558.0,179.33,106.62
2016,6,9,16,30,775.0,91.0,4.1,18.0,510.0,125.12,69.21
2016,6,9,16,45,748.0,87.5,4.1,17.5,460.0,73.09,47.8
2016,6,9,17,0,721.0,84.0,4.1,17.0,410.0,61.9,48.86
2016,6,9,17,15,686.5,79.5,4.0,16.5,359.0,54.67,42.75
2016,6,9,17,30,652.0,75.0,3.9,16.0,308.0,53.05,41.52
2016,6,9,17,45,601.0,69.5,3.85,15.5,258.0,50.48,39.38
2016,6,9,18,0,550.0,64.0,3.8,15.0,208.0,47.84,37.05
2016,6,9,18,15,479.5,56.0,3.65,14.5,162.0,42.93,32.56
2016,6,9,18,30,409.0,48.0,3.5,14.0,116.0,37.87,27.72
2016,6,9,18,45,301.0,37.0,3.4,14.0,78.0,29.78,19.88
2016,6,9,19,0,193.0,26.0,3.3,14.0,40.0,20.43,8.16
2016,6,9,19,15,96.5,13.0,3.25,13.5,20.0,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,27.76,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,90.76,44.53
2016,6,10,5,30,354.0,34.0,3.3,14.0,76.0,159.45,115.1
2016,6,10,5,45,438.0,42.5,3.55,14.5,119.0,220.55,170.34
2016,6,10,6,0,522.0,51.0,3.8,15.0,162.0,290.76,232.5
2016,6,10,6,15,577.0,57.0,3.85,15.5,210.0,352.94,287.39
2016,6,10,6,30,632.0,63.0,3.9,16.0,258.0,419.99,344.59
2016,6,10,6,45,669.5,68.0,4.0,16.5,308.0,480.18,394.57
2016,6,10,7,0,707.0,73.0,4.1,17.0,358.0,540.88,443.3
2016,6,10,7,15,735.0,77.0,4.1,17.0,408.0,597.58,488.01
2016,6,10,7,30,763.0,81.0,4.1,17.0,458.0,654.77,531.21
2016,6,10,7,45,782.0,85.0,4.15,17.5,506.5,705.27,566.48
2016,6,10,8,0,801.0,89.0,4.2,18.0,555.0,754.85,600.36
2016,6,10,8,15,817.0,91.5,4.2,18.5,601.0,798.95,629.42
2016,6,10,8,30,833.0,94.0,4.2,19.0,647.0,833.95,651.49
2016,6,10,8,45,844.0,97.5,4.2,19.5,689.0,870.62,674.51
2016,6,10,9,0,855.0,101.0,4.2,20.0,731.0,904.78,695.47
2016,6,10,9,15,865.0,103.0,4.2,20.0,769.0,933.64,713.9
2016,6,10,9,30,875.0,105.0,4.2,20.0,807.0,959.57,730.29
2016,6,10,9,45,884.5,105.0,4.2,20.5,840.0,979.78,741.34
2016,6,10,10,0,894.0,105.0,4.2,21.0,873.0,996.74,750.21
2016,6,10,10,15,900.5,106.5,4.2,21.0,900.0,1008.91,757.36
2016,6,10,10,30,907.0,108.0,4.2,21.0,927.0,1017.51,762.23
2016,6,10,10,45,911.0,109.0,4.25,21.0,947.5,1019.47,763.08
2016,6,10,11,0,915.0,110.0,4.3,21.0,968.0,1017.75,761.62
2016,6,10,11,15,918.5,110.5,4.3,21.0,981.5,1011.36,756.87
2016,6,10,11,30,922.0,111.0,4.3,21.0,995.0,1001.33,749.8
2016,6,10,11,45,923.5,111.0,4.35,21.5,1001.5,985.34,737.69
2016,6,10,12,0,925.0,111.0,4.4,22.0,1008.0,965.92,723.39
2016,6,10,12,15,926.0,111.0,4.4,22.0,1007.5,942.74,707.73
2016,6,10,12,30,927.0,111.0,4.4,22.0,1007.0,916.36,689.93
2016,6,10,12,45,909.5,122.0,4.45,22.0,994.0,881.11,666.28
2016,6,10,13,0,892.0,133.0,4.5,22.0,981.0,843.73,641.13
2016,6,10,13,15,889.5,132.0,4.5,21.5,965.5,805.93,616.4
2016,6,10,13,30,887.0,131.0,4.5,21.0,950.0,765.74,589.65
2016,6,10,13,45,884.0,129.0,4.55,21.0,928.0,722.13,557.33
2016,6,10,14,0,881.0,127.0,4.6,21.0,906.0,676.5,522.76
2016,6,10,14,15,874.5,125.5,4.6,21.0,877.0,627.37,484.48
2016,6,10,14,30,868.0,124.0,4.6,21.0,848.0,576.93,444.2
2016,6,10,14,45,859.5,122.0,4.6,21.0,813.0,524.01,400.94
2016,6,10,15,0,851.0,120.0,4.6,21.0,778.0,470.44,355.93
2016,6,10,15,15,839.0,117.5,4.55,20.5,737.0,410.4,305.39
2016,6,10,15,30,827.0,115.0,4.5,20.0,696.0,354.16,256.51
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.0,297.02,206.02
2016,6,10,16,0,795.0,109.0,4.4,20.0,606.0,241.14,157.27
2016,6,10,16,15,774.5,105.5,4.3,19.5,558.0,185.73,112.22
2016,6,10,16,30,754.0,102.0,4.2,19.0,510.0,132.59,75.63
2016,6,10,16,45,724.5,98.5,4.15,18.5,459.5,75.08,48.92
2016,6,10,17,0,695.0,95.0,4.1,18.0,409.0,63.61,50.14
2016,6,10,17,15,658.5,89.5,3.95,17.5,358.0,61.69,48.73
2016,6,10,17,30,622.0,84.0,3.8,17.0,307.0,59.64,47.15
2016,6,10,17,45,569.0,77.5,3.65,16.5,257.0,56.6,44.61
2016,6,10,18,0,516.0,71.0,3.5,16.0,207.0,53.44,41.85
2016,6,10,18,15,443.5,62.0,3.3,15.5,161.0,47.92,36.83
2016,6,10,18,30,371.0,53.0,3.1,15.0,115.0,42.21,31.42
2016,6,10,18,45,263.0,40.5,2.9,14.5,77.0,31.38,21.25
2016,6,10,19,0,155.0,28.0,2.7,14.0,39.0,21.95,9.53
2016,6,10,19,15,77.5,14.0,2.7,13.5,19.5,12.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,16.03,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.5,73.21,36.08
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,134.47,97.61
2016,6,11,5,45,345.0,52.5,0.9,13.5,114.0,194.96,150.43
2016,6,11,6,0,441.0,63.0,1.0,14.0,157.0,269.28,214.13
2016,6,11,6,15,502.5,71.5,1.05,14.5,205.5,333.34,268.84
2016,6,11,6,30,564.0,80.0,1.1,15.0,254.0,402.99,326.34
2016,6,11,6,45,613.5,85.0,1.15,16.0,305.5,467.05,376.9
2016,6,11,7,0,663.0,90.0,1.2,17.0,357.0,534.48,428.01
2016,6,11,7,15,695.0,94.5,1.35,17.5,408.0,592.54,471.68
2016,6,11,7,30,727.0,99.0,1.5,18.0,459.0,651.54,514.85
2016,6,11,7,45,752.5,102.5,1.65,19.0,509.0,702.16,548.74
2016,6,11,8,0,778.0,106.0,1.8,20.0,559.0,755.31,583.35
2016,6,11,8,15,796.0,109.5,1.8,20.5,606.0,801.48,612.17
2016,6,11,8,30,814.0,113.0,1.8,21.0,653.0,846.08,639.4
2016,6,11,8,45,828.0,115.5,1.85,22.0,696.0,884.14,661.0
2016,6,11,9,0,842.0,118.0,1.9,23.0,739.0,919.85,680.75
2016,6,11,9,15,852.5,120.5,1.85,23.5,777.5,940.29,690.45
2016,6,11,9,30,863.0,123.0,1.8,24.0,816.0,966.85,704.18
2016,6,11,9,45,868.5,126.5,1.8,25.0,848.0,986.51,712.54
2016,6,11,10,0,874.0,130.0,1.8,26.0,880.0,1002.78,718.77
2016,6,11,10,15,879.5,131.5,1.75,26.0,906.5,1013.54,723.75
2016,6,11,10,30,885.0,133.0,1.7,26.0,933.0,1020.78,726.66
2016,6,11,10,45,887.5,135.0,1.65,26.5,952.5,1021.95,724.48
2016,6,11,11,0,890.0,137.0,1.6,27.0,972.0,1019.5,720.23
2016,6,11,11,15,892.5,137.5,1.65,27.0,984.5,1012.0,715.89
2016,6,11,11,30,895.0,138.0,1.7,27.0,997.0,1000.97,709.49
2016,6,11,11,45,894.5,139.0,1.8,27.5,1002.0,984.11,698.79
2016,6,11,12,0,894.0,140.0,1.9,28.0,1007.0,963.98,686.05
2016,6,11,12,15,893.5,140.0,2.05,28.0,1005.0,939.84,672.61
2016,6,11,12,30,893.0,140.0,2.2,28.0,1003.0,912.74,657.05
2016,6,11,12,45,898.0,134.5,2.35,28.0,996.0,882.63,639.28
2016,6,11,13,0,903.0,129.0,2.5,28.0,989.0,849.45,619.2
2016,6,11,13,15,899.5,128.5,2.55,28.0,972.0,810.98,594.62
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,770.17,568.21
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.5,724.36,536.48
2016,6,11,14,0,876.0,131.0,2.8,28.0,906.0,677.08,502.73
2016,6,11,14,15,700.0,214.0,2.8,27.5,820.5,597.13,443.8
