Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,524.0,297.0,2.8,27.0,735.0,530.01,393.75
2016,6,11,14,45,501.0,287.5,2.85,27.0,691.5,478.24,354.94
2016,6,11,15,0,478.0,278.0,2.9,27.0,648.0,428.29,316.56
2016,6,11,15,15,524.0,244.5,2.95,26.5,630.5,388.31,284.5
2016,6,11,15,30,570.0,211.0,3.0,26.0,613.0,343.24,246.92
2016,6,11,15,45,670.0,164.5,3.15,25.5,606.5,296.04,204.64
2016,6,11,16,0,770.0,118.0,3.3,25.0,600.0,243.88,156.99
2016,6,11,16,15,749.0,114.0,3.35,24.5,552.5,189.47,113.85
2016,6,11,16,30,728.0,110.0,3.4,24.0,505.0,130.77,73.35
2016,6,11,16,45,699.5,105.5,3.5,23.5,455.0,80.11,51.74
2016,6,11,17,0,671.0,101.0,3.6,23.0,405.0,67.64,52.55
2016,6,11,17,15,634.5,95.0,3.6,22.0,354.5,65.55,51.14
2016,6,11,17,30,598.0,89.0,3.6,21.0,304.0,63.32,49.55
2016,6,11,17,45,549.5,81.0,3.6,20.5,255.0,59.26,46.19
2016,6,11,18,0,501.0,73.0,3.6,20.0,206.0,54.99,42.51
2016,6,11,18,15,431.5,63.0,3.5,19.0,160.5,48.69,36.96
2016,6,11,18,30,362.0,53.0,3.4,18.0,115.0,40.54,29.58
2016,6,11,18,45,264.0,40.0,3.3,17.5,77.5,30.98,20.64
2016,6,11,19,0,166.0,27.0,3.2,17.0,40.0,21.15,9.09
2016,6,11,19,15,83.0,13.5,3.1,16.5,20.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.5,3.35,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,11.0,3.5,13.0,11.0,14.5,0.0
2016,6,12,5,15,124.5,27.0,3.65,13.5,40.5,69.73,34.1
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,128.13,93.07
2016,6,12,5,45,323.5,54.0,3.95,14.5,112.5,188.66,146.15
2016,6,12,6,0,422.0,65.0,4.1,15.0,155.0,262.94,210.69
2016,6,12,6,15,483.5,73.5,4.05,15.5,203.0,326.03,265.75
2016,6,12,6,30,545.0,82.0,4.0,16.0,251.0,394.69,323.95
2016,6,12,6,45,599.5,86.5,4.0,16.5,302.5,460.15,377.99
2016,6,12,7,0,654.0,91.0,4.0,17.0,354.0,529.45,433.34
2016,6,12,7,15,685.5,96.0,3.9,17.5,405.0,587.34,477.73
2016,6,12,7,30,717.0,101.0,3.8,18.0,456.0,646.16,521.36
2016,6,12,7,45,746.0,103.0,3.7,18.5,506.0,697.24,556.91
2016,6,12,8,0,775.0,105.0,3.6,19.0,556.0,751.27,593.23
2016,6,12,8,15,793.0,108.5,3.5,19.5,603.0,797.35,622.88
2016,6,12,8,30,811.0,112.0,3.4,20.0,650.0,841.87,650.8
2016,6,12,8,45,827.0,113.5,3.3,20.5,693.5,880.52,674.05
2016,6,12,9,0,843.0,115.0,3.2,21.0,737.0,916.95,695.36
2016,6,12,9,15,854.0,117.0,3.2,21.5,775.0,937.56,706.31
2016,6,12,9,30,865.0,119.0,3.2,22.0,813.0,964.17,721.41
2016,6,12,9,45,880.5,116.5,3.2,22.5,848.0,987.38,734.08
2016,6,12,10,0,896.0,114.0,3.2,23.0,883.0,1007.54,744.72
2016,6,12,10,15,901.5,115.5,3.25,23.0,910.0,1018.7,751.34
2016,6,12,10,30,907.0,117.0,3.3,23.0,937.0,1026.27,755.79
2016,6,12,10,45,912.0,117.0,3.35,23.5,957.0,1028.19,755.2
2016,6,12,11,0,917.0,117.0,3.4,24.0,977.0,1026.43,752.37
2016,6,12,11,15,919.5,117.5,3.5,24.0,990.0,1019.05,747.84
2016,6,12,11,30,922.0,118.0,3.6,24.0,1003.0,1008.04,741.04
2016,6,12,11,45,922.5,118.5,3.7,24.5,1008.5,991.57,729.28
2016,6,12,12,0,923.0,119.0,3.8,25.0,1014.0,971.71,715.37
2016,6,12,12,15,922.5,119.0,3.85,25.0,1012.0,947.22,699.5
2016,6,12,12,30,922.0,119.0,3.9,25.0,1010.0,919.64,681.55
2016,6,12,12,45,913.0,123.0,4.0,25.0,998.5,885.45,659.32
2016,6,12,13,0,904.0,127.0,4.1,25.0,987.0,848.85,635.29
2016,6,12,13,15,900.5,126.0,4.1,25.0,970.5,809.99,609.08
2016,6,12,13,30,897.0,125.0,4.1,25.0,954.0,768.79,581.04
2016,6,12,13,45,892.0,123.5,4.15,25.0,930.5,723.94,548.65
2016,6,12,14,0,887.0,122.0,4.2,25.0,907.0,677.23,513.94
2016,6,12,14,15,879.5,120.5,4.2,24.5,877.5,627.36,476.84
2016,6,12,14,30,872.0,119.0,4.2,24.0,848.0,576.26,437.66
2016,6,12,14,45,862.5,117.0,4.2,24.0,812.0,522.78,394.66
2016,6,12,15,0,853.0,115.0,4.2,24.0,776.0,468.73,350.01
2016,6,12,15,15,841.0,113.0,4.15,23.5,735.5,413.41,303.74
2016,6,12,15,30,829.0,111.0,4.1,23.0,695.0,353.07,252.49
2016,6,12,15,45,813.0,108.0,4.05,23.0,650.0,295.89,202.64
2016,6,12,16,0,797.0,105.0,4.0,23.0,605.0,239.95,154.41
2016,6,12,16,15,777.0,101.5,3.95,22.5,557.5,184.53,109.75
2016,6,12,16,30,757.0,98.0,3.9,22.0,510.0,131.3,73.19
2016,6,12,16,45,730.0,94.0,3.85,22.0,459.5,79.93,51.06
2016,6,12,17,0,703.0,90.0,3.8,22.0,409.0,60.06,46.25
2016,6,12,17,15,668.0,85.0,3.65,21.0,358.5,58.35,45.14
2016,6,12,17,30,633.0,80.0,3.5,20.0,308.0,56.54,43.87
2016,6,12,17,45,582.0,73.5,3.4,19.5,258.5,53.36,41.24
2016,6,12,18,0,531.0,67.0,3.3,19.0,209.0,50.05,38.38
2016,6,12,18,15,462.0,58.5,3.1,18.5,163.0,44.84,33.69
2016,6,12,18,30,393.0,50.0,2.9,18.0,117.0,39.43,28.64
2016,6,12,18,45,289.5,38.5,2.7,17.5,79.0,30.97,20.67
2016,6,12,19,0,186.0,27.0,2.5,17.0,41.0,21.17,9.35
2016,6,12,19,15,93.0,13.5,2.55,16.5,20.5,12.28,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,19.53,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,76.03,36.99
2016,6,13,5,30,271.0,39.0,3.0,13.0,71.0,137.04,99.39
2016,6,13,5,45,363.5,48.5,3.05,13.5,113.5,198.94,154.25
2016,6,13,6,0,456.0,58.0,3.1,14.0,156.0,269.62,216.17
2016,6,13,6,15,514.5,66.0,3.05,14.5,203.0,332.25,270.97
2016,6,13,6,30,573.0,74.0,3.0,15.0,250.0,400.19,328.51
2016,6,13,6,45,621.5,78.0,3.0,15.5,301.0,462.72,380.05
2016,6,13,7,0,670.0,82.0,3.0,16.0,352.0,528.55,432.41
2016,6,13,7,15,700.5,86.5,3.0,16.5,402.5,585.8,476.29
2016,6,13,7,30,731.0,91.0,3.0,17.0,453.0,641.58,517.72
2016,6,13,7,45,759.0,93.0,3.05,17.5,503.0,695.39,555.15
2016,6,13,8,0,787.0,95.0,3.1,18.0,553.0,749.0,591.58
2016,6,13,8,15,805.0,98.0,3.2,18.0,599.5,794.91,623.18
2016,6,13,8,30,823.0,101.0,3.3,18.0,646.0,839.25,653.38
2016,6,13,8,45,839.0,102.0,3.4,18.5,690.0,869.71,672.24
2016,6,13,9,0,855.0,103.0,3.5,19.0,734.0,905.62,694.88
2016,6,13,9,15,866.0,105.0,3.6,19.0,772.5,935.5,714.47
2016,6,13,9,30,877.0,107.0,3.7,19.0,811.0,962.5,732.11
2016,6,13,9,45,890.5,106.0,3.8,19.5,845.5,985.64,745.73
2016,6,13,10,0,904.0,105.0,3.9,20.0,880.0,1005.65,757.23
2016,6,13,10,15,910.5,106.0,4.0,20.0,908.0,1017.5,764.76
2016,6,13,10,30,917.0,107.0,4.1,20.0,936.0,1025.76,770.04
2016,6,13,10,45,921.5,108.0,4.25,20.0,957.0,1028.37,771.96
2016,6,13,11,0,926.0,109.0,4.4,20.0,978.0,1027.26,771.51
2016,6,13,11,15,929.5,109.5,4.55,20.0,992.0,1020.95,768.1
2016,6,13,11,30,933.0,110.0,4.7,20.0,1006.0,1010.95,762.35
2016,6,13,11,45,933.5,111.5,4.85,20.0,1012.5,995.43,752.85
2016,6,13,12,0,934.0,113.0,5.0,20.0,1019.0,976.44,740.95
2016,6,13,12,15,934.0,113.0,5.05,19.5,1017.5,952.27,726.12
2016,6,13,12,30,934.0,113.0,5.1,19.0,1016.0,924.94,709.0
2016,6,13,12,45,926.5,116.5,5.15,19.0,1005.5,891.35,685.99
2016,6,13,13,0,919.0,120.0,5.2,19.0,995.0,855.21,661.05
2016,6,13,13,15,915.5,119.5,5.15,19.0,978.5,816.35,633.46
2016,6,13,13,30,912.0,119.0,5.1,19.0,962.0,775.07,604.01
2016,6,13,13,45,908.5,117.0,5.05,19.0,939.0,730.29,570.31
2016,6,13,14,0,905.0,115.0,5.0,19.0,916.0,683.47,533.92
2016,6,13,14,15,897.5,113.5,4.95,18.5,886.0,632.84,494.79
2016,6,13,14,30,890.0,112.0,4.9,18.0,856.0,580.95,453.54
2016,6,13,14,45,878.5,111.5,4.9,18.0,819.5,526.86,408.67
2016,6,13,15,0,867.0,111.0,4.9,18.0,783.0,472.36,362.24
2016,6,13,15,15,854.5,109.0,4.85,17.5,742.5,416.14,313.82
2016,6,13,15,30,842.0,107.0,4.8,17.0,702.0,360.14,264.4
2016,6,13,15,45,822.5,106.0,4.8,17.0,656.0,297.57,208.98
2016,6,13,16,0,803.0,105.0,4.8,17.0,610.0,241.94,159.77
2016,6,13,16,15,783.5,101.5,4.7,16.5,562.0,186.24,113.6
2016,6,13,16,30,764.0,98.0,4.6,16.0,514.0,132.67,75.71
2016,6,13,16,45,744.0,92.0,4.6,16.0,465.0,79.52,51.28
2016,6,13,17,0,724.0,86.0,4.6,16.0,416.0,63.29,50.25
2016,6,13,17,15,690.0,81.0,4.55,15.5,365.0,55.58,43.73
2016,6,13,17,30,656.0,76.0,4.5,15.0,314.0,53.63,42.2
2016,6,13,17,45,611.0,70.0,4.45,15.0,264.5,50.74,39.68
2016,6,13,18,0,566.0,64.0,4.4,15.0,215.0,47.71,36.95
2016,6,13,18,15,498.0,56.0,4.25,14.5,168.5,42.8,32.46
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,37.71,27.63
2016,6,13,18,45,316.0,38.0,3.95,13.5,82.5,30.51,20.68
2016,6,13,19,0,202.0,28.0,3.8,13.0,43.0,21.98,10.37
2016,6,13,19,15,101.0,14.0,3.8,13.0,21.5,12.73,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,38.0,11.0,3.5,12.0,12.0,17.07,0.0
2016,6,14,5,15,151.0,25.5,3.55,12.5,41.5,74.03,35.88
2016,6,14,5,30,264.0,40.0,3.6,13.0,71.0,135.9,98.62
2016,6,14,5,45,365.5,49.0,3.65,13.5,114.0,199.82,155.01
2016,6,14,6,0,467.0,58.0,3.7,14.0,157.0,273.78,219.69
2016,6,14,6,15,526.0,65.0,3.7,14.0,205.0,336.11,275.06
2016,6,14,6,30,585.0,72.0,3.7,14.0,253.0,403.74,333.47
2016,6,14,6,45,636.5,75.0,3.75,14.5,304.5,467.36,386.52
2016,6,14,7,0,688.0,78.0,3.8,15.0,356.0,534.52,440.67
2016,6,14,7,15,717.5,82.5,3.85,15.5,406.0,589.86,483.81
2016,6,14,7,30,747.0,87.0,3.9,16.0,456.0,647.97,527.51
2016,6,14,7,45,669.5,119.0,3.95,16.5,475.5,659.68,533.33
2016,6,14,8,0,592.0,151.0,4.0,17.0,495.0,659.37,529.7
2016,6,14,8,15,711.5,124.0,4.0,17.0,571.5,749.62,596.6
2016,6,14,8,30,831.0,97.0,4.0,17.0,648.0,833.6,655.68
2016,6,14,8,45,844.0,99.5,4.05,17.5,690.5,870.96,679.21
2016,6,14,9,0,857.0,102.0,4.1,18.0,733.0,905.95,701.13
2016,6,14,9,15,867.0,104.0,4.1,18.0,771.5,934.98,719.78
2016,6,14,9,30,877.0,106.0,4.1,18.0,810.0,961.09,736.38
2016,6,14,9,45,886.5,106.5,4.15,18.5,843.0,982.0,748.27
2016,6,14,10,0,896.0,107.0,4.2,19.0,876.0,999.67,757.98
2016,6,14,10,15,902.0,108.0,4.25,19.0,902.5,1011.0,764.9
2016,6,14,10,30,908.0,109.0,4.3,19.0,929.0,1018.76,769.55
2016,6,14,10,45,912.0,110.0,4.35,19.5,949.5,1020.91,769.06
2016,6,14,11,0,916.0,111.0,4.4,20.0,970.0,1019.38,766.24
2016,6,14,11,15,918.5,111.5,4.45,20.0,983.0,1012.2,761.3
2016,6,14,11,30,921.0,112.0,4.5,20.0,996.0,1001.4,754.14
2016,6,14,11,45,921.5,112.5,4.6,20.0,1001.5,985.16,743.79
2016,6,14,12,0,922.0,113.0,4.7,20.0,1007.0,965.52,731.14
2016,6,14,12,15,921.5,113.0,4.75,20.0,1005.5,941.24,714.9
2016,6,14,12,30,921.0,113.0,4.8,20.0,1004.0,913.87,696.5
2016,6,14,12,45,919.0,113.0,4.85,20.0,995.0,882.24,675.05
2016,6,14,13,0,917.0,113.0,4.9,20.0,986.0,847.83,651.53
2016,6,14,13,15,914.0,112.5,4.95,19.5,970.0,809.54,626.31
2016,6,14,13,30,911.0,112.0,5.0,19.0,954.0,768.81,599.01
2016,6,14,13,45,905.0,111.5,5.05,19.0,931.0,723.74,565.69
2016,6,14,14,0,899.0,111.0,5.1,19.0,908.0,676.84,529.52
2016,6,14,14,15,892.5,109.5,5.05,18.5,878.5,627.17,491.02
2016,6,14,14,30,886.0,108.0,5.0,18.0,849.0,576.14,450.35
2016,6,14,14,45,879.0,105.5,5.0,18.0,814.0,522.93,406.07
2016,6,14,15,0,872.0,103.0,5.0,18.0,779.0,468.87,359.87
2016,6,14,15,15,860.5,101.0,4.9,17.5,739.0,412.88,311.43
2016,6,14,15,30,849.0,99.0,4.8,17.0,699.0,357.0,261.91
2016,6,14,15,45,837.5,95.0,4.75,17.0,655.0,299.92,210.45
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,243.46,160.12
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,180.21,107.62
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,125.77,68.88
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.0,73.33,45.28
2016,6,14,17,0,740.0,79.0,4.6,16.0,416.0,58.0,45.61
2016,6,14,17,15,507.0,105.0,4.55,15.5,323.5,72.03,58.23
2016,6,14,17,30,274.0,131.0,4.5,15.0,231.0,95.85,79.5
2016,6,14,17,45,422.0,96.5,4.5,14.5,223.0,69.43,56.36
2016,6,14,18,0,570.0,62.0,4.5,14.0,215.0,46.07,35.63
2016,6,14,18,15,502.0,54.5,4.35,13.5,169.0,41.51,31.46
2016,6,14,18,30,434.0,47.0,4.2,13.0,123.0,36.79,26.96
2016,6,14,18,45,315.5,37.5,4.05,13.0,83.5,30.01,20.31
2016,6,14,19,0,197.0,28.0,3.9,13.0,44.0,21.96,10.55
2016,6,14,19,15,98.5,14.0,3.85,12.5,22.0,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,18.88,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,76.87,37.08
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,140.47,102.13
2016,6,15,5,45,384.0,47.5,3.9,12.5,116.0,204.6,159.2
2016,6,15,6,0,484.0,56.0,4.1,13.0,159.0,278.29,224.19
2016,6,15,6,15,542.5,63.0,4.15,13.5,207.0,341.19,279.98
2016,6,15,6,30,601.0,70.0,4.2,14.0,255.0,409.34,338.59
2016,6,15,6,45,647.5,73.5,4.3,14.5,306.0,471.4,390.71
2016,6,15,7,0,694.0,77.0,4.4,15.0,357.0,536.53,443.66
2016,6,15,7,15,517.0,130.0,4.45,15.5,354.0,504.51,415.57
2016,6,15,7,30,340.0,183.0,4.5,16.0,351.0,446.78,366.18
2016,6,15,7,45,571.0,136.5,4.6,16.5,453.5,604.15,492.5
2016,6,15,8,0,802.0,90.0,4.7,17.0,556.0,754.11,605.26
2016,6,15,8,15,818.5,92.5,4.75,17.0,602.5,798.75,636.02
2016,6,15,8,30,835.0,95.0,4.8,17.0,649.0,834.35,660.43
2016,6,15,8,45,850.5,96.0,4.9,17.5,692.0,872.43,685.52
2016,6,15,9,0,866.0,97.0,5.0,18.0,735.0,908.28,708.77
2016,6,15,9,15,875.5,99.0,5.0,18.0,773.0,937.13,727.61
2016,6,15,9,30,885.0,101.0,5.0,18.0,811.0,963.01,744.35
2016,6,15,9,45,893.0,102.0,5.05,18.0,844.0,983.22,757.5
2016,6,15,10,0,901.0,103.0,5.1,18.0,877.0,1000.11,768.44
2016,6,15,10,15,907.0,104.5,5.1,18.0,904.0,1012.1,775.69
2016,6,15,10,30,913.0,106.0,5.1,18.0,931.0,1020.5,780.57
2016,6,15,10,45,916.5,107.0,5.2,18.5,951.0,1022.24,780.26
2016,6,15,11,0,920.0,108.0,5.3,19.0,971.0,1020.3,777.55
2016,6,15,11,15,923.0,108.5,5.3,19.0,984.5,1013.67,772.49
2016,6,15,11,30,926.0,109.0,5.3,19.0,998.0,1003.4,765.06
2016,6,15,11,45,927.0,110.0,5.3,19.0,1004.5,988.12,754.27
2016,6,15,12,0,928.0,111.0,5.3,19.0,1011.0,969.39,741.19
2016,6,15,12,15,928.0,110.5,5.3,19.0,1009.5,945.04,724.24
2016,6,15,12,30,928.0,110.0,5.3,19.0,1008.0,917.55,705.12
2016,6,15,12,45,918.0,116.0,5.3,19.0,997.5,884.42,681.99
2016,6,15,13,0,908.0,122.0,5.3,19.0,987.0,848.84,657.05
2016,6,15,13,15,905.0,121.0,5.25,19.0,971.0,810.41,629.7
2016,6,15,13,30,902.0,120.0,5.2,19.0,955.0,769.58,600.49
2016,6,15,13,45,901.0,117.0,5.2,19.0,933.5,726.19,567.96
2016,6,15,14,0,900.0,114.0,5.2,19.0,912.0,680.56,532.58
2016,6,15,14,15,893.5,112.5,5.15,18.5,882.5,630.85,494.04
2016,6,15,14,30,887.0,111.0,5.1,18.0,853.0,579.78,453.34
2016,6,15,14,45,882.0,107.0,5.05,18.0,818.5,526.29,408.75
2016,6,15,15,0,877.0,103.0,5.0,18.0,784.0,471.76,362.1
2016,6,15,15,15,866.0,101.0,4.9,18.0,744.0,415.7,313.01
2016,6,15,15,30,855.0,99.0,4.8,18.0,704.0,359.68,262.96
2016,6,15,15,45,844.0,95.0,4.75,18.0,660.0,302.4,211.49
2016,6,15,16,0,833.0,91.0,4.7,18.0,616.0,245.67,161.06
2016,6,15,16,15,814.5,88.0,4.6,17.5,568.0,182.02,108.34
2016,6,15,16,30,796.0,85.0,4.5,17.0,520.0,127.15,69.3
2016,6,15,16,45,775.5,80.5,4.4,17.0,470.5,73.29,44.41
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,55.83,43.52
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,54.19,42.32
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,52.48,41.01
2016,6,15,17,45,650.0,62.0,3.75,15.5,269.5,44.76,34.29
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,41.45,31.39
2016,6,15,18,15,543.5,49.5,3.2,14.5,173.0,37.5,27.78
2016,6,15,18,30,478.0,43.0,2.8,14.0,126.0,33.43,23.91
2016,6,15,18,45,380.5,34.0,2.4,13.5,86.5,26.97,17.69
2016,6,15,19,0,283.0,25.0,2.0,13.0,47.0,20.29,9.5
2016,6,15,19,15,141.5,12.5,1.8,12.5,23.5,11.37,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,21.07,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,42.0,78.15,36.81
2016,6,16,5,30,300.0,36.0,0.6,14.0,72.0,143.34,102.64
2016,6,16,5,45,390.0,45.0,0.6,14.5,114.0,203.81,155.6
2016,6,16,6,0,480.0,54.0,0.6,15.0,156.0,274.05,215.65
2016,6,16,6,15,537.5,60.5,0.55,15.5,203.0,335.58,267.65
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,402.28,321.71
2016,6,16,6,45,637.0,72.0,0.45,16.5,300.0,463.12,369.01
2016,6,16,7,0,679.0,77.0,0.4,17.0,350.0,526.68,416.21
2016,6,16,7,15,708.5,81.0,0.4,17.5,400.0,581.11,455.26
2016,6,16,7,30,738.0,85.0,0.4,18.0,450.0,638.24,494.61
2016,6,16,7,45,760.5,88.5,0.4,18.5,498.5,689.85,527.42
2016,6,16,8,0,783.0,92.0,0.4,19.0,547.0,740.87,558.98
2016,6,16,8,15,800.5,95.0,0.5,19.0,593.0,786.28,588.79
2016,6,16,8,30,818.0,98.0,0.6,19.0,639.0,830.12,617.38
2016,6,16,8,45,832.0,100.0,0.75,19.5,681.5,860.02,636.32
2016,6,16,9,0,846.0,102.0,0.9,20.0,724.0,895.13,658.73
2016,6,16,9,15,856.0,104.0,1.05,20.5,762.0,924.0,676.85
2016,6,16,9,30,866.0,106.0,1.2,21.0,800.0,949.99,693.09
2016,6,16,9,45,882.5,102.0,1.35,21.5,835.0,972.8,707.25
2016,6,16,10,0,899.0,98.0,1.5,22.0,870.0,992.64,719.49
2016,6,16,10,15,904.5,99.0,1.65,22.0,896.0,1003.72,727.57
2016,6,16,10,30,910.0,100.0,1.8,22.0,922.0,1011.22,733.5
2016,6,16,10,45,915.0,100.0,1.95,22.5,942.5,1013.57,734.78
2016,6,16,11,0,920.0,100.0,2.1,23.0,963.0,1012.26,733.77
2016,6,16,11,15,922.0,100.5,2.25,23.0,976.0,1004.85,730.3
2016,6,16,11,30,924.0,101.0,2.4,23.0,989.0,993.81,724.52
2016,6,16,11,45,925.5,101.0,2.55,23.0,994.5,978.26,715.78
2016,6,16,12,0,927.0,101.0,2.7,23.0,1000.0,959.28,704.73
2016,6,16,12,15,926.5,101.0,2.85,23.0,998.5,935.15,690.19
2016,6,16,12,30,926.0,101.0,3.0,23.0,997.0,907.9,673.42
2016,6,16,12,45,925.0,100.5,3.15,23.0,988.5,876.75,653.84
2016,6,16,13,0,924.0,100.0,3.3,23.0,980.0,842.73,632.06
2016,6,16,13,15,921.0,99.0,3.35,23.0,964.0,803.97,606.23
2016,6,16,13,30,918.0,98.0,3.4,23.0,948.0,762.75,578.45
2016,6,16,13,45,915.0,96.5,3.5,23.0,925.5,718.8,547.84
2016,6,16,14,0,912.0,95.0,3.6,23.0,903.0,672.74,513.71
2016,6,16,14,15,906.0,93.5,3.65,23.0,874.5,622.97,475.75
2016,6,16,14,30,900.0,92.0,3.7,23.0,846.0,571.76,435.63
2016,6,16,14,45,893.0,90.0,3.8,23.0,811.5,518.45,392.8
2016,6,16,15,0,886.0,88.0,3.9,23.0,777.0,464.26,347.91
2016,6,16,15,15,876.0,86.0,3.9,22.5,737.5,408.28,300.81
2016,6,16,15,30,866.0,84.0,3.9,22.0,698.0,352.24,252.34
2016,6,16,15,45,854.0,81.5,3.95,22.0,654.0,295.42,202.17
2016,6,16,16,0,842.0,79.0,4.0,22.0,610.0,239.24,153.0
2016,6,16,16,15,825.0,76.5,4.0,21.5,563.0,183.17,107.03
2016,6,16,16,30,808.0,74.0,4.0,21.0,516.0,128.75,68.86
2016,6,16,16,45,786.5,70.5,4.0,21.0,467.0,67.12,37.99
2016,6,16,17,0,765.0,67.0,4.0,21.0,418.0,49.24,37.11
2016,6,16,17,15,735.0,63.5,3.85,20.5,368.0,47.73,36.01
2016,6,16,17,30,705.0,60.0,3.7,20.0,318.0,46.14,34.8
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,43.63,32.73
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,41.03,30.49
2016,6,16,18,15,560.0,45.5,3.15,18.5,173.5,34.31,24.51
2016,6,16,18,30,498.0,40.0,2.8,18.0,127.0,30.93,21.31
2016,6,16,18,45,400.0,31.5,2.45,17.5,87.5,24.8,15.52
2016,6,16,19,0,302.0,23.0,2.1,17.0,48.0,18.47,8.06
2016,6,16,19,15,151.0,11.5,1.9,16.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,11.0,0.9,14.0,13.0,30.21,0.0
2016,6,17,5,15,237.5,21.0,1.1,14.5,43.5,90.67,42.07
2016,6,17,5,30,365.0,31.0,1.3,15.0,74.0,157.28,111.77
2016,6,17,5,45,446.0,38.5,1.5,16.0,115.5,216.2,164.41
2016,6,17,6,0,527.0,46.0,1.7,17.0,157.0,283.92,223.22
2016,6,17,6,15,580.0,51.5,1.7,17.0,204.0,344.45,276.11
2016,6,17,6,30,633.0,57.0,1.7,17.0,251.0,408.29,330.09
2016,6,17,6,45,391.0,109.0,1.75,17.5,236.0,358.2,290.65
2016,6,17,7,0,149.0,161.0,1.8,18.0,221.0,263.89,213.24
2016,6,17,7,15,455.0,116.5,1.85,18.5,334.0,447.13,362.02
2016,6,17,7,30,761.0,72.0,1.9,19.0,447.0,638.91,507.98
2016,6,17,7,45,781.5,75.0,1.95,19.5,495.0,689.32,540.8
2016,6,17,8,0,802.0,78.0,2.0,20.0,543.0,732.87,569.19
2016,6,17,8,15,818.0,80.0,2.05,20.5,588.5,776.2,596.96
2016,6,17,8,30,834.0,82.0,2.1,21.0,634.0,817.89,623.14
2016,6,17,8,45,847.0,84.0,2.2,21.5,676.0,855.01,646.26
2016,6,17,9,0,860.0,86.0,2.3,22.0,718.0,889.79,667.6
2016,6,17,9,15,869.5,87.5,2.4,22.0,755.5,918.16,685.82
2016,6,17,9,30,879.0,89.0,2.5,22.0,793.0,943.61,702.14
2016,6,17,9,45,469.0,235.5,2.65,22.5,613.0,723.18,547.42
2016,6,17,10,0,59.0,382.0,2.8,23.0,433.0,431.56,326.1
2016,6,17,10,15,56.5,392.0,2.9,23.0,442.0,437.6,331.43
2016,6,17,10,30,54.0,402.0,3.0,23.0,451.0,443.25,335.17
2016,6,17,10,45,55.5,413.5,3.15,23.5,465.0,453.96,342.21
2016,6,17,11,0,57.0,425.0,3.3,24.0,479.0,464.17,348.87
2016,6,17,11,15,59.5,434.0,3.4,24.0,490.5,472.31,354.69
2016,6,17,11,30,62.0,443.0,3.5,24.0,502.0,479.86,360.12
2016,6,17,11,45,182.0,453.5,3.65,24.5,629.5,609.83,456.22
2016,6,17,12,0,302.0,464.0,3.8,25.0,757.0,730.66,542.23
2016,6,17,12,15,176.5,448.5,3.9,25.0,620.0,582.49,434.89
2016,6,17,12,30,51.0,433.0,4.0,25.0,483.0,441.77,330.77
2016,6,17,12,45,166.0,446.0,4.1,25.0,605.0,550.65,413.4
2016,6,17,13,0,281.0,459.0,4.2,25.0,727.0,647.02,484.08
2016,6,17,13,15,225.0,459.5,4.25,24.5,672.0,585.07,439.25
2016,6,17,13,30,169.0,460.0,4.3,24.0,617.0,529.56,399.15
2016,6,17,13,45,149.5,446.5,4.35,24.0,583.0,491.61,371.47
2016,6,17,14,0,130.0,433.0,4.4,24.0,549.0,455.28,344.76
2016,6,17,14,15,113.0,413.5,4.4,23.5,512.0,417.45,317.35
2016,6,17,14,30,96.0,394.0,4.4,23.0,475.0,384.5,293.3
2016,6,17,14,45,57.0,332.0,4.4,23.0,380.0,307.33,235.09
2016,6,17,15,0,18.0,270.0,4.4,23.0,285.0,239.93,183.87
2016,6,17,15,15,9.0,192.5,4.35,22.5,200.0,170.59,130.62
2016,6,17,15,30,0.0,115.0,4.3,22.0,115.0,101.49,76.47
2016,6,17,15,45,151.5,189.0,4.3,22.0,284.5,193.48,145.14
2016,6,17,16,0,303.0,263.0,4.3,22.0,454.0,257.49,188.5
2016,6,17,16,15,196.0,247.5,4.2,21.5,367.5,215.06,159.35
2016,6,17,16,30,89.0,232.0,4.1,21.0,281.0,185.69,141.95
2016,6,17,16,45,122.0,210.5,4.05,20.5,271.0,154.62,119.24
2016,6,17,17,0,155.0,189.0,4.0,20.0,261.0,137.27,112.78
2016,6,17,17,15,78.5,154.5,3.9,19.5,191.0,120.93,99.37
2016,6,17,17,30,2.0,120.0,3.8,19.0,121.0,100.38,82.1
2016,6,17,17,45,1.0,101.5,3.7,18.5,102.0,85.5,69.46
2016,6,17,18,0,0.0,83.0,3.6,18.0,83.0,70.51,56.46
2016,6,17,18,15,0.0,65.5,3.4,17.5,65.5,56.14,43.75
2016,6,17,18,30,0.0,48.0,3.2,17.0,48.0,41.65,30.75
2016,6,17,18,45,0.0,33.0,3.05,16.5,33.0,28.98,19.17
2016,6,17,19,0,0.0,18.0,2.9,16.0,18.0,15.85,6.24
2016,6,17,19,15,0.0,9.0,2.75,15.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,26.84,0.0
2016,6,18,5,15,227.5,21.0,1.45,13.5,43.5,87.95,40.27
2016,6,18,5,30,358.0,32.0,1.6,14.0,74.0,155.97,111.29
2016,6,18,5,45,443.0,39.5,1.75,14.5,116.5,215.91,165.23
2016,6,18,6,0,528.0,47.0,1.9,15.0,159.0,285.08,225.95
2016,6,18,6,15,584.0,53.0,1.95,15.5,207.0,347.65,280.54
2016,6,18,6,30,640.0,59.0,2.0,16.0,255.0,413.68,336.21
2016,6,18,6,45,679.0,63.5,2.1,16.5,305.5,474.5,386.01
2016,6,18,7,0,718.0,68.0,2.2,17.0,356.0,537.62,435.84
2016,6,18,7,15,747.5,71.5,2.2,17.5,407.0,595.17,479.31
2016,6,18,7,30,777.0,75.0,2.2,18.0,458.0,653.36,521.03
2016,6,18,7,45,798.5,78.5,2.25,18.5,507.5,705.81,556.63
2016,6,18,8,0,820.0,82.0,2.3,19.0,557.0,751.29,586.48
2016,6,18,8,15,837.5,84.5,2.3,19.5,604.5,797.08,615.68
2016,6,18,8,30,855.0,87.0,2.3,20.0,652.0,841.26,643.19
2016,6,18,8,45,868.5,89.0,2.3,20.5,696.0,879.42,666.09
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,915.19,687.1
2016,6,18,9,15,892.5,93.0,2.25,21.5,779.0,945.51,703.75
2016,6,18,9,30,903.0,95.0,2.2,22.0,818.0,972.87,718.25
2016,6,18,9,45,906.5,99.0,2.2,22.5,851.0,992.43,728.13
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,1008.43,735.77
2016,6,18,10,15,916.5,104.5,2.15,23.0,911.5,1021.12,742.22
2016,6,18,10,30,923.0,106.0,2.1,23.0,939.0,1030.2,746.44
2016,6,18,10,45,929.0,105.5,2.1,23.5,960.5,1033.03,745.99
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,1032.16,743.37
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,1025.62,738.77
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,1015.36,731.98
2016,6,18,11,45,943.5,106.0,2.15,24.5,1017.0,1000.5,721.56
2016,6,18,12,0,946.0,106.0,2.2,25.0,1024.0,982.1,708.99
2016,6,18,12,15,946.0,106.0,2.25,25.0,1023.0,958.0,694.18
2016,6,18,12,30,946.0,106.0,2.3,25.0,1022.0,930.69,677.28
2016,6,18,12,45,947.5,103.5,2.4,25.5,1014.0,899.26,656.76
2016,6,18,13,0,949.0,101.0,2.5,26.0,1006.0,864.77,634.09
2016,6,18,13,15,946.5,100.5,2.55,26.0,990.5,825.98,609.22
2016,6,18,13,30,944.0,100.0,2.6,26.0,975.0,784.61,582.35
2016,6,18,13,45,938.5,100.0,2.65,26.0,952.0,739.17,551.61
2016,6,18,14,0,933.0,100.0,2.7,26.0,929.0,691.75,517.41
2016,6,18,14,15,927.5,98.5,2.7,26.0,900.0,641.28,479.89
2016,6,18,14,30,922.0,97.0,2.7,26.0,871.0,589.28,440.18
2016,6,18,14,45,913.5,96.5,2.7,26.0,835.5,535.31,397.78
2016,6,18,15,0,905.0,96.0,2.7,26.0,800.0,480.54,353.46
2016,6,18,15,15,894.5,94.0,2.7,25.5,759.5,423.25,306.56
2016,6,18,15,30,884.0,92.0,2.7,25.0,719.0,365.91,258.22
2016,6,18,15,45,868.5,90.5,2.7,25.0,674.0,307.78,208.11
2016,6,18,16,0,853.0,89.0,2.7,25.0,629.0,250.63,159.19
2016,6,18,16,15,835.0,86.0,2.7,24.5,580.5,193.21,112.95
2016,6,18,16,30,817.0,83.0,2.7,24.0,532.0,129.8,68.09
2016,6,18,16,45,791.5,80.5,2.7,24.0,481.0,75.98,43.73
2016,6,18,17,0,766.0,78.0,2.7,24.0,430.0,57.34,43.52
2016,6,18,17,15,734.0,73.5,2.55,23.5,378.5,55.36,42.08
2016,6,18,17,30,702.0,69.0,2.4,23.0,327.0,53.28,40.5
2016,6,18,17,45,657.5,64.0,2.3,22.5,276.5,46.23,34.55
2016,6,18,18,0,613.0,59.0,2.2,22.0,226.0,43.75,32.46
2016,6,18,18,15,547.5,52.0,1.95,21.0,178.0,39.48,28.73
2016,6,18,18,30,482.0,45.0,1.7,20.0,130.0,35.07,24.71
2016,6,18,18,45,383.0,35.5,1.5,19.0,90.0,28.22,18.35
2016,6,18,19,0,284.0,26.0,1.3,18.0,50.0,21.13,10.2
2016,6,18,19,15,142.0,13.0,1.25,17.5,25.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,15.0,13.0,28.58,0.0
2016,6,19,5,15,238.5,22.0,0.9,15.5,44.5,91.31,40.75
2016,6,19,5,30,375.0,33.0,1.0,16.0,76.0,161.77,114.22
2016,6,19,5,45,460.0,41.0,1.1,16.5,120.0,223.25,168.91
2016,6,19,6,0,545.0,49.0,1.2,17.0,164.0,293.93,230.02
2016,6,19,6,15,600.0,55.0,1.3,17.5,212.5,357.0,284.24
2016,6,19,6,30,655.0,61.0,1.4,18.0,261.0,424.94,340.55
2016,6,19,6,45,693.0,65.5,1.5,19.0,312.0,484.24,387.6
2016,6,19,7,0,731.0,70.0,1.6,20.0,363.0,547.47,435.67
2016,6,19,7,15,700.0,83.5,1.7,20.5,394.5,578.88,458.56
2016,6,19,7,30,669.0,97.0,1.8,21.0,426.0,603.91,476.01
2016,6,19,7,45,747.0,90.5,1.9,22.0,494.0,680.58,529.42
2016,6,19,8,0,825.0,84.0,2.0,23.0,562.0,763.4,584.23
2016,6,19,8,15,841.5,87.0,1.95,23.0,609.0,802.83,608.62
2016,6,19,8,30,858.0,90.0,1.9,23.0,656.0,846.86,636.11
2016,6,19,8,45,869.0,92.5,1.9,23.5,699.0,883.45,657.36
2016,6,19,9,0,880.0,95.0,1.9,24.0,742.0,917.51,676.69
2016,6,19,9,15,890.0,97.0,1.8,24.5,780.5,947.33,691.88
2016,6,19,9,30,900.0,99.0,1.7,25.0,819.0,974.15,704.85
2016,6,19,9,45,915.0,95.5,1.6,25.5,854.0,996.71,714.89
2016,6,19,10,0,930.0,92.0,1.5,26.0,889.0,1016.14,722.82
2016,6,19,10,15,935.5,93.0,1.4,26.5,916.5,1027.67,725.76
2016,6,19,10,30,941.0,94.0,1.3,27.0,944.0,1035.51,726.49
2016,6,19,10,45,942.5,96.5,1.25,27.5,964.0,1037.2,724.41
2016,6,19,11,0,944.0,99.0,1.2,28.0,984.0,1035.06,720.2
2016,6,19,11,15,946.5,99.5,1.2,28.0,997.5,1028.1,715.56
2016,6,19,11,30,949.0,100.0,1.2,28.0,1011.0,1017.41,708.84
2016,6,19,11,45,946.0,103.0,1.3,28.5,1016.0,1000.25,698.6
2016,6,19,12,0,943.0,106.0,1.4,29.0,1021.0,979.63,686.25
2016,6,19,12,15,943.0,106.0,1.55,29.0,1019.5,955.65,673.76
2016,6,19,12,30,943.0,106.0,1.7,29.0,1018.0,928.46,658.96
2016,6,19,12,45,930.5,112.5,1.9,29.0,1006.5,893.45,639.38
2016,6,19,13,0,918.0,119.0,2.1,29.0,995.0,856.09,617.74
2016,6,19,13,15,915.0,118.5,2.2,29.0,979.0,817.92,594.23
2016,6,19,13,30,912.0,118.0,2.3,29.0,963.0,777.3,568.72
2016,6,19,13,45,912.0,114.0,2.45,29.0,941.5,733.49,539.77
2016,6,19,14,0,912.0,110.0,2.6,29.0,920.0,687.34,507.6
2016,6,19,14,15,906.0,108.5,2.7,28.5,890.5,637.52,472.4
2016,6,19,14,30,900.0,107.0,2.8,28.0,861.0,586.24,434.84
2016,6,19,14,45,642.5,215.0,2.9,28.0,742.0,493.27,364.82
2016,6,19,15,0,385.0,323.0,3.0,28.0,623.0,428.85,316.47
2016,6,19,15,15,626.0,210.0,3.05,27.5,667.5,404.2,294.3
2016,6,19,15,30,867.0,97.0,3.1,27.0,712.0,365.0,256.5
2016,6,19,15,45,662.0,159.0,3.2,27.0,611.0,294.68,203.21
2016,6,19,16,0,457.0,221.0,3.3,27.0,510.0,255.11,176.62
2016,6,19,16,15,630.5,153.5,3.3,26.5,519.0,200.55,126.46
2016,6,19,16,30,804.0,86.0,3.3,26.0,528.0,131.6,69.35
2016,6,19,16,45,778.0,83.0,3.3,26.0,477.5,78.13,44.91
2016,6,19,17,0,752.0,80.0,3.3,26.0,427.0,58.7,44.31
2016,6,19,17,15,720.0,76.0,3.15,25.0,376.0,57.19,43.37
2016,6,19,17,30,688.0,72.0,3.0,24.0,325.0,50.68,38.1
2016,6,19,17,45,642.0,67.0,2.95,23.5,274.5,48.4,36.27
2016,6,19,18,0,596.0,62.0,2.9,23.0,224.0,46.03,34.28
2016,6,19,18,15,530.5,54.5,2.6,22.0,177.0,41.46,30.31
2016,6,19,18,30,465.0,47.0,2.3,21.0,130.0,36.72,26.01
2016,6,19,18,45,367.0,37.0,2.0,20.0,90.0,29.5,19.34
2016,6,19,19,0,269.0,27.0,1.7,19.0,50.0,22.01,10.89
2016,6,19,19,15,134.5,13.5,1.6,18.5,25.0,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.5,13.0,14.0,29.77,0.0
2016,6,20,5,15,252.0,22.0,1.65,13.5,46.5,94.2,41.49
2016,6,20,5,30,395.0,33.0,1.8,14.0,79.0,167.38,119.11
2016,6,20,5,45,485.5,40.5,2.0,15.0,124.0,231.33,176.46
2016,6,20,6,0,576.0,48.0,2.2,16.0,169.0,305.04,240.64
2016,6,20,6,15,631.5,53.5,2.2,16.5,219.0,367.61,295.28
2016,6,20,6,30,687.0,59.0,2.2,17.0,269.0,437.02,353.45
2016,6,20,6,45,727.0,62.5,2.2,17.5,321.0,499.66,404.22
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,564.58,454.73
2016,6,20,7,15,794.0,69.5,2.25,18.5,425.0,622.75,498.45
2016,6,20,7,30,821.0,73.0,2.3,19.0,477.0,681.24,539.97
2016,6,20,7,45,842.5,75.5,2.4,20.0,527.5,728.66,570.7
2016,6,20,8,0,864.0,78.0,2.5,21.0,578.0,780.55,603.95
2016,6,20,8,15,879.0,80.5,2.5,21.5,625.5,825.94,632.36
2016,6,20,8,30,894.0,83.0,2.5,22.0,673.0,869.42,658.97
2016,6,20,8,45,906.5,84.0,2.55,22.5,716.5,906.81,681.43
2016,6,20,9,0,919.0,85.0,2.6,23.0,760.0,941.65,701.97
2016,6,20,9,15,927.0,87.0,2.6,23.5,798.5,970.61,718.01
2016,6,20,9,30,935.0,89.0,2.6,24.0,837.0,996.39,731.87
2016,6,20,9,45,927.0,98.5,2.65,24.5,866.5,1011.44,739.22
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,1022.33,744.05
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,1033.12,748.45
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,1040.26,750.59
2016,6,20,10,45,932.5,111.0,2.75,26.5,969.0,1042.19,750.05
2016,6,20,11,0,936.0,112.0,2.8,27.0,989.0,1040.37,747.28
2016,6,20,11,15,938.0,112.5,2.8,27.0,1002.5,1032.84,742.03
2016,6,20,11,30,940.0,113.0,2.8,27.0,1016.0,1021.62,734.59
2016,6,20,11,45,942.0,112.5,2.85,27.5,1022.0,1005.82,723.36
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,986.52,710.0
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,962.03,694.75
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,934.35,677.43
2016,6,20,12,45,946.5,108.5,3.15,28.0,1018.0,903.84,658.85
2016,6,20,13,0,950.0,105.0,3.3,28.0,1011.0,870.16,637.93
2016,6,20,13,15,947.5,104.5,3.4,28.0,995.0,831.37,613.05
2016,6,20,13,30,945.0,104.0,3.5,28.0,979.0,789.99,586.14
2016,6,20,13,45,940.5,103.0,3.6,28.0,956.5,744.37,555.17
2016,6,20,14,0,936.0,102.0,3.7,28.0,934.0,696.68,520.72
2016,6,20,14,15,930.5,101.0,3.75,27.5,905.0,646.52,484.32
2016,6,20,14,30,925.0,100.0,3.8,27.0,876.0,594.81,445.55
2016,6,20,14,45,915.5,99.5,3.85,27.0,840.5,540.19,402.46
2016,6,20,15,0,906.0,99.0,3.9,27.0,805.0,484.87,357.52
2016,6,20,15,15,896.0,97.0,3.9,26.5,764.5,427.7,310.44
2016,6,20,15,30,886.0,95.0,3.9,26.0,724.0,370.41,261.91
2016,6,20,15,45,872.0,93.0,3.9,25.5,679.5,312.15,211.9
2016,6,20,16,0,858.0,91.0,3.9,25.0,635.0,254.69,162.76
2016,6,20,16,15,517.5,163.5,3.8,24.5,484.5,192.5,126.08
2016,6,20,16,30,177.0,236.0,3.7,24.0,334.0,189.13,139.51
2016,6,20,16,45,151.0,213.5,3.6,23.5,291.5,157.88,119.68
2016,6,20,17,0,125.0,191.0,3.5,23.0,249.0,138.22,112.17
2016,6,20,17,15,104.5,167.5,3.35,22.0,212.0,123.34,100.38
2016,6,20,17,30,84.0,144.0,3.2,21.0,175.0,112.59,91.87
2016,6,20,17,45,75.0,123.5,3.05,20.5,148.0,97.66,79.36
2016,6,20,18,0,66.0,103.0,2.9,20.0,121.0,82.47,66.34
2016,6,20,18,15,281.0,74.0,2.6,19.0,127.5,54.91,42.42
2016,6,20,18,30,496.0,45.0,2.3,18.0,134.0,35.07,24.93
2016,6,20,18,45,394.0,36.0,2.0,17.5,93.0,28.65,18.86
2016,6,20,19,0,292.0,27.0,1.7,17.0,52.0,22.02,11.1
2016,6,20,19,15,146.0,13.5,1.7,16.5,26.0,12.28,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,14.0,13.0,26.79,0.0
2016,6,21,5,15,229.5,22.0,1.75,14.5,44.0,88.46,37.59
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,158.45,112.21
2016,6,21,5,45,459.5,40.5,2.05,15.5,119.5,221.74,168.84
2016,6,21,6,0,553.0,48.0,2.2,16.0,164.0,295.17,232.92
2016,6,21,6,15,609.0,53.5,2.2,16.5,213.0,358.47,288.08
2016,6,21,6,30,665.0,59.0,2.2,17.0,262.0,425.13,344.14
2016,6,21,6,45,708.5,62.5,2.2,18.0,314.0,488.63,394.95
2016,6,21,7,0,752.0,66.0,2.2,19.0,366.0,554.8,445.62
2016,6,21,7,15,779.0,69.5,2.2,19.5,417.0,612.28,488.54
2016,6,21,7,30,806.0,73.0,2.2,20.0,468.0,670.12,529.34
2016,6,21,7,45,828.0,75.0,2.25,21.0,518.0,716.73,559.17
2016,6,21,8,0,850.0,77.0,2.3,22.0,568.0,767.9,591.52
2016,6,21,8,15,865.0,79.5,2.3,22.5,615.0,812.83,619.52
2016,6,21,8,30,880.0,82.0,2.3,23.0,662.0,855.91,645.76
2016,6,21,8,45,891.5,83.5,2.35,23.5,705.0,892.62,667.7
2016,6,21,9,0,903.0,85.0,2.4,24.0,748.0,926.77,687.75
2016,6,21,9,15,911.5,87.0,2.4,24.5,786.5,955.9,703.84
2016,6,21,9,30,920.0,89.0,2.4,25.0,825.0,981.91,717.82
2016,6,21,9,45,921.0,93.5,2.45,25.5,856.5,1000.1,727.2
