Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,922.0,98.0,2.5,26.0,888.0,1014.59,734.32
2016,6,21,10,15,927.0,99.0,2.5,26.5,914.5,1025.6,738.79
2016,6,21,10,30,932.0,100.0,2.5,27.0,941.0,1032.94,741.05
2016,6,21,10,45,934.0,101.5,2.5,27.5,961.0,1034.11,739.54
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,1031.51,735.84
2016,6,21,11,15,938.5,103.5,2.5,28.5,994.0,1024.66,729.62
2016,6,21,11,30,941.0,104.0,2.5,29.0,1007.0,1014.11,721.25
2016,6,21,11,45,940.5,105.0,2.55,29.5,1013.0,997.56,709.72
2016,6,21,12,0,940.0,106.0,2.6,30.0,1019.0,977.54,696.13
2016,6,21,12,15,940.0,106.0,2.65,30.0,1017.5,953.73,681.55
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,926.7,664.9
2016,6,21,12,45,934.5,108.0,2.8,30.5,1006.5,893.74,643.39
2016,6,21,13,0,929.0,110.0,2.9,31.0,997.0,858.1,620.04
2016,6,21,13,15,926.0,109.5,2.95,31.0,981.0,819.69,595.6
2016,6,21,13,30,923.0,109.0,3.0,31.0,965.0,778.79,569.26
2016,6,21,13,45,918.5,108.0,3.15,31.0,942.0,734.09,539.57
2016,6,21,14,0,914.0,107.0,3.3,31.0,919.0,687.38,506.63
2016,6,21,14,15,907.5,105.5,3.4,30.5,890.0,637.24,471.04
2016,6,21,14,30,901.0,104.0,3.5,30.0,861.0,585.69,433.16
2016,6,21,14,45,893.0,102.5,3.6,30.0,826.0,532.22,391.68
2016,6,21,15,0,885.0,101.0,3.7,30.0,791.0,477.94,348.26
2016,6,21,15,15,874.5,99.0,3.75,29.0,751.0,421.73,303.26
2016,6,21,15,30,864.0,97.0,3.8,28.0,711.0,365.48,256.7
2016,6,21,15,45,850.5,94.5,3.9,27.5,667.0,308.22,208.01
2016,6,21,16,0,837.0,92.0,4.0,27.0,623.0,251.72,160.1
2016,6,21,16,15,819.5,89.0,3.95,26.0,575.5,187.98,109.09
2016,6,21,16,30,802.0,86.0,3.9,25.0,528.0,132.83,70.49
2016,6,21,16,45,779.5,82.5,3.9,24.5,478.0,79.17,45.27
2016,6,21,17,0,757.0,79.0,3.9,24.0,428.0,57.94,44.04
2016,6,21,17,15,726.0,75.0,3.8,23.0,377.5,56.4,43.06
2016,6,21,17,30,695.0,71.0,3.7,22.0,327.0,54.79,41.98
2016,6,21,17,45,651.5,65.5,3.6,21.5,277.0,47.26,35.6
2016,6,21,18,0,608.0,60.0,3.5,21.0,227.0,44.45,33.2
2016,6,21,18,15,544.0,53.0,3.35,20.0,179.5,40.22,29.5
2016,6,21,18,30,480.0,46.0,3.2,19.0,132.0,35.85,25.5
2016,6,21,18,45,379.5,37.0,3.05,18.0,91.5,29.48,19.52
2016,6,21,19,0,279.0,28.0,2.9,17.0,51.0,22.91,11.83
2016,6,21,19,15,139.5,14.0,2.9,16.5,25.5,12.73,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,3.5,13.0,13.0,28.7,0.0
2016,6,22,5,15,248.5,22.0,3.6,13.5,45.0,92.61,38.33
2016,6,22,5,30,393.0,33.0,3.7,14.0,77.0,166.1,118.08
2016,6,22,5,45,476.5,41.0,3.85,14.5,121.5,227.91,174.69
2016,6,22,6,0,560.0,49.0,4.0,15.0,166.0,298.74,237.72
2016,6,22,6,15,616.5,54.5,4.0,15.0,215.5,362.66,294.92
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,429.87,353.32
2016,6,22,6,45,710.5,64.5,4.0,15.5,316.5,491.55,404.77
2016,6,22,7,0,748.0,69.0,4.0,16.0,368.0,555.32,455.99
2016,6,22,7,15,776.0,73.0,4.0,16.5,419.5,613.92,501.37
2016,6,22,7,30,804.0,77.0,4.0,17.0,471.0,672.97,544.9
2016,6,22,7,45,827.0,79.0,4.0,17.5,521.5,726.0,581.61
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,772.15,612.46
2016,6,22,8,15,865.5,83.5,4.0,18.5,619.5,817.49,642.17
2016,6,22,8,30,881.0,86.0,4.0,19.0,667.0,861.02,670.05
2016,6,22,8,45,895.0,87.0,4.05,19.5,711.0,899.42,694.15
2016,6,22,9,0,909.0,88.0,4.1,20.0,755.0,935.39,716.31
2016,6,22,9,15,918.5,89.5,4.1,20.0,794.0,965.04,735.04
2016,6,22,9,30,928.0,91.0,4.1,20.0,833.0,991.61,751.63
2016,6,22,9,45,936.0,91.5,4.1,20.5,866.5,1012.36,762.82
2016,6,22,10,0,944.0,92.0,4.1,21.0,900.0,1029.66,771.71
2016,6,22,10,15,949.0,93.0,4.05,21.0,927.5,1040.96,777.81
2016,6,22,10,30,954.0,94.0,4.0,21.0,955.0,1048.51,781.55
2016,6,22,10,45,958.5,94.5,4.0,21.5,976.0,1051.25,781.05
2016,6,22,11,0,963.0,95.0,4.0,22.0,997.0,1050.15,778.18
2016,6,22,11,15,965.5,95.5,4.0,22.0,1010.5,1043.25,773.12
2016,6,22,11,30,968.0,96.0,4.0,22.0,1024.0,1032.55,765.69
2016,6,22,11,45,969.0,96.0,4.0,22.0,1030.5,1016.19,754.63
2016,6,22,12,0,970.0,96.0,4.0,22.0,1037.0,996.24,741.28
2016,6,22,12,15,970.0,96.0,4.0,22.0,1036.0,971.91,725.05
2016,6,22,12,30,970.0,96.0,4.0,22.0,1035.0,944.25,706.62
2016,6,22,12,45,960.0,101.5,4.0,22.0,1024.0,909.93,683.62
2016,6,22,13,0,950.0,107.0,4.0,22.0,1013.0,873.02,658.78
2016,6,22,13,15,947.0,106.5,4.0,22.0,997.0,833.9,632.26
2016,6,22,13,30,944.0,106.0,4.0,22.0,981.0,792.22,603.77
2016,6,22,13,45,939.0,105.5,4.0,22.0,958.0,746.76,571.54
2016,6,22,14,0,934.0,105.0,4.0,22.0,935.0,699.27,535.89
2016,6,22,14,15,928.0,104.0,4.0,21.5,906.0,648.92,498.23
2016,6,22,14,30,922.0,103.0,4.0,21.0,877.0,597.07,458.23
2016,6,22,14,45,912.5,101.5,4.0,21.0,841.0,541.78,413.53
2016,6,22,15,0,903.0,100.0,4.0,21.0,805.0,485.81,366.99
2016,6,22,15,15,892.5,98.5,4.0,20.5,764.5,429.01,319.1
2016,6,22,15,30,882.0,97.0,4.0,20.0,724.0,372.13,269.77
2016,6,22,15,45,868.0,94.5,4.0,19.5,679.0,313.69,218.46
2016,6,22,16,0,854.0,92.0,4.0,19.0,634.0,256.05,168.02
2016,6,22,16,15,836.0,89.0,4.0,18.5,585.5,191.21,114.27
2016,6,22,16,30,818.0,86.0,4.0,18.0,537.0,135.01,73.55
2016,6,22,16,45,794.5,82.5,4.0,18.0,486.5,80.34,46.85
2016,6,22,17,0,771.0,79.0,4.0,18.0,436.0,58.04,45.25
2016,6,22,17,15,738.5,75.0,3.95,17.5,384.0,56.48,44.13
2016,6,22,17,30,706.0,71.0,3.9,17.0,332.0,54.85,42.91
2016,6,22,17,45,659.5,66.0,3.85,16.5,281.0,47.67,36.73
2016,6,22,18,0,613.0,61.0,3.8,16.0,230.0,45.25,34.63
2016,6,22,18,15,547.5,54.0,3.7,15.5,182.0,41.04,30.82
2016,6,22,18,30,482.0,47.0,3.6,15.0,134.0,36.71,26.71
2016,6,22,18,45,374.5,38.0,3.5,14.5,93.0,30.35,20.6
2016,6,22,19,0,267.0,29.0,3.4,14.0,52.0,23.82,12.78
2016,6,22,19,15,133.5,14.5,3.35,13.5,26.0,11.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.1,12.0,13.0,28.06,0.0
2016,6,23,5,15,250.5,21.0,3.2,12.5,44.5,91.69,36.51
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,165.3,117.59
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,228.79,175.66
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,302.16,240.91
2016,6,23,6,15,633.0,51.5,3.65,14.5,215.5,364.64,296.67
2016,6,23,6,30,688.0,57.0,3.7,15.0,265.0,433.76,356.04
2016,6,23,6,45,729.0,60.5,3.75,15.5,317.5,496.96,408.73
2016,6,23,7,0,770.0,64.0,3.8,16.0,370.0,562.56,461.41
2016,6,23,7,15,797.5,67.0,3.75,16.5,422.0,620.63,506.15
2016,6,23,7,30,825.0,70.0,3.7,17.0,474.0,673.87,544.62
2016,6,23,7,45,847.0,72.0,3.7,17.5,524.5,726.61,580.99
2016,6,23,8,0,869.0,74.0,3.7,18.0,575.0,778.6,615.97
2016,6,23,8,15,884.0,76.5,3.65,18.5,623.0,824.31,645.44
2016,6,23,8,30,899.0,79.0,3.6,19.0,671.0,868.11,673.02
2016,6,23,8,45,911.5,80.5,3.6,20.0,715.0,906.38,695.19
2016,6,23,9,0,924.0,82.0,3.6,21.0,759.0,942.09,715.23
2016,6,23,9,15,933.0,83.5,3.6,21.5,798.0,971.72,732.24
2016,6,23,9,30,942.0,85.0,3.6,22.0,837.0,998.2,747.04
2016,6,23,9,45,944.0,89.0,3.6,22.5,869.5,1017.31,756.88
2016,6,23,10,0,946.0,93.0,3.6,23.0,902.0,1032.69,764.3
2016,6,23,10,15,950.0,94.0,3.6,23.0,928.5,1043.05,770.01
2016,6,23,10,30,954.0,95.0,3.6,23.0,955.0,1049.66,773.39
2016,6,23,10,45,956.0,96.0,3.65,23.5,974.5,1050.49,772.01
2016,6,23,11,0,958.0,97.0,3.7,24.0,994.0,1047.48,768.29
2016,6,23,11,15,959.0,97.5,3.75,24.0,1006.5,1039.18,762.74
2016,6,23,11,30,960.0,98.0,3.8,24.0,1019.0,1027.13,754.88
2016,6,23,11,45,959.5,98.0,3.9,24.5,1023.5,1009.5,742.31
2016,6,23,12,0,959.0,98.0,4.0,25.0,1028.0,988.36,727.51
2016,6,23,12,15,957.5,98.0,4.05,25.0,1025.5,962.95,711.01
2016,6,23,12,30,956.0,98.0,4.1,25.0,1023.0,934.32,692.36
2016,6,23,12,45,952.5,98.0,4.2,25.0,1013.5,900.93,670.68
2016,6,23,13,0,949.0,98.0,4.3,25.0,1004.0,864.71,646.9
2016,6,23,13,15,945.5,97.5,4.35,25.0,987.5,825.37,620.57
2016,6,23,13,30,942.0,97.0,4.4,25.0,971.0,783.5,592.25
2016,6,23,13,45,938.0,96.0,4.45,25.0,948.0,738.5,560.92
2016,6,23,14,0,934.0,95.0,4.5,25.0,925.0,691.39,525.97
2016,6,23,14,15,928.5,93.5,4.5,24.5,896.5,641.04,488.52
2016,6,23,14,30,923.0,92.0,4.5,24.0,868.0,589.15,448.7
2016,6,23,14,45,917.5,89.5,4.55,24.0,833.5,535.08,405.25
2016,6,23,15,0,912.0,87.0,4.6,24.0,799.0,479.94,359.6
2016,6,23,15,15,902.5,85.5,4.6,23.5,759.0,423.2,311.92
2016,6,23,15,30,893.0,84.0,4.6,23.0,719.0,366.26,262.72
2016,6,23,15,45,883.5,80.5,4.65,22.5,675.5,307.79,211.5
2016,6,23,16,0,874.0,77.0,4.7,22.0,632.0,249.65,160.68
2016,6,23,16,15,856.5,74.5,4.65,21.5,583.5,191.57,112.52
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,135.19,71.95
2016,6,23,16,45,817.5,69.0,4.55,20.5,485.0,80.19,45.51
2016,6,23,17,0,796.0,66.0,4.5,20.0,435.0,48.66,36.74
2016,6,23,17,15,766.0,62.5,4.35,19.5,383.5,47.09,35.59
2016,6,23,17,30,736.0,59.0,4.2,19.0,332.0,45.44,34.33
2016,6,23,17,45,691.0,55.5,4.1,18.5,281.0,43.66,32.89
2016,6,23,18,0,646.0,52.0,4.0,18.0,230.0,41.87,31.36
2016,6,23,18,15,584.5,46.5,3.8,17.5,182.5,38.27,28.11
2016,6,23,18,30,523.0,41.0,3.6,17.0,135.0,31.72,22.12
2016,6,23,18,45,417.0,33.5,3.45,16.5,93.5,26.45,17.07
2016,6,23,19,0,311.0,26.0,3.3,16.0,52.0,21.08,10.59
2016,6,23,19,15,155.5,13.0,3.25,15.5,26.0,10.38,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,105.0,10.0,2.7,13.0,12.0,27.8,0.0
2016,6,24,5,15,252.0,20.5,2.8,13.5,44.0,91.12,34.36
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,165.08,116.58
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,227.12,173.43
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,298.47,236.75
2016,6,24,6,15,627.0,51.5,3.15,15.5,214.0,361.39,292.42
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,431.21,351.78
2016,6,24,6,45,720.5,62.0,3.1,16.5,315.5,493.39,403.07
2016,6,24,7,0,757.0,67.0,3.1,17.0,367.0,557.6,453.98
2016,6,24,7,15,491.0,133.0,3.05,17.5,338.0,487.58,395.93
2016,6,24,7,30,225.0,199.0,3.0,18.0,309.0,381.65,307.96
2016,6,24,7,45,234.0,221.0,2.95,18.5,346.0,421.23,337.98
2016,6,24,8,0,243.0,243.0,2.9,19.0,383.0,460.67,366.6
2016,6,24,8,15,565.0,165.0,2.85,19.0,526.5,670.41,529.8
2016,6,24,8,30,887.0,87.0,2.8,19.0,670.0,866.72,668.45
2016,6,24,8,45,898.0,89.5,2.8,19.5,714.0,904.41,689.81
2016,6,24,9,0,909.0,92.0,2.8,20.0,758.0,939.48,710.48
2016,6,24,9,15,918.5,94.0,2.8,20.5,797.5,969.74,727.69
2016,6,24,9,30,928.0,96.0,2.8,21.0,837.0,996.9,742.73
2016,6,24,9,45,935.5,97.0,2.85,21.5,870.5,1017.76,754.01
2016,6,24,10,0,943.0,98.0,2.9,22.0,904.0,1035.14,763.08
2016,6,24,10,15,948.0,99.0,2.9,22.5,931.5,1046.46,767.81
2016,6,24,10,30,953.0,100.0,2.9,23.0,959.0,1054.03,770.24
2016,6,24,10,45,956.0,101.5,2.95,23.5,979.5,1056.33,769.89
2016,6,24,11,0,959.0,103.0,3.0,24.0,1000.0,1054.78,767.22
2016,6,24,11,15,961.0,103.5,3.05,24.5,1013.5,1047.4,760.95
2016,6,24,11,30,963.0,104.0,3.1,25.0,1027.0,1036.24,752.41
2016,6,24,11,45,963.0,104.5,3.15,25.5,1033.0,1019.47,740.37
2016,6,24,12,0,963.0,105.0,3.2,26.0,1039.0,999.15,726.16
2016,6,24,12,15,962.5,105.0,3.3,26.0,1037.5,974.48,710.96
2016,6,24,12,30,962.0,105.0,3.4,26.0,1036.0,946.55,693.55
2016,6,24,12,45,952.5,109.5,3.5,26.5,1025.0,911.9,670.23
2016,6,24,13,0,943.0,114.0,3.6,27.0,1014.0,874.68,645.12
2016,6,24,13,15,940.0,113.5,3.7,27.0,998.0,835.81,619.96
2016,6,24,13,30,937.0,113.0,3.8,27.0,982.0,794.39,592.77
2016,6,24,13,45,932.5,111.5,3.9,27.0,959.0,748.7,561.37
2016,6,24,14,0,928.0,110.0,4.0,27.0,936.0,700.97,526.68
2016,6,24,14,15,921.5,109.0,4.0,26.5,906.5,650.59,489.81
2016,6,24,14,30,915.0,108.0,4.0,26.0,877.0,598.76,450.69
2016,6,24,14,45,906.0,106.5,4.05,26.0,841.5,544.04,407.42
2016,6,24,15,0,897.0,105.0,4.1,26.0,806.0,488.6,362.29
2016,6,24,15,15,886.5,103.0,4.1,25.5,765.5,431.68,315.3
2016,6,24,15,30,876.0,101.0,4.1,25.0,725.0,374.68,266.9
2016,6,24,15,45,861.0,98.5,4.1,25.0,679.5,316.23,216.23
2016,6,24,16,0,846.0,96.0,4.1,25.0,634.0,252.05,161.5
2016,6,24,16,15,828.0,93.0,4.05,24.5,586.0,194.38,114.46
2016,6,24,16,30,810.0,90.0,4.0,24.0,538.0,138.57,74.72
2016,6,24,16,45,785.0,87.0,3.95,23.5,487.0,84.61,48.76
2016,6,24,17,0,760.0,84.0,3.9,23.0,436.0,61.71,47.44
2016,6,24,17,15,727.5,79.5,3.75,22.0,384.5,59.92,46.27
2016,6,24,17,30,695.0,75.0,3.6,21.0,333.0,52.84,40.46
2016,6,24,17,45,649.0,69.5,3.45,20.5,281.5,50.26,38.36
2016,6,24,18,0,603.0,64.0,3.3,20.0,230.0,47.57,36.07
2016,6,24,18,15,535.5,57.0,3.0,19.0,182.0,43.47,32.48
2016,6,24,18,30,468.0,50.0,2.7,18.0,134.0,39.25,28.58
2016,6,24,18,45,365.0,39.5,2.45,17.5,93.0,31.66,21.45
2016,6,24,19,0,262.0,29.0,2.2,17.0,52.0,23.78,12.65
2016,6,24,19,15,131.0,14.5,2.1,16.5,26.0,11.71,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,1.3,13.0,11.0,21.33,0.0
2016,6,25,5,15,210.0,22.0,1.5,13.5,42.0,82.35,29.17
2016,6,25,5,30,351.0,34.0,1.7,14.0,73.0,153.79,108.45
2016,6,25,5,45,445.0,42.0,1.9,15.0,117.0,216.82,164.88
2016,6,25,6,0,539.0,50.0,2.1,16.0,161.0,290.03,228.43
2016,6,25,6,15,597.5,56.5,2.05,16.5,210.5,354.87,284.7
2016,6,25,6,30,656.0,63.0,2.0,17.0,260.0,424.99,343.25
2016,6,25,6,45,698.5,67.0,2.0,17.5,312.0,486.13,392.88
2016,6,25,7,0,741.0,71.0,2.0,18.0,364.0,551.9,444.07
2016,6,25,7,15,770.0,75.0,2.05,19.0,416.0,610.92,487.51
2016,6,25,7,30,799.0,79.0,2.1,20.0,468.0,670.5,529.19
2016,6,25,7,45,822.0,81.5,2.15,21.0,519.0,724.02,563.89
2016,6,25,8,0,845.0,84.0,2.2,22.0,570.0,770.59,592.79
2016,6,25,8,15,861.5,87.0,2.3,22.5,618.0,817.25,622.69
2016,6,25,8,30,878.0,90.0,2.4,23.0,666.0,862.16,650.92
2016,6,25,8,45,891.5,91.5,2.5,24.0,710.5,900.7,673.17
2016,6,25,9,0,905.0,93.0,2.6,25.0,755.0,936.79,693.5
2016,6,25,9,15,915.0,95.0,2.65,25.5,794.5,967.47,710.98
2016,6,25,9,30,925.0,97.0,2.7,26.0,834.0,995.08,726.39
2016,6,25,9,45,928.0,101.0,2.75,26.5,867.0,1014.82,736.67
2016,6,25,10,0,931.0,105.0,2.8,27.0,900.0,1030.9,744.71
2016,6,25,10,15,936.5,106.0,2.85,27.5,928.0,1042.58,750.02
2016,6,25,10,30,942.0,107.0,2.9,28.0,956.0,1050.57,753.1
2016,6,25,10,45,946.0,108.0,2.95,29.0,977.0,1053.3,751.48
2016,6,25,11,0,950.0,109.0,3.0,30.0,998.0,1052.22,747.62
2016,6,25,11,15,952.5,109.5,3.05,30.0,1012.0,1045.36,743.27
2016,6,25,11,30,955.0,110.0,3.1,30.0,1026.0,1034.74,736.69
2016,6,25,11,45,956.0,110.5,3.15,30.0,1032.5,1019.0,726.96
2016,6,25,12,0,957.0,111.0,3.2,30.0,1039.0,999.69,715.04
2016,6,25,12,15,956.5,111.0,3.25,30.0,1037.5,975.12,699.78
2016,6,25,12,30,956.0,111.0,3.3,30.0,1036.0,947.3,682.43
2016,6,25,12,45,956.0,109.5,3.4,30.0,1028.0,915.43,662.68
2016,6,25,13,0,956.0,108.0,3.5,30.0,1020.0,880.54,640.77
2016,6,25,13,15,953.0,107.5,3.55,30.0,1004.0,841.27,615.49
2016,6,25,13,30,950.0,107.0,3.6,30.0,988.0,799.42,588.24
2016,6,25,13,45,945.0,106.0,3.7,30.0,965.0,753.33,557.32
2016,6,25,14,0,940.0,105.0,3.8,30.0,942.0,705.2,522.89
2016,6,25,14,15,934.0,104.0,3.85,29.5,912.5,654.61,486.57
2016,6,25,14,30,928.0,103.0,3.9,29.0,883.0,602.49,447.9
2016,6,25,14,45,919.5,101.5,3.95,29.0,847.0,547.4,404.91
2016,6,25,15,0,911.0,100.0,4.0,29.0,811.0,491.51,359.98
2016,6,25,15,15,900.5,98.0,3.95,28.5,770.5,433.87,312.94
2016,6,25,15,30,890.0,96.0,3.9,28.0,730.0,376.13,264.48
2016,6,25,15,45,876.5,93.5,3.9,27.5,684.5,317.34,214.46
2016,6,25,16,0,863.0,91.0,3.9,27.0,639.0,259.29,165.14
2016,6,25,16,15,845.0,88.0,3.85,26.5,590.5,201.13,118.07
2016,6,25,16,30,827.0,85.0,3.8,26.0,542.0,137.07,72.14
2016,6,25,16,45,804.0,81.5,3.75,25.5,491.0,81.79,45.41
2016,6,25,17,0,781.0,78.0,3.7,25.0,440.0,57.33,43.32
2016,6,25,17,15,749.5,74.0,3.5,24.0,388.0,55.73,42.3
2016,6,25,17,30,718.0,70.0,3.3,23.0,336.0,54.07,41.17
2016,6,25,17,45,674.0,65.0,3.15,22.5,285.0,46.96,35.18
2016,6,25,18,0,630.0,60.0,3.0,22.0,234.0,44.51,33.11
2016,6,25,18,15,565.0,53.0,2.7,21.0,185.5,40.25,29.41
2016,6,25,18,30,500.0,46.0,2.4,20.0,137.0,35.86,25.41
2016,6,25,18,45,398.0,37.0,2.15,19.0,95.0,29.47,19.46
2016,6,25,19,0,296.0,28.0,1.9,18.0,53.0,22.89,11.93
2016,6,25,19,15,148.0,14.0,1.95,17.5,26.5,11.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,38.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,76.0,9.0,2.0,14.0,11.0,21.6,0.0
2016,6,26,5,15,214.0,21.0,2.1,14.5,41.5,81.92,26.76
2016,6,26,5,30,352.0,33.0,2.2,15.0,72.0,152.79,107.06
2016,6,26,5,45,442.5,41.0,2.3,15.5,115.0,214.5,162.82
2016,6,26,6,0,533.0,49.0,2.4,16.0,158.0,286.07,225.5
2016,6,26,6,15,590.0,55.0,2.3,16.5,207.0,349.26,280.61
2016,6,26,6,30,647.0,61.0,2.2,17.0,256.0,417.57,337.93
2016,6,26,6,45,688.5,65.5,2.15,17.5,307.0,478.36,387.38
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,543.57,438.18
2016,6,26,7,15,758.5,73.5,2.1,19.0,409.0,601.17,480.54
2016,6,26,7,30,787.0,77.0,2.1,20.0,460.0,659.31,521.11
2016,6,26,7,45,809.0,80.0,2.1,21.0,510.0,712.18,555.21
2016,6,26,8,0,831.0,83.0,2.1,22.0,560.0,758.11,583.43
2016,6,26,8,15,847.0,85.5,2.1,22.5,607.0,803.32,611.64
2016,6,26,8,30,863.0,88.0,2.1,23.0,654.0,846.82,638.12
2016,6,26,8,45,876.0,90.0,2.15,23.5,697.5,885.1,661.1
2016,6,26,9,0,889.0,92.0,2.2,24.0,741.0,920.95,682.23
2016,6,26,9,15,898.0,93.5,2.2,24.5,780.0,949.85,698.09
2016,6,26,9,30,907.0,95.0,2.2,25.0,819.0,975.72,711.92
2016,6,26,9,45,916.0,95.5,2.25,25.5,852.5,997.29,723.47
2016,6,26,10,0,925.0,96.0,2.3,26.0,886.0,1015.51,732.93
2016,6,26,10,15,930.0,97.0,2.35,26.5,913.0,1026.83,738.07
2016,6,26,10,30,935.0,98.0,2.4,27.0,940.0,1034.48,741.03
2016,6,26,10,45,937.5,99.5,2.45,27.5,960.0,1036.44,740.54
2016,6,26,11,0,940.0,101.0,2.5,28.0,980.0,1034.62,737.83
2016,6,26,11,15,942.0,101.5,2.55,28.0,993.5,1027.53,733.42
2016,6,26,11,30,944.0,102.0,2.6,28.0,1007.0,1016.73,726.79
2016,6,26,11,45,943.5,102.5,2.65,28.5,1012.5,999.92,715.01
2016,6,26,12,0,943.0,103.0,2.7,29.0,1018.0,979.63,701.15
2016,6,26,12,15,942.0,103.0,2.75,29.5,1016.5,955.09,684.63
2016,6,26,12,30,941.0,103.0,2.8,30.0,1015.0,927.36,666.1
2016,6,26,12,45,926.5,111.0,2.9,30.5,1002.0,892.36,643.2
2016,6,26,13,0,912.0,119.0,3.0,31.0,989.0,855.06,618.67
2016,6,26,13,15,908.5,118.5,3.1,31.0,973.0,816.93,594.63
2016,6,26,13,30,905.0,118.0,3.2,31.0,957.0,776.4,568.66
2016,6,26,13,45,899.5,117.0,3.3,31.0,934.0,731.8,538.52
2016,6,26,14,0,894.0,116.0,3.4,31.0,911.0,685.31,505.5
2016,6,26,14,15,887.0,114.5,3.5,30.5,881.5,635.81,470.37
2016,6,26,14,30,880.0,113.0,3.6,30.0,852.0,584.98,433.05
2016,6,26,14,45,870.0,111.5,3.7,30.0,817.0,531.53,391.7
2016,6,26,15,0,860.0,110.0,3.8,30.0,782.0,477.52,348.63
2016,6,26,15,15,848.5,108.0,3.85,29.5,742.0,422.2,303.87
2016,6,26,15,30,837.0,106.0,3.9,29.0,702.0,366.95,257.86
2016,6,26,15,45,821.5,103.5,3.95,29.0,658.0,304.61,205.37
2016,6,26,16,0,806.0,101.0,4.0,29.0,614.0,248.63,157.93
2016,6,26,16,15,787.0,98.0,3.95,28.0,566.5,193.08,113.57
2016,6,26,16,30,768.0,95.0,3.9,27.0,519.0,139.54,76.0
2016,6,26,16,45,743.0,91.0,3.9,26.5,469.5,87.24,50.48
2016,6,26,17,0,718.0,87.0,3.9,26.0,420.0,63.64,48.46
2016,6,26,17,15,685.0,82.5,3.75,25.0,370.0,56.28,42.58
2016,6,26,17,30,652.0,78.0,3.6,24.0,320.0,54.75,41.58
2016,6,26,17,45,607.0,72.0,3.45,23.0,270.5,51.92,39.38
2016,6,26,18,0,562.0,66.0,3.3,22.0,221.0,48.96,36.97
2016,6,26,18,15,497.5,58.0,3.1,21.0,175.0,44.13,32.77
2016,6,26,18,30,433.0,50.0,2.9,20.0,129.0,39.12,28.22
2016,6,26,18,45,338.0,39.5,2.7,19.5,89.5,31.58,21.19
2016,6,26,19,0,243.0,29.0,2.5,19.0,50.0,23.73,12.52
2016,6,26,19,15,121.5,14.5,2.5,18.5,25.0,11.44,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,67.34,19.11
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,152.48,106.3
2016,6,27,5,45,445.5,39.5,1.75,15.5,113.0,213.55,161.61
2016,6,27,6,0,532.0,48.0,1.8,16.0,156.0,284.14,223.3
2016,6,27,6,15,588.5,54.0,1.75,16.5,204.5,346.99,277.89
2016,6,27,6,30,645.0,60.0,1.7,17.0,253.0,414.94,334.64
2016,6,27,6,45,684.0,64.5,1.7,17.5,303.5,474.27,382.76
2016,6,27,7,0,723.0,69.0,1.7,18.0,354.0,537.71,432.06
2016,6,27,7,15,751.5,73.0,1.7,19.0,404.5,595.57,474.34
2016,6,27,7,30,780.0,77.0,1.7,20.0,455.0,654.01,514.86
2016,6,27,7,45,800.5,80.0,1.7,21.0,504.5,705.5,547.71
2016,6,27,8,0,821.0,83.0,1.7,22.0,554.0,756.21,579.05
2016,6,27,8,15,837.5,86.0,1.8,23.0,601.0,795.83,602.82
2016,6,27,8,30,854.0,89.0,1.9,24.0,648.0,840.05,629.38
2016,6,27,8,45,866.0,91.5,2.05,25.0,691.5,877.78,651.54
2016,6,27,9,0,878.0,94.0,2.2,26.0,735.0,913.06,671.82
2016,6,27,9,15,888.0,95.5,2.3,26.5,773.5,942.67,689.06
2016,6,27,9,30,898.0,97.0,2.4,27.0,812.0,969.33,704.35
2016,6,27,9,45,892.0,106.0,2.5,28.0,842.0,985.43,711.4
2016,6,27,10,0,886.0,115.0,2.6,29.0,872.0,997.57,716.04
2016,6,27,10,15,892.5,116.5,2.65,29.5,899.5,1010.4,722.16
2016,6,27,10,30,899.0,118.0,2.7,30.0,927.0,1019.69,726.11
2016,6,27,10,45,902.5,119.5,2.8,30.5,947.5,1022.4,726.48
2016,6,27,11,0,906.0,121.0,2.9,31.0,968.0,1021.43,724.68
2016,6,27,11,15,909.0,121.5,2.9,31.5,982.0,1015.34,718.93
2016,6,27,11,30,912.0,122.0,2.9,32.0,996.0,1005.64,711.07
2016,6,27,11,45,913.0,122.5,2.95,32.5,1002.5,990.48,700.33
2016,6,27,12,0,914.0,123.0,3.0,33.0,1009.0,971.91,687.57
2016,6,27,12,15,914.0,123.0,3.05,33.0,1008.0,948.7,673.31
2016,6,27,12,30,914.0,123.0,3.1,33.0,1007.0,922.37,657.07
2016,6,27,12,45,915.5,120.5,3.2,33.0,1000.0,892.1,638.53
2016,6,27,13,0,917.0,118.0,3.3,33.0,993.0,858.86,617.92
2016,6,27,13,15,914.5,117.5,3.4,32.5,978.0,821.36,595.5
2016,6,27,13,30,912.0,117.0,3.5,32.0,963.0,781.35,571.05
2016,6,27,13,45,908.5,115.5,3.6,32.0,941.0,737.44,541.46
2016,6,27,14,0,905.0,114.0,3.7,32.0,919.0,691.45,508.79
2016,6,27,14,15,898.5,112.5,3.75,31.5,890.5,641.75,473.4
2016,6,27,14,30,892.0,111.0,3.8,31.0,862.0,590.64,435.83
2016,6,27,14,45,885.5,108.5,3.85,31.0,827.5,537.53,394.71
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,483.47,351.6
2016,6,27,15,15,868.0,104.0,3.9,30.5,753.0,427.32,306.26
2016,6,27,15,30,857.0,102.0,3.9,30.0,713.0,371.17,259.61
2016,6,27,15,45,844.5,99.0,3.95,30.0,669.0,314.06,211.02
2016,6,27,16,0,832.0,96.0,4.0,30.0,625.0,250.99,158.17
2016,6,27,16,15,813.5,93.0,3.95,29.5,577.5,193.99,112.49
2016,6,27,16,30,795.0,90.0,3.9,29.0,530.0,138.92,73.75
2016,6,27,16,45,773.5,85.5,3.85,28.5,480.0,84.76,47.22
2016,6,27,17,0,752.0,81.0,3.8,28.0,430.0,59.33,44.43
2016,6,27,17,15,720.0,77.0,3.65,27.0,379.0,57.85,43.54
2016,6,27,17,30,688.0,73.0,3.5,26.0,328.0,51.3,38.28
2016,6,27,17,45,646.5,67.0,3.35,25.0,278.0,48.3,35.95
2016,6,27,18,0,605.0,61.0,3.2,24.0,228.0,45.16,33.38
2016,6,27,18,15,540.5,54.0,2.9,23.0,180.5,40.96,29.76
2016,6,27,18,30,476.0,47.0,2.6,22.0,133.0,36.64,25.84
2016,6,27,18,45,379.5,37.5,2.3,21.0,92.5,29.87,19.6
2016,6,27,19,0,283.0,28.0,2.0,20.0,52.0,22.86,11.79
2016,6,27,19,15,141.5,14.0,2.0,19.5,26.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.0,17.0,2.2,14.5,32.5,60.61,14.99
2016,6,28,5,30,288.0,34.0,2.2,15.0,65.0,134.61,93.92
2016,6,28,5,45,378.0,44.0,2.25,15.5,107.0,194.59,147.69
2016,6,28,6,0,468.0,54.0,2.3,16.0,149.0,264.54,208.6
2016,6,28,6,15,527.5,61.0,2.25,16.5,196.0,326.63,262.63
2016,6,28,6,30,587.0,68.0,2.2,17.0,243.0,394.17,319.4
2016,6,28,6,45,631.5,73.5,2.15,17.5,293.5,456.56,370.17
2016,6,28,7,0,676.0,79.0,2.1,18.0,344.0,522.0,421.33
2016,6,28,7,15,706.5,83.5,2.05,19.0,394.5,579.62,463.7
2016,6,28,7,30,737.0,88.0,2.0,20.0,445.0,635.97,503.45
2016,6,28,7,45,761.5,91.0,2.0,21.0,494.5,688.8,538.03
2016,6,28,8,0,786.0,94.0,2.0,22.0,544.0,741.22,571.1
2016,6,28,8,15,804.0,97.0,2.0,22.5,591.0,787.56,600.16
2016,6,28,8,30,822.0,100.0,2.0,23.0,638.0,832.4,627.65
2016,6,28,8,45,836.5,102.0,2.05,23.5,681.5,863.26,645.7
2016,6,28,9,0,851.0,104.0,2.1,24.0,725.0,899.44,667.26
2016,6,28,9,15,861.5,106.5,2.1,24.5,763.5,929.95,684.3
2016,6,28,9,30,872.0,109.0,2.1,25.0,802.0,957.6,699.36
2016,6,28,9,45,882.5,109.0,2.15,25.5,836.5,979.52,711.2
2016,6,28,10,0,893.0,109.0,2.2,26.0,871.0,998.26,721.05
2016,6,28,10,15,899.5,110.0,2.3,26.5,898.5,1010.76,727.53
2016,6,28,10,30,906.0,111.0,2.4,27.0,926.0,1019.71,731.88
2016,6,28,10,45,910.0,112.0,2.5,27.5,947.0,1022.55,732.46
2016,6,28,11,0,914.0,113.0,2.6,28.0,968.0,1021.72,730.86
2016,6,28,11,15,917.0,113.5,2.7,28.0,981.5,1015.73,727.55
2016,6,28,11,30,920.0,114.0,2.8,28.0,995.0,1006.1,722.03
2016,6,28,11,45,921.0,114.5,2.9,28.5,1001.5,990.98,711.63
2016,6,28,12,0,922.0,115.0,3.0,29.0,1008.0,972.42,699.1
2016,6,28,12,15,922.0,115.0,3.1,29.0,1007.5,949.17,684.95
2016,6,28,12,30,922.0,115.0,3.2,29.0,1007.0,922.77,668.7
2016,6,28,12,45,911.0,121.0,3.3,29.0,996.5,889.33,647.7
2016,6,28,13,0,900.0,127.0,3.4,29.0,986.0,853.49,624.96
2016,6,28,13,15,897.0,126.0,3.45,28.5,970.5,815.72,601.63
2016,6,28,13,30,894.0,125.0,3.5,28.0,955.0,775.55,576.34
2016,6,28,13,45,890.0,123.5,3.55,28.0,933.0,732.0,546.04
2016,6,28,14,0,886.0,122.0,3.6,28.0,911.0,686.45,513.0
2016,6,28,14,15,879.5,120.5,3.55,27.5,882.5,637.58,477.38
2016,6,28,14,30,873.0,119.0,3.5,27.0,854.0,587.34,439.68
2016,6,28,14,45,866.0,116.5,3.5,27.0,819.5,534.89,398.48
2016,6,28,15,0,859.0,114.0,3.5,27.0,785.0,481.57,355.39
2016,6,28,15,15,847.5,112.0,3.45,26.5,745.5,426.23,310.13
2016,6,28,15,30,836.0,110.0,3.4,26.0,706.0,365.86,259.87
2016,6,28,15,45,823.5,106.0,3.35,26.0,662.5,308.38,210.45
2016,6,28,16,0,811.0,102.0,3.3,26.0,619.0,251.7,161.88
2016,6,28,16,15,792.0,99.0,3.25,25.0,571.5,195.78,116.74
2016,6,28,16,30,773.0,96.0,3.2,24.0,524.0,141.87,78.38
2016,6,28,16,45,751.5,91.0,3.15,23.5,474.5,88.57,51.51
2016,6,28,17,0,730.0,86.0,3.1,23.0,425.0,62.95,48.49
2016,6,28,17,15,697.5,81.5,3.0,22.0,374.5,55.65,42.59
2016,6,28,17,30,665.0,77.0,2.9,21.0,324.0,54.09,41.54
2016,6,28,17,45,623.0,70.5,2.85,20.5,274.5,50.84,38.87
2016,6,28,18,0,581.0,64.0,2.8,20.0,225.0,47.43,35.96
2016,6,28,18,15,516.0,56.5,2.75,19.0,178.0,42.94,32.02
2016,6,28,18,30,451.0,49.0,2.7,18.0,131.0,38.29,27.76
2016,6,28,18,45,354.5,39.0,2.65,17.5,91.0,31.16,21.03
2016,6,28,19,0,258.0,29.0,2.6,17.0,51.0,23.76,12.67
2016,6,28,19,15,129.0,14.5,2.6,16.5,25.5,11.7,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,67.44,14.56
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,153.66,107.04
2016,6,29,5,45,456.0,39.0,3.45,14.5,114.0,215.98,164.34
2016,6,29,6,0,547.0,47.0,3.5,15.0,158.0,288.3,228.38
2016,6,29,6,15,605.0,53.0,3.5,15.0,207.0,352.6,285.9
2016,6,29,6,30,663.0,59.0,3.5,15.0,256.0,420.41,344.79
2016,6,29,6,45,422.0,106.5,3.55,15.5,240.5,369.9,304.85
2016,6,29,7,0,181.0,154.0,3.6,16.0,225.0,275.09,225.91
2016,6,29,7,15,491.0,114.5,3.6,16.5,344.0,465.62,383.12
2016,6,29,7,30,801.0,75.0,3.6,17.0,463.0,665.81,539.38
2016,6,29,7,45,824.0,77.5,3.6,17.5,513.5,719.53,575.63
2016,6,29,8,0,847.0,80.0,3.6,18.0,564.0,766.43,606.92
2016,6,29,8,15,863.5,82.5,3.6,18.5,612.0,812.79,637.23
2016,6,29,8,30,880.0,85.0,3.6,19.0,660.0,857.42,665.76
2016,6,29,8,45,893.0,87.0,3.65,19.5,704.0,896.38,690.12
2016,6,29,9,0,906.0,89.0,3.7,20.0,748.0,932.86,712.51
2016,6,29,9,15,915.5,90.5,3.7,20.5,788.0,962.79,729.89
2016,6,29,9,30,925.0,92.0,3.7,21.0,828.0,989.66,745.1
2016,6,29,9,45,927.5,96.5,3.75,21.5,860.5,1009.76,756.04
2016,6,29,10,0,930.0,101.0,3.8,22.0,893.0,1026.18,764.59
2016,6,29,10,15,935.5,102.5,3.8,22.0,921.5,1038.64,771.73
2016,6,29,10,30,941.0,104.0,3.8,22.0,950.0,1047.41,776.55
2016,6,29,10,45,945.5,104.5,3.85,22.0,971.5,1050.38,778.04
2016,6,29,11,0,950.0,105.0,3.9,22.0,993.0,1049.55,777.19
2016,6,29,11,15,953.0,105.5,3.9,22.0,1007.0,1043.44,772.65
2016,6,29,11,30,956.0,106.0,3.9,22.0,1021.0,1033.54,765.75
2016,6,29,11,45,957.5,106.0,3.95,22.5,1028.0,1018.01,754.12
2016,6,29,12,0,959.0,106.0,4.0,23.0,1035.0,998.9,740.23
2016,6,29,12,15,959.0,106.0,4.05,22.5,1034.5,974.95,726.02
2016,6,29,12,30,959.0,106.0,4.1,22.0,1034.0,947.7,709.53
2016,6,29,12,45,951.0,110.5,4.15,22.0,1024.0,914.53,687.55
2016,6,29,13,0,943.0,115.0,4.2,22.0,1014.0,878.69,663.64
2016,6,29,13,15,940.5,114.0,4.2,21.5,999.0,839.86,638.5
2016,6,29,13,30,938.0,113.0,4.2,21.0,984.0,798.45,611.26
2016,6,29,13,45,933.5,112.5,4.25,21.0,961.5,753.64,579.54
2016,6,29,14,0,929.0,112.0,4.3,21.0,939.0,706.75,544.34
2016,6,29,14,15,923.0,110.5,4.25,20.5,910.0,656.23,506.3
2016,6,29,14,30,917.0,109.0,4.2,20.0,881.0,604.19,465.97
2016,6,29,14,45,909.0,107.5,4.2,20.0,845.5,549.84,421.88
2016,6,29,15,0,901.0,106.0,4.2,20.0,810.0,494.64,375.82
2016,6,29,15,15,890.5,104.0,4.15,19.5,769.5,437.44,327.49
2016,6,29,15,30,880.0,102.0,4.1,19.0,729.0,380.14,277.72
2016,6,29,15,45,866.0,99.0,4.05,19.0,684.0,321.24,225.47
2016,6,29,16,0,852.0,96.0,4.0,19.0,639.0,256.55,168.94
2016,6,29,16,15,834.0,93.5,3.95,18.5,590.5,198.76,120.5
2016,6,29,16,30,816.0,91.0,3.9,18.0,542.0,142.81,79.3
2016,6,29,16,45,792.5,87.0,3.85,17.5,491.0,87.61,50.92
2016,6,29,17,0,769.0,83.0,3.8,17.0,440.0,60.98,48.0
2016,6,29,17,15,736.5,78.5,3.75,16.5,388.0,59.15,46.66
2016,6,29,17,30,704.0,74.0,3.7,16.0,336.0,52.13,40.69
2016,6,29,17,45,659.0,68.5,3.65,15.5,285.0,49.52,38.52
2016,6,29,18,0,614.0,63.0,3.6,15.0,234.0,46.8,36.16
2016,6,29,18,15,547.5,56.0,3.5,14.5,185.5,42.65,32.39
2016,6,29,18,30,481.0,49.0,3.4,14.0,137.0,38.39,28.33
2016,6,29,18,45,379.0,39.0,3.35,13.5,95.0,31.22,21.47
2016,6,29,19,0,277.0,29.0,3.3,13.0,53.0,23.79,12.95
2016,6,29,19,15,138.5,14.5,3.25,13.0,26.5,11.71,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.5,33.0,61.98,10.47
2016,6,30,5,30,305.0,34.0,2.9,14.0,66.0,139.01,96.7
2016,6,30,5,45,401.0,43.5,2.95,14.5,109.0,201.44,153.3
2016,6,30,6,0,497.0,53.0,3.0,15.0,152.0,274.46,217.31
2016,6,30,6,15,558.5,60.0,2.9,15.0,201.0,339.0,274.45
2016,6,30,6,30,620.0,67.0,2.8,15.0,250.0,409.19,334.65
2016,6,30,6,45,324.0,104.5,2.75,15.5,202.0,312.35,257.01
2016,6,30,7,0,28.0,142.0,2.7,16.0,154.0,158.2,127.46
2016,6,30,7,15,397.0,114.0,2.6,16.5,305.0,402.89,331.59
2016,6,30,7,30,766.0,86.0,2.5,17.0,456.0,653.57,526.51
2016,6,30,7,45,540.0,156.5,2.45,18.0,431.5,592.01,472.14
2016,6,30,8,0,314.0,227.0,2.4,19.0,407.0,498.74,395.23
2016,6,30,8,15,579.5,164.0,2.3,19.5,529.5,680.49,533.72
2016,6,30,8,30,845.0,101.0,2.2,20.0,652.0,852.98,652.0
2016,6,30,8,45,856.0,105.0,2.1,20.5,695.5,883.68,667.43
2016,6,30,9,0,867.0,109.0,2.0,21.0,739.0,919.44,687.28
2016,6,30,9,15,877.5,111.0,1.95,21.5,779.0,949.83,703.66
2016,6,30,9,30,888.0,113.0,1.9,22.0,819.0,977.29,717.95
2016,6,30,9,45,897.5,114.0,1.9,23.0,853.5,999.62,728.03
2016,6,30,10,0,907.0,115.0,1.9,24.0,888.0,1018.65,735.97
2016,6,30,10,15,913.0,116.5,1.95,24.0,916.0,1031.3,743.44
2016,6,30,10,30,919.0,118.0,2.0,24.0,944.0,1040.32,748.79
2016,6,30,10,45,923.0,119.5,2.1,24.5,965.0,1043.66,749.88
2016,6,30,11,0,927.0,121.0,2.2,25.0,986.0,1043.25,748.73
2016,6,30,11,15,929.5,121.5,2.3,25.0,1000.0,1036.63,745.22
2016,6,30,11,30,932.0,122.0,2.4,25.0,1014.0,1026.33,739.49
2016,6,30,11,45,933.0,122.5,2.5,25.5,1021.0,1010.97,729.14
2016,6,30,12,0,934.0,123.0,2.6,26.0,1028.0,992.12,716.61
2016,6,30,12,15,934.0,123.0,2.65,26.0,1027.0,968.53,702.0
2016,6,30,12,30,934.0,123.0,2.7,26.0,1026.0,941.76,685.3
2016,6,30,12,45,923.0,128.5,2.8,26.5,1015.0,907.39,662.63
2016,6,30,13,0,912.0,134.0,2.9,27.0,1004.0,870.62,638.26
2016,6,30,13,15,908.5,133.5,2.95,27.0,988.0,832.4,613.65
2016,6,30,13,30,905.0,133.0,3.0,27.0,972.0,791.76,587.16
2016,6,30,13,45,899.5,131.5,3.15,27.0,949.0,746.63,556.43
2016,6,30,14,0,894.0,130.0,3.3,27.0,926.0,699.61,522.99
2016,6,30,14,15,887.0,128.5,3.35,27.0,896.5,649.97,486.32
2016,6,30,14,30,880.0,127.0,3.4,27.0,867.0,598.99,447.62
2016,6,30,14,45,870.0,125.5,3.45,27.0,831.5,545.36,405.84
2016,6,30,15,0,860.0,124.0,3.5,27.0,796.0,491.14,362.33
2016,6,30,15,15,847.5,121.5,3.45,26.5,755.5,430.86,313.62
2016,6,30,15,30,835.0,119.0,3.4,26.0,715.0,373.96,266.05
2016,6,30,15,45,819.0,116.0,3.4,25.5,669.5,316.23,217.09
2016,6,30,16,0,803.0,113.0,3.4,25.0,624.0,259.68,169.11
2016,6,30,16,15,782.5,109.5,3.35,24.5,575.5,203.47,123.44
2016,6,30,16,30,762.0,106.0,3.3,24.0,527.0,149.48,84.74
2016,6,30,16,45,734.5,101.5,3.3,23.5,476.5,90.22,52.73
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,64.53,49.83
2016,6,30,17,15,671.5,92.0,3.2,22.0,374.5,63.03,48.94
2016,6,30,17,30,636.0,87.0,3.1,21.0,323.0,61.44,47.91
2016,6,30,17,45,587.5,80.0,3.05,20.5,272.5,58.1,45.18
2016,6,30,18,0,539.0,73.0,3.0,20.0,222.0,54.6,42.2
2016,6,30,18,15,469.5,64.0,2.95,19.0,175.0,49.15,37.43
2016,6,30,18,30,400.0,55.0,2.9,18.0,128.0,43.48,32.25
2016,6,30,18,45,297.5,43.0,2.85,17.5,88.0,33.25,22.8
2016,6,30,19,0,195.0,31.0,2.8,17.0,48.0,24.26,13.02
2016,6,30,19,15,97.5,15.5,2.85,16.5,24.0,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,3.35,13.5,31.0,55.01,5.98
