Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,30,258.0,35.0,3.4,14.0,62.0,125.21,86.79
2016,7,1,5,45,354.0,45.5,3.5,14.5,104.0,186.93,142.38
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,258.4,204.97
2016,7,1,6,15,513.0,64.0,3.6,15.5,194.0,322.26,261.16
2016,7,1,6,30,576.0,72.0,3.6,16.0,242.0,392.01,320.69
2016,7,1,6,45,622.5,77.5,3.65,16.5,292.5,455.1,373.22
2016,7,1,7,0,669.0,83.0,3.7,17.0,343.0,521.43,426.54
2016,7,1,7,15,701.0,88.0,3.65,17.5,394.5,580.43,472.15
2016,7,1,7,30,733.0,93.0,3.6,18.0,446.0,640.48,517.0
2016,7,1,7,45,758.5,96.5,3.55,18.5,496.0,692.04,553.08
2016,7,1,8,0,784.0,100.0,3.5,19.0,546.0,745.87,589.46
2016,7,1,8,15,803.0,103.0,3.5,19.5,593.5,793.13,620.44
2016,7,1,8,30,822.0,106.0,3.5,20.0,641.0,838.94,649.84
2016,7,1,8,45,837.0,108.5,3.5,20.5,685.5,878.89,674.64
2016,7,1,9,0,852.0,111.0,3.5,21.0,730.0,907.96,691.61
2016,7,1,9,15,863.0,113.0,3.45,21.5,769.5,938.51,709.19
2016,7,1,9,30,874.0,115.0,3.4,22.0,809.0,966.21,724.63
2016,7,1,9,45,883.0,116.5,3.4,22.5,843.0,988.4,736.62
2016,7,1,10,0,892.0,118.0,3.4,23.0,877.0,1007.32,746.46
2016,7,1,10,15,898.5,119.5,3.4,23.0,905.0,1020.36,753.92
2016,7,1,10,30,905.0,121.0,3.4,23.0,933.0,1029.83,759.17
2016,7,1,10,45,909.5,122.0,3.45,23.5,954.5,1033.17,759.45
2016,7,1,11,0,914.0,123.0,3.5,24.0,976.0,1032.82,757.47
2016,7,1,11,15,916.5,124.0,3.55,24.0,990.0,1026.81,753.41
2016,7,1,11,30,919.0,125.0,3.6,24.0,1004.0,1017.14,747.1
2016,7,1,11,45,920.5,125.0,3.7,24.5,1011.0,1001.98,736.18
2016,7,1,12,0,922.0,125.0,3.8,25.0,1018.0,983.38,723.09
2016,7,1,12,15,922.0,125.0,3.85,25.0,1017.5,960.07,708.02
2016,7,1,12,30,922.0,125.0,3.9,25.0,1017.0,933.61,690.86
2016,7,1,12,45,917.5,126.5,4.0,25.0,1008.0,901.6,670.17
2016,7,1,13,0,913.0,128.0,4.1,25.0,999.0,866.9,647.52
2016,7,1,13,15,909.5,127.5,4.1,25.0,983.0,828.72,621.86
2016,7,1,13,30,906.0,127.0,4.1,25.0,967.0,788.11,594.35
2016,7,1,13,45,901.5,125.5,4.15,25.0,944.5,743.7,562.97
2016,7,1,14,0,897.0,124.0,4.2,25.0,922.0,697.29,528.74
2016,7,1,14,15,890.0,122.5,4.2,24.5,893.0,647.56,492.06
2016,7,1,14,30,883.0,121.0,4.2,24.0,864.0,596.48,453.24
2016,7,1,14,45,874.0,119.0,4.25,24.0,828.5,542.86,410.56
2016,7,1,15,0,865.0,117.0,4.3,24.0,793.0,488.53,366.08
2016,7,1,15,15,853.0,114.5,4.25,23.5,752.5,432.18,319.32
2016,7,1,15,30,841.0,112.0,4.2,23.0,712.0,370.97,267.63
2016,7,1,15,45,825.5,109.5,4.2,22.5,667.5,313.45,217.92
2016,7,1,16,0,810.0,107.0,4.2,22.0,623.0,257.05,169.16
2016,7,1,16,15,790.5,103.5,4.15,21.0,574.5,200.58,122.71
2016,7,1,16,30,771.0,100.0,4.1,20.0,526.0,146.19,83.1
2016,7,1,16,45,744.5,96.0,4.05,19.5,475.5,93.45,55.91
2016,7,1,17,0,718.0,92.0,4.0,19.0,425.0,61.13,47.73
2016,7,1,17,15,683.5,87.0,3.9,18.5,374.0,59.48,46.57
2016,7,1,17,30,649.0,82.0,3.8,18.0,323.0,57.73,45.26
2016,7,1,17,45,601.5,75.5,3.7,17.5,272.5,54.62,42.69
2016,7,1,18,0,554.0,69.0,3.6,17.0,222.0,51.37,39.89
2016,7,1,18,15,486.0,61.0,3.5,16.5,175.0,46.64,35.62
2016,7,1,18,30,418.0,53.0,3.4,16.0,128.0,41.75,31.01
2016,7,1,18,45,315.5,41.5,3.3,16.0,88.0,33.37,23.06
2016,7,1,19,0,213.0,30.0,3.2,16.0,48.0,23.5,12.46
2016,7,1,19,15,106.5,15.0,3.1,15.5,24.0,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,3.15,13.5,29.5,53.24,2.5
2016,7,2,5,30,250.0,34.0,3.3,14.0,59.0,121.61,83.81
2016,7,2,5,45,338.0,45.5,3.45,14.5,100.0,181.15,137.83
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,249.48,197.86
2016,7,2,6,15,488.0,65.5,3.6,15.5,188.0,312.16,253.01
2016,7,2,6,30,550.0,74.0,3.6,16.0,235.0,380.64,311.52
2016,7,2,6,45,591.0,81.0,3.65,16.5,284.5,441.07,361.93
2016,7,2,7,0,632.0,88.0,3.7,17.0,334.0,504.26,412.85
2016,7,2,7,15,665.0,93.5,3.7,17.5,384.0,562.85,458.42
2016,7,2,7,30,698.0,99.0,3.7,18.0,434.0,622.65,503.44
2016,7,2,7,45,720.5,104.5,3.7,18.5,483.0,675.45,541.35
2016,7,2,8,0,743.0,110.0,3.7,19.0,532.0,727.84,577.17
2016,7,2,8,15,762.5,113.5,3.65,19.5,579.0,771.44,605.62
2016,7,2,8,30,782.0,117.0,3.6,20.0,626.0,816.98,634.93
2016,7,2,8,45,795.0,121.0,3.55,20.5,669.0,855.71,658.88
2016,7,2,9,0,808.0,125.0,3.5,21.0,712.0,892.19,680.91
2016,7,2,9,15,820.0,128.0,3.5,21.5,751.0,924.15,699.85
2016,7,2,9,30,832.0,131.0,3.5,22.0,790.0,953.36,716.77
2016,7,2,9,45,840.5,133.5,3.55,22.5,823.5,975.7,729.3
2016,7,2,10,0,849.0,136.0,3.6,23.0,857.0,983.98,732.48
2016,7,2,10,15,856.0,137.5,3.6,23.5,885.0,997.01,738.68
2016,7,2,10,30,863.0,139.0,3.6,24.0,913.0,1006.62,742.65
2016,7,2,10,45,867.0,140.5,3.65,24.5,934.0,1009.76,742.8
2016,7,2,11,0,871.0,142.0,3.7,25.0,955.0,1009.35,740.79
2016,7,2,11,15,874.5,143.0,3.75,25.0,969.0,1004.41,737.39
2016,7,2,11,30,878.0,144.0,3.8,25.0,983.0,995.94,731.8
2016,7,2,11,45,879.0,144.5,3.9,25.0,990.0,981.17,722.45
2016,7,2,12,0,880.0,145.0,4.0,25.0,997.0,963.1,710.99
2016,7,2,12,15,880.0,145.5,4.05,25.0,996.5,940.95,696.54
2016,7,2,12,30,880.0,146.0,4.1,25.0,996.0,915.81,680.09
2016,7,2,12,45,884.0,141.5,4.2,25.5,990.0,886.85,659.97
2016,7,2,13,0,888.0,137.0,4.3,26.0,984.0,854.9,637.78
2016,7,2,13,15,885.0,136.0,4.35,25.5,968.5,817.52,614.0
2016,7,2,13,30,882.0,135.0,4.4,25.0,953.0,777.75,588.28
2016,7,2,13,45,877.0,134.0,4.45,25.0,931.0,734.35,557.11
2016,7,2,14,0,872.0,133.0,4.5,25.0,909.0,689.05,523.62
2016,7,2,14,15,865.0,131.5,4.5,24.5,880.0,640.42,487.64
2016,7,2,14,30,858.0,130.0,4.5,24.0,851.0,590.48,449.59
2016,7,2,14,45,849.0,127.5,4.55,24.0,816.5,537.65,407.49
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,481.15,361.44
2016,7,2,15,15,828.0,122.5,4.55,23.5,742.5,425.23,314.98
2016,7,2,15,30,816.0,120.0,4.5,23.0,703.0,369.54,267.46
2016,7,2,15,45,801.0,117.0,4.5,22.5,658.5,313.12,218.68
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,257.78,170.83
2016,7,2,16,15,766.5,110.0,4.4,21.5,566.5,202.27,124.92
2016,7,2,16,30,747.0,106.0,4.3,21.0,519.0,148.87,85.86
2016,7,2,16,45,721.5,101.5,4.25,20.5,469.5,90.51,53.57
2016,7,2,17,0,696.0,97.0,4.2,20.0,420.0,64.45,50.4
2016,7,2,17,15,662.0,91.0,4.1,19.5,369.5,62.24,48.77
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,59.87,46.94
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,56.49,44.15
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,52.94,41.1
2016,7,2,18,15,470.0,62.0,3.65,17.5,173.5,47.44,36.17
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,41.72,30.85
2016,7,2,18,45,309.5,41.0,3.4,16.5,87.5,32.92,22.61
2016,7,2,19,0,215.0,29.0,3.3,16.0,48.0,22.71,11.81
2016,7,2,19,15,107.5,14.5,3.15,15.5,24.0,11.44,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,53.41,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,124.17,85.13
2016,7,3,5,45,350.5,44.0,2.95,14.5,100.5,183.72,139.44
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,253.56,200.69
2016,7,3,6,15,504.0,63.0,3.1,15.5,189.0,316.48,256.01
2016,7,3,6,30,566.0,71.0,3.1,16.0,236.0,385.21,314.61
2016,7,3,6,45,374.5,111.5,3.1,16.5,229.0,348.18,285.5
2016,7,3,7,0,183.0,152.0,3.1,17.0,222.0,274.15,224.13
2016,7,3,7,15,450.5,123.0,3.1,17.5,330.0,448.04,366.51
2016,7,3,7,30,718.0,94.0,3.1,18.0,438.0,630.71,508.76
2016,7,3,7,45,741.5,98.5,3.15,19.0,487.5,681.22,542.63
2016,7,3,8,0,765.0,103.0,3.2,20.0,537.0,734.04,577.46
2016,7,3,8,15,784.0,106.5,3.2,20.5,584.0,781.28,608.3
2016,7,3,8,30,803.0,110.0,3.2,21.0,631.0,827.13,637.58
2016,7,3,8,45,816.5,113.0,3.2,21.5,674.5,865.86,661.4
2016,7,3,9,0,830.0,116.0,3.2,22.0,718.0,902.32,683.37
2016,7,3,9,15,841.5,118.5,3.2,22.5,757.0,933.83,701.72
2016,7,3,9,30,853.0,121.0,3.2,23.0,796.0,952.89,711.57
2016,7,3,9,45,880.0,112.5,3.25,23.5,835.0,981.68,728.37
2016,7,3,10,0,907.0,104.0,3.3,24.0,874.0,1007.78,743.23
2016,7,3,10,15,913.0,105.0,3.3,24.0,902.0,1020.21,750.16
2016,7,3,10,30,919.0,106.0,3.3,24.0,930.0,1029.03,754.96
2016,7,3,10,45,922.5,107.0,3.35,24.5,951.0,1031.69,754.79
2016,7,3,11,0,926.0,108.0,3.4,25.0,972.0,1030.62,752.37
2016,7,3,11,15,928.5,109.0,3.45,25.0,986.0,1024.84,748.49
2016,7,3,11,30,931.0,110.0,3.5,25.0,1000.0,1015.35,742.33
2016,7,3,11,45,932.0,110.5,3.55,25.5,1006.5,1000.3,731.21
2016,7,3,12,0,933.0,111.0,3.6,26.0,1013.0,981.76,717.92
2016,7,3,12,15,933.0,111.0,3.65,26.0,1012.5,958.44,702.98
2016,7,3,12,30,933.0,111.0,3.7,26.0,1012.0,931.92,685.91
2016,7,3,12,45,915.5,120.5,3.75,26.5,999.0,895.89,661.11
2016,7,3,13,0,898.0,130.0,3.8,27.0,986.0,857.7,634.84
2016,7,3,13,15,895.0,129.5,3.85,27.0,971.0,820.45,610.32
2016,7,3,13,30,892.0,129.0,3.9,27.0,956.0,780.77,583.91
2016,7,3,13,45,887.0,127.5,3.95,27.0,933.5,736.58,552.92
2016,7,3,14,0,882.0,126.0,4.0,27.0,911.0,690.47,519.24
2016,7,3,14,15,875.5,124.5,4.0,26.5,882.0,641.73,483.62
2016,7,3,14,30,869.0,123.0,4.0,26.0,853.0,591.6,445.88
2016,7,3,14,45,860.5,120.5,4.0,26.0,818.5,538.5,403.94
2016,7,3,15,0,852.0,118.0,4.0,26.0,784.0,484.68,360.23
2016,7,3,15,15,840.0,115.5,3.95,25.5,744.0,428.99,314.49
2016,7,3,15,30,828.0,113.0,3.9,25.0,704.0,368.52,263.91
2016,7,3,15,45,814.0,110.0,3.9,25.0,660.0,311.71,214.8
2016,7,3,16,0,800.0,107.0,3.9,25.0,616.0,255.84,166.63
2016,7,3,16,15,780.5,103.5,3.85,24.5,568.5,199.89,120.87
2016,7,3,16,30,761.0,100.0,3.8,24.0,521.0,146.02,81.89
2016,7,3,16,45,737.0,95.0,3.75,23.5,471.5,93.11,54.54
2016,7,3,17,0,713.0,90.0,3.7,23.0,422.0,59.72,45.73
2016,7,3,17,15,679.5,85.0,3.6,22.0,371.0,58.03,44.64
2016,7,3,17,30,646.0,80.0,3.5,21.0,320.0,56.22,43.39
2016,7,3,17,45,601.5,73.5,3.4,20.5,270.5,53.08,40.81
2016,7,3,18,0,557.0,67.0,3.3,20.0,221.0,49.78,37.99
2016,7,3,18,15,491.5,59.0,3.15,19.0,174.5,44.99,33.8
2016,7,3,18,30,426.0,51.0,3.0,18.0,128.0,40.02,29.24
2016,7,3,18,45,330.5,39.5,2.9,17.5,88.0,31.61,21.39
2016,7,3,19,0,235.0,28.0,2.8,17.0,48.0,22.84,11.79
2016,7,3,19,15,117.5,14.0,2.8,16.5,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.0,57.08,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,60.0,130.36,88.69
2016,7,4,5,45,383.5,40.5,3.05,14.5,101.5,191.21,144.77
2016,7,4,6,0,479.0,50.0,3.2,15.0,143.0,262.77,207.7
2016,7,4,6,15,540.0,57.0,3.2,15.5,190.5,325.94,263.52
2016,7,4,6,30,601.0,64.0,3.2,16.0,238.0,394.8,322.43
2016,7,4,6,45,348.5,108.5,3.2,16.5,214.0,330.17,270.97
2016,7,4,7,0,96.0,153.0,3.2,17.0,190.0,222.29,180.75
2016,7,4,7,15,425.5,117.0,3.15,17.5,316.0,424.7,348.36
2016,7,4,7,30,755.0,81.0,3.1,18.0,442.0,639.21,516.08
2016,7,4,7,45,780.5,83.5,3.1,18.5,492.5,693.12,552.29
2016,7,4,8,0,806.0,86.0,3.1,19.0,543.0,746.69,588.39
2016,7,4,8,15,823.5,89.0,3.1,19.5,590.5,793.61,618.9
2016,7,4,8,30,841.0,92.0,3.1,20.0,638.0,831.7,642.63
2016,7,4,8,45,856.5,93.5,3.15,21.0,682.0,871.34,666.18
2016,7,4,9,0,872.0,95.0,3.2,22.0,726.0,908.77,687.79
2016,7,4,9,15,882.5,97.0,3.25,22.5,766.0,939.63,705.98
2016,7,4,9,30,893.0,99.0,3.3,23.0,806.0,967.56,722.13
2016,7,4,9,45,889.5,107.5,3.35,23.5,837.0,985.8,731.77
2016,7,4,10,0,886.0,116.0,3.4,24.0,868.0,1000.18,738.96
2016,7,4,10,15,892.5,117.5,3.5,24.0,896.0,1013.35,747.27
2016,7,4,10,30,899.0,119.0,3.6,24.0,924.0,1022.97,753.36
2016,7,4,10,45,902.5,120.5,3.7,24.5,945.0,1025.99,753.76
2016,7,4,11,0,906.0,122.0,3.8,25.0,966.0,1025.33,751.9
2016,7,4,11,15,909.0,123.0,3.9,25.0,980.5,1020.01,748.58
2016,7,4,11,30,912.0,124.0,4.0,25.0,995.0,1011.05,742.97
2016,7,4,11,45,912.0,125.5,4.1,25.0,1001.5,996.1,733.5
2016,7,4,12,0,912.0,127.0,4.2,25.0,1008.0,977.73,721.82
2016,7,4,12,15,912.0,127.0,4.25,25.0,1007.5,954.69,706.77
2016,7,4,12,30,912.0,127.0,4.3,25.0,1007.0,928.53,689.63
2016,7,4,12,45,917.0,122.0,4.35,25.0,1001.0,899.17,670.3
2016,7,4,13,0,922.0,117.0,4.4,25.0,995.0,866.63,648.72
2016,7,4,13,15,919.0,116.0,4.4,25.0,980.0,828.21,622.76
2016,7,4,13,30,916.0,115.0,4.4,25.0,965.0,787.28,594.92
2016,7,4,13,45,912.0,114.0,4.45,25.0,942.5,743.32,564.13
2016,7,4,14,0,908.0,113.0,4.5,25.0,920.0,697.27,530.11
2016,7,4,14,15,901.5,111.5,4.45,24.5,891.5,647.4,493.02
2016,7,4,14,30,895.0,110.0,4.4,24.0,863.0,596.09,453.76
2016,7,4,14,45,886.5,108.5,4.4,24.0,828.0,542.55,410.94
2016,7,4,15,0,878.0,107.0,4.4,24.0,793.0,488.23,366.26
2016,7,4,15,15,866.5,105.0,4.35,23.5,753.0,431.79,319.28
2016,7,4,15,30,855.0,103.0,4.3,23.0,713.0,375.37,271.01
2016,7,4,15,45,840.5,100.5,4.25,23.0,668.0,317.99,220.79
2016,7,4,16,0,826.0,98.0,4.2,23.0,623.0,255.0,166.47
2016,7,4,16,15,807.5,94.5,4.15,22.5,575.0,197.7,119.03
2016,7,4,16,30,789.0,91.0,4.1,22.0,527.0,142.32,78.44
2016,7,4,16,45,763.5,87.5,4.05,21.5,477.0,88.81,50.77
2016,7,4,17,0,738.0,84.0,4.0,21.0,427.0,61.52,47.67
2016,7,4,17,15,705.0,79.5,3.85,20.0,376.0,54.32,41.8
2016,7,4,17,30,672.0,75.0,3.7,19.0,325.0,52.69,40.67
2016,7,4,17,45,624.0,69.5,3.6,18.5,274.0,50.12,38.57
2016,7,4,18,0,576.0,64.0,3.5,18.0,223.0,47.46,36.28
2016,7,4,18,15,510.5,56.5,3.4,17.5,176.0,42.97,32.25
2016,7,4,18,30,445.0,49.0,3.3,17.0,129.0,38.34,27.9
2016,7,4,18,45,342.5,38.5,3.2,16.5,89.0,30.75,20.74
2016,7,4,19,0,240.0,28.0,3.1,16.0,49.0,22.87,11.81
2016,7,4,19,15,120.0,14.0,3.0,15.5,24.5,12.73,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.5,29.5,55.98,0.0
2016,7,5,5,30,281.0,31.0,3.0,14.0,59.0,128.17,86.64
2016,7,5,5,45,380.5,40.5,3.1,14.5,100.5,189.95,143.64
2016,7,5,6,0,480.0,50.0,3.2,15.0,142.0,262.89,207.67
2016,7,5,6,15,541.0,56.5,3.2,15.5,189.5,325.55,263.13
2016,7,5,6,30,602.0,63.0,3.2,16.0,237.0,393.88,321.67
2016,7,5,6,45,314.5,101.0,3.2,16.5,193.5,302.64,248.61
2016,7,5,7,0,27.0,139.0,3.2,17.0,150.0,154.73,124.28
2016,7,5,7,15,77.5,168.5,3.15,17.5,205.0,219.76,178.27
2016,7,5,7,30,128.0,198.0,3.1,18.0,260.0,300.63,243.32
2016,7,5,7,45,467.0,142.0,3.1,18.5,400.5,521.08,421.39
2016,7,5,8,0,806.0,86.0,3.1,19.0,541.0,746.62,589.67
2016,7,5,8,15,824.0,88.5,3.1,19.0,588.5,793.4,619.98
2016,7,5,8,30,842.0,91.0,3.1,19.0,636.0,831.44,644.95
2016,7,5,8,45,857.0,92.5,3.1,19.5,680.0,870.72,669.31
2016,7,5,9,0,872.0,94.0,3.1,20.0,724.0,907.77,691.77
2016,7,5,9,15,883.0,96.0,3.15,20.5,764.0,939.16,710.46
2016,7,5,9,30,894.0,98.0,3.2,21.0,804.0,967.64,727.09
2016,7,5,9,45,904.0,98.5,3.3,21.5,838.5,990.42,740.22
2016,7,5,10,0,914.0,99.0,3.4,22.0,873.0,1009.92,751.2
2016,7,5,10,15,920.0,100.0,3.5,22.0,901.5,1022.56,759.17
2016,7,5,10,30,926.0,101.0,3.6,22.0,930.0,1031.58,764.89
2016,7,5,10,45,930.0,102.5,3.7,22.5,951.5,1035.41,765.84
2016,7,5,11,0,934.0,104.0,3.8,23.0,973.0,1035.47,764.44
2016,7,5,11,15,937.0,104.5,3.9,23.0,987.5,1029.75,760.84
2016,7,5,11,30,940.0,105.0,4.0,23.0,1002.0,1020.3,754.9
2016,7,5,11,45,940.0,106.0,4.15,23.0,1009.0,1004.79,745.31
2016,7,5,12,0,940.0,107.0,4.3,23.0,1016.0,985.75,733.39
2016,7,5,12,15,940.0,107.0,4.35,22.5,1015.5,962.38,719.39
2016,7,5,12,30,940.0,107.0,4.4,22.0,1015.0,935.75,703.13
2016,7,5,12,45,932.0,111.5,4.5,22.0,1005.5,903.23,681.79
2016,7,5,13,0,924.0,116.0,4.6,22.0,996.0,868.07,658.61
2016,7,5,13,15,921.0,115.0,4.6,22.0,980.5,829.58,632.24
2016,7,5,13,30,918.0,114.0,4.6,22.0,965.0,788.58,603.94
2016,7,5,13,45,914.0,113.0,4.65,22.0,943.0,744.53,572.82
2016,7,5,14,0,910.0,112.0,4.7,22.0,921.0,698.39,538.19
2016,7,5,14,15,903.5,110.5,4.7,21.5,892.0,648.42,500.64
2016,7,5,14,30,897.0,109.0,4.7,21.0,863.0,597.0,460.85
2016,7,5,14,45,889.0,107.0,4.7,21.0,828.5,543.19,417.13
2016,7,5,15,0,881.0,105.0,4.7,21.0,794.0,488.55,371.52
2016,7,5,15,15,870.5,103.0,4.65,20.5,754.0,432.32,323.96
2016,7,5,15,30,860.0,101.0,4.6,20.0,714.0,376.0,275.02
2016,7,5,15,45,846.5,98.0,4.6,19.5,670.0,318.22,224.18
2016,7,5,16,0,833.0,95.0,4.6,19.0,626.0,254.66,168.79
2016,7,5,16,15,815.5,92.0,4.55,18.5,578.0,197.46,120.49
2016,7,5,16,30,798.0,89.0,4.5,18.0,530.0,142.06,79.13
2016,7,5,16,45,776.0,85.0,4.45,18.0,480.5,87.74,50.23
2016,7,5,17,0,754.0,81.0,4.4,18.0,431.0,59.38,46.41
2016,7,5,17,15,722.0,77.0,4.3,17.5,380.0,57.9,45.38
2016,7,5,17,30,690.0,73.0,4.2,17.0,329.0,51.35,39.83
2016,7,5,17,45,646.0,67.5,4.15,16.5,278.5,48.73,37.66
2016,7,5,18,0,602.0,62.0,4.1,16.0,228.0,46.0,35.29
2016,7,5,18,15,537.0,55.0,4.0,15.5,180.0,41.85,31.52
2016,7,5,18,30,472.0,48.0,3.9,15.0,132.0,37.58,27.46
2016,7,5,18,45,365.0,38.0,3.8,14.5,91.0,30.38,20.59
2016,7,5,19,0,258.0,28.0,3.7,14.0,50.0,22.93,11.89
2016,7,5,19,15,129.0,14.0,3.6,13.5,25.0,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,16.0,3.65,14.0,28.0,50.57,0.0
2016,7,6,5,30,245.0,32.0,3.7,14.0,56.0,117.57,78.9
2016,7,6,5,45,340.0,43.0,3.75,14.0,96.5,178.43,135.28
2016,7,6,6,0,435.0,54.0,3.8,14.0,137.0,248.94,197.69
2016,7,6,6,15,498.5,61.5,3.8,14.5,184.0,311.59,253.29
2016,7,6,6,30,562.0,69.0,3.8,15.0,231.0,380.19,312.43
2016,7,6,6,45,609.0,74.5,3.8,15.5,281.0,442.84,365.06
2016,7,6,7,0,656.0,80.0,3.8,16.0,331.0,508.85,418.56
2016,7,6,7,15,688.0,84.5,3.75,16.5,381.0,566.77,463.8
2016,7,6,7,30,720.0,89.0,3.7,17.0,431.0,623.38,506.59
2016,7,6,7,45,747.5,91.5,3.65,17.5,481.0,677.51,544.98
2016,7,6,8,0,775.0,94.0,3.6,18.0,531.0,731.52,581.88
2016,7,6,8,15,793.0,97.0,3.55,18.0,578.0,777.84,613.47
2016,7,6,8,30,811.0,100.0,3.5,18.0,625.0,822.7,643.53
2016,7,6,8,45,829.0,101.0,3.5,18.5,669.5,855.56,663.68
2016,7,6,9,0,847.0,102.0,3.5,19.0,714.0,894.04,687.6
2016,7,6,9,15,858.0,104.0,3.55,19.5,753.0,924.81,706.16
2016,7,6,9,30,869.0,106.0,3.6,20.0,792.0,952.77,722.71
2016,7,6,9,45,876.5,108.0,3.65,20.5,825.5,974.32,734.83
2016,7,6,10,0,884.0,110.0,3.7,21.0,859.0,992.57,744.78
2016,7,6,10,15,890.5,111.5,3.75,21.0,887.0,1005.9,752.93
2016,7,6,10,30,897.0,113.0,3.8,21.0,915.0,1015.69,758.84
2016,7,6,10,45,904.5,112.0,3.85,21.5,937.0,1020.32,759.98
2016,7,6,11,0,912.0,111.0,3.9,22.0,959.0,1021.31,758.84
2016,7,6,11,15,915.0,111.5,3.95,22.0,973.5,1015.7,754.91
2016,7,6,11,30,918.0,112.0,4.0,22.0,988.0,1006.43,748.69
2016,7,6,11,45,922.0,110.5,4.05,22.0,996.0,992.59,739.53
2016,7,6,12,0,926.0,109.0,4.1,22.0,1004.0,975.22,728.09
2016,7,6,12,15,926.0,109.0,4.15,22.0,1003.5,952.16,712.85
2016,7,6,12,30,926.0,109.0,4.2,22.0,1003.0,925.89,695.46
2016,7,6,12,45,921.5,110.5,4.3,22.0,994.0,894.04,674.43
2016,7,6,13,0,917.0,112.0,4.4,22.0,985.0,859.45,651.39
2016,7,6,13,15,914.0,111.0,4.45,21.5,969.5,821.25,626.76
2016,7,6,13,30,911.0,110.0,4.5,21.0,954.0,780.57,600.11
2016,7,6,13,45,905.5,109.5,4.55,21.0,931.5,736.22,568.74
2016,7,6,14,0,900.0,109.0,4.6,21.0,909.0,689.93,533.86
2016,7,6,14,15,893.5,107.5,4.6,21.0,880.0,640.45,495.55
2016,7,6,14,30,887.0,106.0,4.6,21.0,851.0,589.54,455.18
2016,7,6,14,45,877.0,105.0,4.6,21.0,816.0,536.06,411.74
2016,7,6,15,0,867.0,104.0,4.6,21.0,781.0,481.96,366.59
2016,7,6,15,15,855.5,102.0,4.5,20.5,741.0,426.1,319.31
2016,7,6,15,30,844.0,100.0,4.4,20.0,701.0,370.27,270.83
2016,7,6,15,45,828.5,97.5,4.35,19.5,656.5,313.22,220.7
2016,7,6,16,0,813.0,95.0,4.3,19.0,612.0,250.63,166.27
2016,7,6,16,15,794.5,92.0,4.2,18.5,565.0,194.43,118.89
2016,7,6,16,30,776.0,89.0,4.1,18.0,518.0,140.14,78.38
2016,7,6,16,45,752.0,85.5,4.05,17.5,468.5,87.39,50.46
2016,7,6,17,0,728.0,82.0,4.0,17.0,419.0,59.94,47.09
2016,7,6,17,15,695.5,77.5,3.9,16.5,369.0,58.12,45.76
2016,7,6,17,30,663.0,73.0,3.8,16.0,319.0,51.19,39.86
2016,7,6,17,45,618.5,67.5,3.7,15.5,269.5,48.59,37.7
2016,7,6,18,0,574.0,62.0,3.6,15.0,220.0,45.88,35.34
2016,7,6,18,15,509.0,54.5,3.5,14.5,173.5,41.34,31.21
2016,7,6,18,30,444.0,47.0,3.4,14.0,127.0,36.64,26.76
2016,7,6,18,45,345.0,37.0,3.35,14.0,87.5,29.45,19.84
2016,7,6,19,0,246.0,27.0,3.3,14.0,48.0,22.0,11.08
2016,7,6,19,15,123.0,13.5,3.25,13.5,24.0,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,3.3,14.0,28.0,55.35,0.0
2016,7,7,5,30,296.0,28.0,3.3,14.0,56.0,129.1,85.69
2016,7,7,5,45,392.5,36.5,3.35,14.5,97.0,189.29,142.59
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,260.39,205.42
2016,7,7,6,15,549.5,51.5,3.35,15.0,185.0,323.12,261.63
2016,7,7,6,30,610.0,58.0,3.3,15.0,232.0,391.56,321.14
2016,7,7,6,45,372.5,104.5,3.3,15.5,217.5,338.93,279.36
2016,7,7,7,0,135.0,151.0,3.3,16.0,203.0,244.1,199.97
2016,7,7,7,15,260.5,157.5,3.35,16.5,275.0,349.32,286.96
2016,7,7,7,30,386.0,164.0,3.4,17.0,347.0,468.55,381.9
2016,7,7,7,45,355.0,192.5,3.45,17.5,375.0,479.89,388.38
2016,7,7,8,0,324.0,221.0,3.5,18.0,403.0,500.43,401.8
2016,7,7,8,15,576.0,155.0,3.55,18.0,513.0,668.12,533.27
2016,7,7,8,30,828.0,89.0,3.6,18.0,623.0,817.31,641.02
2016,7,7,8,45,845.0,89.5,3.65,18.5,667.5,856.92,665.54
2016,7,7,9,0,862.0,90.0,3.7,19.0,712.0,894.48,689.11
2016,7,7,9,15,872.5,92.0,3.75,19.0,751.0,925.31,709.11
2016,7,7,9,30,883.0,94.0,3.8,19.0,790.0,953.27,727.12
2016,7,7,9,45,890.5,95.5,3.9,19.5,823.5,974.69,739.55
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,992.79,749.78
2016,7,7,10,15,904.0,98.5,4.05,20.0,885.0,1005.96,757.87
2016,7,7,10,30,910.0,100.0,4.1,20.0,913.0,1015.54,763.67
2016,7,7,10,45,913.5,101.0,4.2,20.5,934.0,1018.46,763.97
2016,7,7,11,0,917.0,102.0,4.3,21.0,955.0,1017.68,761.92
2016,7,7,11,15,920.0,103.0,4.3,21.0,969.5,1012.71,758.06
2016,7,7,11,30,923.0,104.0,4.3,21.0,984.0,1004.04,751.86
2016,7,7,11,45,923.5,104.5,4.35,21.0,990.5,988.85,741.67
2016,7,7,12,0,924.0,105.0,4.4,21.0,997.0,970.2,729.22
2016,7,7,12,15,924.0,105.0,4.35,21.0,997.0,947.26,713.38
2016,7,7,12,30,924.0,105.0,4.3,21.0,997.0,921.1,695.41
2016,7,7,12,45,912.5,111.5,4.3,21.0,986.5,887.93,672.85
2016,7,7,13,0,901.0,118.0,4.3,21.0,976.0,852.32,648.54
2016,7,7,13,15,898.0,117.5,4.2,20.5,961.0,815.08,623.75
2016,7,7,13,30,895.0,117.0,4.1,20.0,946.0,775.39,597.01
2016,7,7,13,45,892.0,115.0,4.1,20.0,924.5,732.11,565.99
2016,7,7,14,0,889.0,113.0,4.1,20.0,903.0,686.73,531.66
2016,7,7,14,15,882.5,111.5,4.05,20.0,874.5,637.71,493.65
2016,7,7,14,30,876.0,110.0,4.0,20.0,846.0,587.28,453.64
2016,7,7,14,45,869.0,107.5,4.0,20.0,812.0,534.6,410.95
2016,7,7,15,0,862.0,105.0,4.0,20.0,778.0,481.02,366.3
2016,7,7,15,15,851.0,103.0,4.0,19.5,738.5,425.58,319.58
2016,7,7,15,30,840.0,101.0,4.0,19.0,699.0,370.13,271.5
2016,7,7,15,45,827.5,97.5,4.0,19.0,655.5,313.33,221.06
2016,7,7,16,0,815.0,94.0,4.0,19.0,612.0,250.66,166.14
2016,7,7,16,15,797.0,91.0,4.0,18.5,565.0,194.38,118.72
2016,7,7,16,30,779.0,88.0,4.0,18.0,518.0,139.96,78.07
2016,7,7,16,45,756.5,84.0,4.05,17.5,469.0,86.67,49.67
2016,7,7,17,0,734.0,80.0,4.1,17.0,420.0,58.49,45.83
2016,7,7,17,15,702.5,75.5,4.05,16.5,370.0,56.62,44.44
2016,7,7,17,30,671.0,71.0,4.0,16.0,320.0,49.8,38.63
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.5,47.15,36.42
2016,7,7,18,0,587.0,60.0,3.9,15.0,221.0,44.38,34.0
2016,7,7,18,15,522.5,53.0,3.75,14.5,174.5,40.18,30.17
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,35.85,26.05
2016,7,7,18,45,360.0,36.0,3.5,13.5,88.0,28.62,19.15
2016,7,7,19,0,262.0,26.0,3.4,13.0,48.0,21.12,10.36
2016,7,7,19,15,131.0,13.0,3.35,13.0,24.0,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,54.59,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,128.19,84.21
2016,7,8,5,45,396.5,35.0,3.45,14.5,95.5,188.77,141.93
2016,7,8,6,0,496.0,43.0,3.6,15.0,136.0,260.63,205.5
2016,7,8,6,15,555.0,49.0,3.55,15.0,183.0,322.41,261.12
2016,7,8,6,30,614.0,55.0,3.5,15.0,230.0,389.74,319.93
2016,7,8,6,45,641.5,62.5,3.5,15.5,277.0,446.43,367.8
2016,7,8,7,0,669.0,70.0,3.5,16.0,324.0,502.73,413.59
2016,7,8,7,15,699.5,74.5,3.45,16.5,373.5,560.32,458.62
2016,7,8,7,30,730.0,79.0,3.4,17.0,423.0,618.82,502.77
2016,7,8,7,45,755.0,81.5,3.35,17.5,472.0,671.46,539.51
2016,7,8,8,0,780.0,84.0,3.3,18.0,521.0,723.8,575.1
2016,7,8,8,15,797.0,86.5,3.25,18.5,567.0,768.96,604.62
2016,7,8,8,30,814.0,89.0,3.2,19.0,613.0,805.44,627.36
2016,7,8,8,45,833.5,88.0,3.2,19.5,657.0,845.18,652.37
2016,7,8,9,0,853.0,87.0,3.2,20.0,701.0,883.08,675.7
2016,7,8,9,15,863.0,89.0,3.2,20.5,739.5,913.32,693.47
2016,7,8,9,30,873.0,91.0,3.2,21.0,778.0,940.7,709.19
2016,7,8,9,45,883.0,90.5,3.25,21.5,811.5,962.27,721.28
2016,7,8,10,0,893.0,90.0,3.3,22.0,845.0,980.68,731.29
2016,7,8,10,15,899.0,91.0,3.35,22.0,872.5,993.41,739.01
2016,7,8,10,30,905.0,92.0,3.4,22.0,900.0,1002.61,744.51
2016,7,8,10,45,910.0,92.0,3.45,22.5,921.5,1006.13,744.95
2016,7,8,11,0,915.0,92.0,3.5,23.0,943.0,1006.0,743.13
2016,7,8,11,15,918.0,92.5,3.55,23.0,957.0,1000.73,739.5
2016,7,8,11,30,921.0,93.0,3.6,23.0,971.0,991.79,733.58
2016,7,8,11,45,922.5,93.5,3.65,23.5,978.0,977.79,723.0
2016,7,8,12,0,924.0,94.0,3.7,24.0,985.0,960.28,710.21
2016,7,8,12,15,924.0,94.0,3.75,24.0,985.0,937.52,695.36
2016,7,8,12,30,924.0,94.0,3.8,24.0,985.0,911.52,678.36
2016,7,8,12,45,916.5,98.0,3.9,24.0,976.0,879.69,657.6
2016,7,8,13,0,909.0,102.0,4.0,24.0,967.0,845.24,634.92
2016,7,8,13,15,906.0,101.5,4.05,24.0,952.0,807.87,609.81
2016,7,8,13,30,903.0,101.0,4.1,24.0,937.0,768.01,582.76
2016,7,8,13,45,899.5,100.0,4.15,24.0,915.5,725.04,553.01
2016,7,8,14,0,896.0,99.0,4.2,24.0,894.0,679.97,519.44
2016,7,8,14,15,890.0,97.5,4.2,23.5,866.0,631.03,483.01
2016,7,8,14,30,884.0,96.0,4.2,23.0,838.0,580.62,444.37
2016,7,8,14,45,876.0,94.5,4.25,23.0,804.5,527.96,402.05
2016,7,8,15,0,868.0,93.0,4.3,23.0,771.0,474.47,357.84
2016,7,8,15,15,857.5,91.0,4.3,22.5,732.0,419.0,311.4
2016,7,8,15,30,847.0,89.0,4.3,22.0,693.0,363.47,263.57
2016,7,8,15,45,834.5,87.0,4.3,22.0,649.5,307.55,214.13
2016,7,8,16,0,822.0,85.0,4.3,22.0,606.0,252.25,165.38
2016,7,8,16,15,804.5,82.0,4.2,21.5,559.5,196.23,118.55
2016,7,8,16,30,787.0,79.0,4.1,21.0,513.0,134.26,72.19
2016,7,8,16,45,765.5,75.5,4.1,21.0,464.5,80.95,44.0
2016,7,8,17,0,744.0,72.0,4.1,21.0,416.0,52.63,40.02
2016,7,8,17,15,713.5,68.0,3.9,20.5,366.5,50.9,38.75
2016,7,8,17,30,683.0,64.0,3.7,20.0,317.0,49.09,37.36
2016,7,8,17,45,642.5,59.0,3.55,19.5,268.0,46.32,35.08
2016,7,8,18,0,602.0,54.0,3.4,19.0,219.0,39.77,29.39
2016,7,8,18,15,539.0,48.0,3.2,18.5,172.5,36.19,26.16
2016,7,8,18,30,476.0,42.0,3.0,18.0,126.0,32.51,22.69
2016,7,8,18,45,380.5,33.0,2.9,17.5,87.0,26.05,16.58
2016,7,8,19,0,285.0,24.0,2.8,17.0,48.0,19.35,8.69
2016,7,8,19,15,142.5,12.0,2.75,16.5,24.0,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,57.52,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,137.39,88.23
2016,7,9,5,45,432.0,31.5,2.15,16.5,95.5,196.52,145.82
2016,7,9,6,0,522.0,39.0,2.3,17.0,136.0,264.21,205.72
2016,7,9,6,15,579.5,44.0,2.4,17.5,182.5,325.78,260.19
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,392.57,317.3
2016,7,9,6,45,675.5,53.0,2.6,18.5,278.0,452.39,367.07
2016,7,9,7,0,714.0,57.0,2.7,19.0,327.0,514.64,416.9
2016,7,9,7,15,742.5,60.5,2.8,19.5,377.0,571.75,461.05
2016,7,9,7,30,771.0,64.0,2.9,20.0,427.0,629.57,503.51
2016,7,9,7,45,791.5,66.5,3.0,20.5,475.0,675.0,534.67
2016,7,9,8,0,812.0,69.0,3.1,21.0,523.0,724.94,568.56
2016,7,9,8,15,828.0,71.5,3.2,21.5,569.5,770.19,598.42
2016,7,9,8,30,844.0,74.0,3.3,22.0,616.0,813.83,626.7
2016,7,9,8,45,856.0,76.0,3.4,22.5,659.0,851.45,650.4
2016,7,9,9,0,868.0,78.0,3.5,23.0,702.0,886.68,672.23
2016,7,9,9,15,878.0,79.5,3.6,23.0,741.0,916.86,691.78
2016,7,9,9,30,888.0,81.0,3.7,23.0,780.0,944.14,709.37
2016,7,9,9,45,890.0,86.0,3.8,23.5,812.0,964.45,720.87
2016,7,9,10,0,892.0,91.0,3.9,24.0,844.0,981.19,730.04
2016,7,9,10,15,898.5,92.0,4.0,24.0,872.0,994.44,738.39
2016,7,9,10,30,905.0,93.0,4.1,24.0,900.0,1004.16,744.51
2016,7,9,10,45,909.5,93.5,4.2,24.5,921.5,1007.73,745.22
2016,7,9,11,0,914.0,94.0,4.3,25.0,943.0,1007.63,743.63
2016,7,9,11,15,917.0,94.5,4.35,25.0,957.5,1002.36,739.91
2016,7,9,11,30,920.0,95.0,4.4,25.0,972.0,993.43,733.89
2016,7,9,11,45,923.0,94.5,4.5,25.0,979.5,979.89,725.17
2016,7,9,12,0,926.0,94.0,4.6,25.0,987.0,962.81,714.36
2016,7,9,12,15,926.5,94.0,4.7,24.5,987.0,940.46,701.52
2016,7,9,12,30,927.0,94.0,4.8,24.0,987.0,914.85,686.36
2016,7,9,12,45,924.5,94.5,4.9,24.0,979.5,883.97,666.07
2016,7,9,13,0,922.0,95.0,5.0,24.0,972.0,850.22,643.64
2016,7,9,13,15,919.5,94.5,5.05,24.0,957.0,812.83,618.19
2016,7,9,13,30,917.0,94.0,5.1,24.0,942.0,772.87,590.73
2016,7,9,13,45,915.0,92.0,5.15,24.0,921.0,729.52,560.59
2016,7,9,14,0,913.0,90.0,5.2,24.0,900.0,683.92,526.27
2016,7,9,14,15,907.0,88.5,5.2,23.5,872.0,634.22,488.81
2016,7,9,14,30,901.0,87.0,5.2,23.0,844.0,583.02,449.08
2016,7,9,14,45,895.5,84.5,5.2,23.0,810.0,529.95,405.85
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,475.79,360.51
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.0,419.99,313.2
2016,7,9,15,30,871.0,79.0,5.1,22.0,698.0,363.99,264.4
2016,7,9,15,45,859.0,76.5,5.1,21.5,655.0,306.5,213.65
2016,7,9,16,0,847.0,74.0,5.1,21.0,612.0,249.6,163.4
2016,7,9,16,15,831.5,72.0,5.0,20.5,566.0,193.31,115.73
2016,7,9,16,30,816.0,70.0,4.9,20.0,520.0,138.43,74.77
2016,7,9,16,45,794.5,67.5,4.85,20.0,471.0,84.55,46.49
2016,7,9,17,0,773.0,65.0,4.8,20.0,422.0,47.8,36.0
2016,7,9,17,15,746.0,61.5,4.7,19.0,373.0,46.25,34.94
2016,7,9,17,30,719.0,58.0,4.6,18.0,324.0,44.62,33.75
2016,7,9,17,45,677.5,54.5,4.5,17.5,274.5,42.85,32.31
2016,7,9,18,0,636.0,51.0,4.4,17.0,225.0,41.07,30.78
2016,7,9,18,15,578.0,45.5,4.2,16.5,178.5,37.47,27.51
2016,7,9,18,30,520.0,40.0,4.0,16.0,132.0,30.99,21.56
2016,7,9,18,45,417.0,32.0,3.8,15.5,91.0,25.29,16.07
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,19.43,8.71
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.5,3.05,13.5,28.0,57.13,0.0
2016,7,10,5,30,325.0,27.0,3.2,14.0,56.0,135.81,87.22
2016,7,10,5,45,423.0,35.0,3.4,14.5,98.0,197.42,147.93
2016,7,10,6,0,521.0,43.0,3.6,15.0,140.0,270.13,212.58
2016,7,10,6,15,582.5,49.0,3.55,15.5,188.0,334.44,269.97
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,402.8,329.04
2016,7,10,6,45,684.5,60.0,3.5,16.5,287.0,465.48,381.62
2016,7,10,7,0,725.0,65.0,3.5,17.0,338.0,530.74,434.24
2016,7,10,7,15,755.0,68.5,3.5,17.5,389.5,589.51,479.94
2016,7,10,7,30,785.0,72.0,3.5,18.0,441.0,649.05,524.11
2016,7,10,7,45,807.5,75.0,3.5,18.5,491.0,702.79,561.33
2016,7,10,8,0,830.0,78.0,3.5,19.0,541.0,749.73,592.7
2016,7,10,8,15,847.5,80.5,3.5,19.5,589.5,796.85,623.58
2016,7,10,8,30,865.0,83.0,3.5,20.0,638.0,842.39,652.74
2016,7,10,8,45,879.5,84.5,3.55,20.5,682.5,882.25,677.7
2016,7,10,9,0,894.0,86.0,3.6,21.0,727.0,919.78,700.78
2016,7,10,9,15,904.5,88.0,3.65,21.5,767.5,951.56,719.69
2016,7,10,9,30,915.0,90.0,3.7,22.0,808.0,980.33,736.47
2016,7,10,9,45,924.0,91.0,3.75,22.5,843.0,1003.36,749.33
2016,7,10,10,0,933.0,92.0,3.8,23.0,878.0,1022.98,759.95
2016,7,10,10,15,939.0,93.0,3.85,23.0,907.0,1036.09,767.79
2016,7,10,10,30,945.0,94.0,3.9,23.0,936.0,1045.5,773.34
2016,7,10,10,45,949.0,95.0,3.95,23.5,958.0,1049.12,773.72
2016,7,10,11,0,953.0,96.0,4.0,24.0,980.0,1048.9,771.72
2016,7,10,11,15,956.0,96.5,4.05,24.0,995.0,1043.32,767.86
2016,7,10,11,30,959.0,97.0,4.1,24.0,1010.0,1033.93,761.63
2016,7,10,11,45,960.0,97.5,4.2,24.5,1017.5,1018.83,750.59
2016,7,10,12,0,961.0,98.0,4.3,25.0,1025.0,1000.1,737.24
2016,7,10,12,15,961.5,98.0,4.35,25.0,1025.0,976.89,722.14
2016,7,10,12,30,962.0,98.0,4.4,25.0,1025.0,950.3,704.77
2016,7,10,12,45,954.5,102.5,4.5,25.0,1015.5,917.7,683.51
2016,7,10,13,0,947.0,107.0,4.6,25.0,1006.0,882.33,660.57
2016,7,10,13,15,944.5,106.0,4.6,25.0,991.0,843.44,634.34
2016,7,10,13,30,942.0,105.0,4.6,25.0,976.0,801.9,606.11
2016,7,10,13,45,939.5,103.0,4.6,25.0,954.5,757.02,575.14
2016,7,10,14,0,937.0,101.0,4.6,25.0,933.0,709.84,540.1
2016,7,10,14,15,931.5,100.0,4.55,25.0,904.0,659.59,501.73
2016,7,10,14,30,926.0,99.0,4.5,25.0,875.0,607.71,461.19
2016,7,10,14,45,919.5,97.0,4.5,25.0,840.5,553.08,417.66
2016,7,10,15,0,913.0,95.0,4.5,25.0,806.0,497.4,372.02
2016,7,10,15,15,903.0,93.0,4.4,24.5,766.0,439.5,323.84
2016,7,10,15,30,893.0,91.0,4.3,24.0,726.0,381.42,274.17
2016,7,10,15,45,881.0,88.5,4.25,24.0,681.5,322.44,222.52
2016,7,10,16,0,869.0,86.0,4.2,24.0,637.0,263.98,171.45
2016,7,10,16,15,852.0,83.0,4.1,23.5,588.5,205.1,122.6
2016,7,10,16,30,835.0,80.0,4.0,23.0,540.0,147.82,80.53
2016,7,10,16,45,812.5,77.0,3.95,23.0,489.0,84.24,45.17
2016,7,10,17,0,790.0,74.0,3.9,23.0,438.0,54.54,41.31
2016,7,10,17,15,759.0,70.0,3.75,22.5,386.0,52.83,40.09
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,51.04,38.74
2016,7,10,17,45,684.5,61.0,3.5,21.5,282.5,48.28,36.48
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,45.44,34.06
2016,7,10,18,15,575.5,49.5,3.05,20.0,182.0,37.61,27.21
2016,7,10,18,30,510.0,43.0,2.7,19.0,133.0,33.53,23.46
2016,7,10,18,45,403.5,34.5,2.35,18.0,91.5,27.49,17.74
2016,7,10,19,0,297.0,26.0,2.0,17.0,50.0,21.29,9.8
2016,7,10,19,15,148.5,13.0,2.0,16.5,25.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
