Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,46.0,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,130.17,82.18
2016,7,11,5,45,407.0,35.0,1.45,15.0,94.5,191.85,142.65
2016,7,11,6,0,505.0,44.0,1.6,16.0,136.0,264.78,206.2
2016,7,11,6,15,567.5,50.0,1.55,16.5,184.0,328.7,262.05
2016,7,11,6,30,630.0,56.0,1.5,17.0,232.0,398.53,320.76
2016,7,11,6,45,672.5,61.0,1.5,18.0,283.0,459.78,370.07
2016,7,11,7,0,715.0,66.0,1.5,19.0,334.0,525.7,420.67
2016,7,11,7,15,745.0,69.5,1.6,19.5,385.0,584.06,464.84
2016,7,11,7,30,775.0,73.0,1.7,20.0,436.0,643.2,507.73
2016,7,11,7,45,798.0,76.0,1.8,21.0,486.0,696.95,543.13
2016,7,11,8,0,821.0,79.0,1.9,22.0,536.0,743.91,572.84
2016,7,11,8,15,837.5,82.0,1.95,22.5,583.5,790.51,602.42
2016,7,11,8,30,854.0,85.0,2.0,23.0,631.0,835.47,630.35
2016,7,11,8,45,867.5,86.5,2.15,24.0,675.5,874.14,653.26
2016,7,11,9,0,881.0,88.0,2.3,25.0,720.0,910.47,674.33
2016,7,11,9,15,891.0,90.0,2.35,25.5,759.5,941.51,692.09
2016,7,11,9,30,901.0,92.0,2.4,26.0,799.0,969.57,707.83
2016,7,11,9,45,900.0,98.5,2.5,26.5,830.5,988.7,718.26
2016,7,11,10,0,899.0,105.0,2.6,27.0,862.0,1004.07,726.37
2016,7,11,10,15,905.0,106.5,2.65,27.0,890.5,1017.31,734.18
2016,7,11,10,30,911.0,108.0,2.7,27.0,919.0,1026.94,739.81
2016,7,11,10,45,915.0,109.0,2.75,27.5,940.0,1030.38,740.16
2016,7,11,11,0,919.0,110.0,2.8,28.0,961.0,1030.09,738.32
2016,7,11,11,15,921.5,111.0,2.85,28.0,976.0,1024.6,734.78
2016,7,11,11,30,924.0,112.0,2.9,28.0,991.0,1015.4,729.02
2016,7,11,11,45,925.0,112.5,2.95,28.0,998.0,1000.63,719.81
2016,7,11,12,0,926.0,113.0,3.0,28.0,1005.0,982.34,708.44
2016,7,11,12,15,926.5,113.0,3.05,28.0,1005.0,959.73,694.3
2016,7,11,12,30,927.0,113.0,3.1,28.0,1005.0,933.86,678.05
2016,7,11,12,45,930.5,109.5,3.2,28.0,999.0,904.23,659.61
2016,7,11,13,0,934.0,106.0,3.3,28.0,993.0,871.4,638.91
2016,7,11,13,15,932.0,105.0,3.4,28.0,978.5,833.37,614.52
2016,7,11,13,30,930.0,104.0,3.5,28.0,964.0,792.69,588.08
2016,7,11,13,45,926.5,103.0,3.6,28.0,942.5,748.47,558.71
2016,7,11,14,0,923.0,102.0,3.7,28.0,921.0,702.06,525.32
2016,7,11,14,15,918.0,100.5,3.75,27.5,893.0,652.31,489.44
2016,7,11,14,30,913.0,99.0,3.8,27.0,865.0,600.93,451.15
2016,7,11,14,45,906.0,97.5,3.85,27.0,831.0,547.1,408.91
2016,7,11,15,0,899.0,96.0,3.9,27.0,797.0,492.29,364.58
2016,7,11,15,15,890.0,94.0,3.9,26.5,757.5,435.51,318.01
2016,7,11,15,30,881.0,92.0,3.9,26.0,718.0,378.45,269.79
2016,7,11,15,45,869.5,89.5,3.95,26.0,674.5,320.24,219.33
2016,7,11,16,0,858.0,87.0,4.0,26.0,631.0,262.51,169.34
2016,7,11,16,15,842.0,84.0,3.95,25.5,583.0,204.38,121.46
2016,7,11,16,30,826.0,81.0,3.9,25.0,535.0,140.19,74.13
2016,7,11,16,45,806.0,77.5,3.85,24.5,485.5,84.39,45.14
2016,7,11,17,0,786.0,74.0,3.8,24.0,436.0,54.53,41.13
2016,7,11,17,15,755.5,70.0,3.65,23.0,384.5,52.83,40.01
2016,7,11,17,30,725.0,66.0,3.5,22.0,333.0,51.05,38.75
2016,7,11,17,45,684.5,61.0,3.4,21.5,282.0,48.31,36.51
2016,7,11,18,0,644.0,56.0,3.3,21.0,231.0,45.49,34.1
2016,7,11,18,15,579.0,49.5,3.15,20.0,182.0,37.66,27.25
2016,7,11,18,30,514.0,43.0,3.0,19.0,133.0,33.58,23.49
2016,7,11,18,45,410.5,34.0,2.85,18.0,91.0,27.1,17.38
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,20.42,8.95
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,11.37,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.3,14.0,26.5,48.32,0.0
2016,7,12,5,30,335.0,25.0,3.4,14.0,53.0,136.09,84.59
2016,7,12,5,45,432.0,32.5,3.55,14.5,94.5,197.29,147.2
2016,7,12,6,0,529.0,40.0,3.7,15.0,136.0,269.39,211.65
2016,7,12,6,15,589.0,46.0,3.7,15.5,184.0,331.68,267.69
2016,7,12,6,30,649.0,52.0,3.7,16.0,232.0,401.55,328.23
2016,7,12,6,45,689.5,56.0,3.7,16.5,282.5,463.31,380.32
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,527.64,432.47
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,586.35,479.21
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,645.79,524.37
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,693.37,557.45
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,745.56,593.29
2016,7,12,8,15,849.0,75.5,3.8,18.5,583.0,792.49,624.31
2016,7,12,8,30,866.0,78.0,3.8,19.0,631.0,837.8,653.63
2016,7,12,8,45,878.5,80.5,3.8,19.5,675.5,877.22,678.28
2016,7,12,9,0,891.0,83.0,3.8,20.0,720.0,914.2,700.91
2016,7,12,9,15,902.0,84.5,3.8,20.0,760.0,945.94,721.06
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,974.72,739.13
2016,7,12,9,45,920.5,87.5,3.8,20.5,835.0,996.95,751.27
2016,7,12,10,0,928.0,89.0,3.8,21.0,870.0,1015.74,761.12
2016,7,12,10,15,934.5,90.0,3.8,21.0,899.0,1029.43,769.09
2016,7,12,10,30,941.0,91.0,3.8,21.0,928.0,1039.43,774.73
2016,7,12,10,45,945.5,92.0,3.85,21.5,950.5,1043.66,775.53
2016,7,12,11,0,950.0,93.0,3.9,22.0,973.0,1044.06,773.96
2016,7,12,11,15,953.5,93.5,3.9,22.0,988.5,1039.1,770.13
2016,7,12,11,30,957.0,94.0,3.9,22.0,1004.0,1030.31,763.93
2016,7,12,11,45,959.0,94.5,3.95,22.0,1012.0,1016.29,754.72
2016,7,12,12,0,961.0,95.0,4.0,22.0,1020.0,998.58,743.15
2016,7,12,12,15,962.0,95.5,4.0,22.0,1021.0,976.36,728.3
2016,7,12,12,30,963.0,96.0,4.0,22.0,1022.0,950.7,711.19
2016,7,12,12,45,954.0,101.5,4.0,22.5,1013.0,917.73,687.79
2016,7,12,13,0,945.0,107.0,4.0,23.0,1004.0,882.03,662.56
2016,7,12,13,15,943.0,106.5,4.05,23.0,989.5,844.01,637.17
2016,7,12,13,30,941.0,106.0,4.1,23.0,975.0,803.29,609.69
2016,7,12,13,45,938.5,104.5,4.15,23.0,953.5,758.82,579.16
2016,7,12,14,0,936.0,103.0,4.2,23.0,932.0,712.05,544.48
2016,7,12,14,15,930.5,101.5,4.2,22.5,903.5,661.33,506.86
2016,7,12,14,30,925.0,100.0,4.2,22.0,875.0,608.98,466.84
2016,7,12,14,45,918.0,98.5,4.25,22.0,840.5,554.47,423.11
2016,7,12,15,0,911.0,97.0,4.3,22.0,806.0,498.94,377.23
2016,7,12,15,15,900.5,95.0,4.2,21.5,765.5,440.84,328.51
2016,7,12,15,30,890.0,93.0,4.1,21.0,725.0,382.6,278.27
2016,7,12,15,45,877.5,90.5,4.1,21.0,680.0,323.51,226.06
2016,7,12,16,0,865.0,88.0,4.1,21.0,635.0,265.01,174.45
2016,7,12,16,15,847.5,85.0,4.0,20.5,586.5,206.14,125.08
2016,7,12,16,30,830.0,82.0,3.9,20.0,538.0,141.43,76.49
2016,7,12,16,45,807.5,78.5,3.8,20.0,487.0,85.22,46.66
2016,7,12,17,0,785.0,75.0,3.7,20.0,436.0,55.3,42.51
2016,7,12,17,15,753.5,71.0,3.55,19.5,384.0,53.62,41.3
2016,7,12,17,30,722.0,67.0,3.4,19.0,332.0,51.87,39.97
2016,7,12,17,45,679.0,62.0,3.25,18.5,280.5,49.16,37.73
2016,7,12,18,0,636.0,57.0,3.1,18.0,229.0,42.4,31.82
2016,7,12,18,15,569.5,50.0,2.85,17.5,180.0,38.06,27.91
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,33.59,23.7
2016,7,12,18,45,396.0,34.0,2.35,16.5,89.5,27.11,17.5
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.44,8.79
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,46.46,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,131.03,79.77
2016,7,13,5,45,420.5,34.0,2.5,14.5,94.5,195.01,145.08
2016,7,13,6,0,522.0,43.0,2.6,15.0,137.0,270.01,211.47
2016,7,13,6,15,585.5,49.0,2.55,15.5,185.5,335.32,269.42
2016,7,13,6,30,649.0,55.0,2.5,16.0,234.0,404.77,328.99
2016,7,13,6,45,692.0,59.5,2.45,17.0,286.0,468.66,381.28
2016,7,13,7,0,735.0,64.0,2.4,18.0,338.0,535.34,433.34
2016,7,13,7,15,765.5,68.0,2.35,18.5,390.0,595.65,479.11
2016,7,13,7,30,796.0,72.0,2.3,19.0,442.0,656.76,523.14
2016,7,13,7,45,819.0,75.0,2.25,19.5,493.0,711.51,559.75
2016,7,13,8,0,842.0,78.0,2.2,20.0,544.0,759.42,590.45
2016,7,13,8,15,859.0,80.5,2.15,21.0,592.5,806.73,618.81
2016,7,13,8,30,876.0,83.0,2.1,22.0,641.0,852.39,645.21
2016,7,13,8,45,889.0,85.0,2.05,23.0,686.0,891.98,666.8
2016,7,13,9,0,902.0,87.0,2.0,24.0,731.0,929.12,686.28
2016,7,13,9,15,912.0,89.0,2.0,24.5,771.0,960.76,703.69
2016,7,13,9,30,922.0,91.0,2.0,25.0,811.0,989.33,719.01
2016,7,13,9,45,916.5,100.0,2.0,25.5,842.5,1007.27,727.46
2016,7,13,10,0,911.0,109.0,2.0,26.0,874.0,1021.14,733.46
2016,7,13,10,15,917.5,110.0,1.95,26.5,903.0,1034.46,738.58
2016,7,13,10,30,924.0,111.0,1.9,27.0,932.0,1044.14,741.46
2016,7,13,10,45,928.5,112.0,1.85,28.0,954.0,1048.1,739.43
2016,7,13,11,0,933.0,113.0,1.8,29.0,976.0,1048.27,735.23
2016,7,13,11,15,936.0,113.5,1.85,29.5,991.0,1042.66,730.51
2016,7,13,11,30,939.0,114.0,1.9,30.0,1006.0,1033.28,723.64
2016,7,13,11,45,940.5,114.5,2.0,30.5,1013.5,1018.75,714.34
2016,7,13,12,0,942.0,115.0,2.1,31.0,1021.0,1000.63,702.86
2016,7,13,12,15,942.0,115.0,2.2,31.0,1020.5,977.16,689.46
2016,7,13,12,30,942.0,115.0,2.3,31.0,1020.0,950.4,673.9
2016,7,13,12,45,941.5,114.0,2.45,31.0,1012.5,919.11,655.74
2016,7,13,13,0,941.0,113.0,2.6,31.0,1005.0,884.79,635.36
2016,7,13,13,15,938.0,112.5,2.7,31.0,990.0,846.04,611.41
2016,7,13,13,30,935.0,112.0,2.8,31.0,975.0,804.68,585.43
2016,7,13,13,45,930.5,111.0,2.9,31.0,952.5,759.4,556.12
2016,7,13,14,0,926.0,110.0,3.0,31.0,930.0,712.0,523.02
2016,7,13,14,15,919.5,108.5,3.05,31.0,900.5,661.03,486.27
2016,7,13,14,30,913.0,107.0,3.1,31.0,871.0,608.56,447.36
2016,7,13,14,45,904.0,105.5,3.2,31.0,835.5,553.53,405.52
2016,7,13,15,0,895.0,104.0,3.3,31.0,800.0,497.72,361.7
2016,7,13,15,15,884.0,102.0,3.3,30.5,759.5,440.18,315.68
2016,7,13,15,30,873.0,100.0,3.3,30.0,719.0,382.56,268.17
2016,7,13,15,45,858.0,98.0,3.35,29.5,674.0,323.98,219.06
2016,7,13,16,0,843.0,96.0,3.4,29.0,629.0,259.92,165.68
2016,7,13,16,15,824.5,92.5,3.35,28.5,580.0,201.15,118.11
2016,7,13,16,30,806.0,89.0,3.3,28.0,531.0,144.29,77.19
2016,7,13,16,45,781.5,85.5,3.3,27.5,480.5,89.32,49.07
2016,7,13,17,0,757.0,82.0,3.3,27.0,430.0,60.4,45.55
2016,7,13,17,15,724.0,77.5,3.15,26.0,378.0,58.56,44.35
2016,7,13,17,30,691.0,73.0,3.0,25.0,326.0,51.59,38.71
2016,7,13,17,45,645.5,67.5,2.95,24.5,274.5,48.98,36.61
2016,7,13,18,0,600.0,62.0,2.9,24.0,223.0,46.26,34.31
2016,7,13,18,15,531.0,54.5,2.55,23.0,175.0,41.69,30.34
2016,7,13,18,30,462.0,47.0,2.2,22.0,127.0,36.99,26.06
2016,7,13,18,45,355.5,36.5,1.9,21.0,86.0,29.33,18.94
2016,7,13,19,0,249.0,26.0,1.6,20.0,45.0,21.38,8.94
2016,7,13,19,15,124.5,13.0,1.7,19.5,22.5,11.82,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,1.95,14.5,24.5,42.87,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,121.42,71.91
2016,7,14,5,45,391.5,35.0,2.3,16.0,91.0,186.25,137.54
2016,7,14,6,0,500.0,44.0,2.5,17.0,133.0,262.36,203.83
2016,7,14,6,15,565.0,51.0,2.45,17.5,181.5,328.36,261.77
2016,7,14,6,30,630.0,58.0,2.4,18.0,230.0,400.6,322.98
2016,7,14,6,45,677.0,62.0,2.35,19.0,282.0,463.06,373.75
2016,7,14,7,0,724.0,66.0,2.3,20.0,334.0,530.94,426.35
2016,7,14,7,15,755.0,70.0,2.3,20.5,386.5,591.13,471.85
2016,7,14,7,30,786.0,74.0,2.3,21.0,439.0,652.18,515.9
2016,7,14,7,45,810.5,77.0,2.35,22.0,490.0,707.69,552.36
2016,7,14,8,0,835.0,80.0,2.4,23.0,541.0,756.42,583.0
2016,7,14,8,15,852.5,82.5,2.35,23.5,590.0,803.92,612.53
2016,7,14,8,30,870.0,85.0,2.3,24.0,639.0,849.82,640.27
2016,7,14,8,45,884.0,87.0,2.3,25.0,684.0,890.15,662.8
2016,7,14,9,0,898.0,89.0,2.3,26.0,729.0,928.1,683.33
2016,7,14,9,15,908.5,91.0,2.3,26.5,769.5,960.13,701.02
2016,7,14,9,30,919.0,93.0,2.3,27.0,810.0,989.14,716.63
2016,7,14,9,45,926.0,95.0,2.35,28.0,845.0,1011.53,727.01
2016,7,14,10,0,933.0,97.0,2.4,29.0,880.0,1030.41,735.2
2016,7,14,10,15,939.0,98.0,2.4,29.5,909.0,1043.61,740.78
2016,7,14,10,30,945.0,99.0,2.4,30.0,938.0,1053.08,744.17
2016,7,14,10,45,949.0,100.0,2.4,30.5,960.0,1056.76,744.09
2016,7,14,11,0,953.0,101.0,2.4,31.0,982.0,1056.57,741.79
2016,7,14,11,15,956.0,102.0,2.45,31.0,997.0,1051.51,738.7
2016,7,14,11,30,959.0,103.0,2.5,31.0,1012.0,1042.6,733.37
2016,7,14,11,45,960.5,103.5,2.6,31.5,1019.5,1027.94,723.6
2016,7,14,12,0,962.0,104.0,2.7,32.0,1027.0,1009.61,711.62
2016,7,14,12,15,961.5,104.0,2.8,32.0,1027.0,985.38,697.38
2016,7,14,12,30,961.0,104.0,2.9,32.0,1027.0,957.79,680.96
2016,7,14,12,45,952.5,108.5,3.0,32.0,1017.5,924.22,660.58
2016,7,14,13,0,944.0,113.0,3.1,32.0,1008.0,887.92,638.25
2016,7,14,13,15,941.0,112.5,3.2,32.0,992.5,849.03,613.97
2016,7,14,13,30,938.0,112.0,3.3,32.0,977.0,807.52,587.67
2016,7,14,13,45,932.5,111.0,3.4,32.0,954.0,761.37,557.59
2016,7,14,14,0,927.0,110.0,3.5,32.0,931.0,713.18,523.77
2016,7,14,14,15,920.5,109.0,3.55,31.5,901.5,662.54,488.08
2016,7,14,14,30,914.0,108.0,3.6,31.0,872.0,610.38,450.1
2016,7,14,14,45,904.5,106.5,3.65,30.5,836.5,554.99,408.44
2016,7,14,15,0,895.0,105.0,3.7,30.0,801.0,498.86,364.73
2016,7,14,15,15,884.0,103.0,3.7,29.5,760.0,441.25,318.32
2016,7,14,15,30,873.0,101.0,3.7,29.0,719.0,383.56,270.43
2016,7,14,15,45,858.0,98.5,3.7,29.0,673.5,324.53,220.18
2016,7,14,16,0,843.0,96.0,3.7,29.0,628.0,260.04,165.92
2016,7,14,16,15,824.0,93.0,3.65,28.0,579.5,201.51,118.73
2016,7,14,16,30,805.0,90.0,3.6,27.0,531.0,144.95,78.11
2016,7,14,16,45,780.0,86.0,3.6,26.5,479.5,89.58,49.58
2016,7,14,17,0,755.0,82.0,3.6,26.0,428.0,60.43,45.77
2016,7,14,17,15,721.5,77.5,3.5,25.0,376.0,58.59,44.57
2016,7,14,17,30,688.0,73.0,3.4,24.0,324.0,51.62,38.9
2016,7,14,17,45,641.0,67.5,3.35,23.0,272.5,49.0,36.86
2016,7,14,18,0,594.0,62.0,3.3,22.0,221.0,46.28,34.62
2016,7,14,18,15,524.5,54.5,3.2,21.0,173.0,41.72,30.63
2016,7,14,18,30,455.0,47.0,3.1,20.0,125.0,37.03,26.3
2016,7,14,18,45,348.0,36.5,3.05,19.0,84.5,29.37,19.11
2016,7,14,19,0,241.0,26.0,3.0,18.0,44.0,21.43,8.73
2016,7,14,19,15,120.5,13.0,3.0,17.5,22.0,11.82,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,43.11,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,121.79,70.4
2016,7,15,5,45,394.5,34.0,3.25,14.5,89.5,186.07,138.07
2016,7,15,6,0,499.0,43.0,3.4,15.0,131.0,260.73,204.39
2016,7,15,6,15,564.0,49.5,3.35,15.5,179.5,326.06,262.67
2016,7,15,6,30,629.0,56.0,3.3,16.0,228.0,397.63,324.4
2016,7,15,6,45,329.5,95.0,3.3,16.5,187.0,304.37,250.21
2016,7,15,7,0,30.0,134.0,3.3,17.0,146.0,152.39,122.52
2016,7,15,7,15,406.0,103.5,3.2,17.5,290.0,396.66,326.87
2016,7,15,7,30,782.0,73.0,3.1,18.0,434.0,648.27,523.71
2016,7,15,7,45,806.5,76.0,3.05,19.0,485.0,703.65,559.39
2016,7,15,8,0,831.0,79.0,3.0,20.0,536.0,752.29,590.29
2016,7,15,8,15,848.5,81.5,2.95,20.5,584.5,799.7,620.64
2016,7,15,8,30,866.0,84.0,2.9,21.0,633.0,845.52,649.21
2016,7,15,8,45,880.0,86.0,2.9,21.5,678.5,885.79,673.72
2016,7,15,9,0,894.0,88.0,2.9,22.0,724.0,923.69,696.28
2016,7,15,9,15,904.5,89.5,2.9,22.5,764.5,955.12,714.22
2016,7,15,9,30,915.0,91.0,2.9,23.0,805.0,983.56,730.05
2016,7,15,9,45,920.5,94.5,2.95,24.0,839.5,1006.14,740.93
2016,7,15,10,0,926.0,98.0,3.0,25.0,874.0,1025.16,749.48
2016,7,15,10,15,932.5,99.0,3.05,25.0,903.0,1038.82,757.55
2016,7,15,10,30,939.0,100.0,3.1,25.0,932.0,1048.78,763.39
2016,7,15,10,45,944.0,100.5,3.2,25.5,954.5,1052.93,764.56
2016,7,15,11,0,949.0,101.0,3.3,26.0,977.0,1053.26,763.41
2016,7,15,11,15,952.0,101.5,3.4,26.0,992.5,1047.74,760.14
2016,7,15,11,30,955.0,102.0,3.5,26.0,1008.0,1038.4,754.52
2016,7,15,11,45,957.5,102.0,3.6,26.5,1016.0,1024.3,744.42
2016,7,15,12,0,960.0,102.0,3.7,27.0,1024.0,1006.51,732.02
2016,7,15,12,15,960.5,102.0,3.75,27.0,1024.0,983.27,717.23
2016,7,15,12,30,961.0,102.0,3.8,27.0,1024.0,956.61,700.21
2016,7,15,12,45,954.0,105.5,3.85,27.0,1015.0,923.43,678.82
2016,7,15,13,0,947.0,109.0,3.9,27.0,1006.0,887.45,655.45
2016,7,15,13,15,944.0,108.5,3.9,27.0,990.5,848.46,629.66
2016,7,15,13,30,941.0,108.0,3.9,27.0,975.0,806.84,601.89
2016,7,15,13,45,938.0,106.0,3.9,27.0,953.0,761.46,571.17
2016,7,15,14,0,935.0,104.0,3.9,27.0,931.0,713.81,536.42
2016,7,15,14,15,929.0,102.5,3.9,27.0,902.0,662.69,498.3
2016,7,15,14,30,923.0,101.0,3.9,27.0,873.0,609.99,457.99
2016,7,15,14,45,914.5,100.0,3.95,27.0,837.5,555.07,414.97
2016,7,15,15,0,906.0,99.0,4.0,27.0,802.0,499.29,369.94
2016,7,15,15,15,895.0,97.0,4.0,26.5,761.0,441.08,322.33
2016,7,15,15,30,884.0,95.0,4.0,26.0,720.0,382.78,273.2
2016,7,15,15,45,868.0,93.5,4.0,26.0,674.5,323.62,222.08
2016,7,15,16,0,852.0,92.0,4.0,26.0,629.0,265.43,171.88
2016,7,15,16,15,833.5,89.0,3.95,25.5,580.0,200.0,118.41
2016,7,15,16,30,815.0,86.0,3.9,25.0,531.0,142.89,76.77
2016,7,15,16,45,787.0,83.5,3.85,24.5,479.5,87.89,48.56
2016,7,15,17,0,759.0,81.0,3.8,24.0,428.0,59.74,45.59
2016,7,15,17,15,725.0,76.5,3.7,23.0,375.5,57.86,44.34
2016,7,15,17,30,691.0,72.0,3.6,22.0,323.0,50.94,38.66
2016,7,15,17,45,638.0,67.5,3.55,21.5,271.0,49.03,37.13
2016,7,15,18,0,585.0,63.0,3.5,21.0,219.0,47.1,35.49
2016,7,15,18,15,514.0,55.5,3.4,20.0,171.0,42.58,31.5
2016,7,15,18,30,443.0,48.0,3.3,19.0,123.0,37.94,27.19
2016,7,15,18,45,329.5,37.0,3.25,18.5,82.5,29.86,19.52
2016,7,15,19,0,216.0,26.0,3.2,18.0,42.0,21.46,8.34
2016,7,15,19,15,108.0,13.0,3.2,17.5,21.0,11.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,38.9,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,110.51,61.47
2016,7,16,5,45,360.0,35.5,3.85,15.5,86.0,176.04,130.02
2016,7,16,6,0,472.0,45.0,4.0,16.0,127.0,252.27,197.2
2016,7,16,6,15,539.0,52.0,3.9,16.5,175.0,317.69,255.36
2016,7,16,6,30,606.0,59.0,3.8,17.0,223.0,389.6,317.27
2016,7,16,6,45,368.5,101.5,3.75,17.5,207.5,333.56,273.32
2016,7,16,7,0,131.0,144.0,3.7,18.0,192.0,235.09,191.44
2016,7,16,7,15,447.0,110.5,3.65,18.5,310.0,431.77,353.91
2016,7,16,7,30,763.0,77.0,3.6,19.0,428.0,639.78,516.73
2016,7,16,7,45,790.5,79.0,3.55,19.5,479.5,695.49,554.4
2016,7,16,8,0,818.0,81.0,3.5,20.0,531.0,751.02,591.82
2016,7,16,8,15,836.0,83.5,3.5,20.5,579.0,792.01,618.09
2016,7,16,8,30,854.0,86.0,3.5,21.0,627.0,837.87,647.45
2016,7,16,8,45,870.5,87.0,3.5,21.5,672.5,878.87,672.85
2016,7,16,9,0,887.0,88.0,3.5,22.0,718.0,917.69,696.41
2016,7,16,9,15,898.0,90.0,3.5,22.5,758.5,950.04,715.26
2016,7,16,9,30,909.0,92.0,3.5,23.0,799.0,979.42,731.98
2016,7,16,9,45,914.5,95.0,3.55,23.5,833.5,1001.38,744.01
2016,7,16,10,0,920.0,98.0,3.6,24.0,868.0,1019.82,753.77
2016,7,16,10,15,926.5,99.0,3.65,24.0,897.0,1033.46,761.92
2016,7,16,10,30,933.0,100.0,3.7,24.0,926.0,1043.42,767.8
2016,7,16,10,45,937.5,101.0,3.75,24.5,948.0,1047.62,768.54
2016,7,16,11,0,942.0,102.0,3.8,25.0,970.0,1048.0,766.94
2016,7,16,11,15,945.0,102.5,3.85,25.0,985.5,1042.54,763.19
2016,7,16,11,30,948.0,103.0,3.9,25.0,1001.0,1033.27,757.1
2016,7,16,11,45,949.5,103.5,4.0,25.5,1009.0,1018.8,746.56
2016,7,16,12,0,951.0,104.0,4.1,26.0,1017.0,1000.68,733.72
2016,7,16,12,15,951.5,104.5,4.15,26.0,1017.0,978.09,719.14
2016,7,16,12,30,952.0,105.0,4.2,26.0,1017.0,952.09,702.31
2016,7,16,12,45,947.0,107.5,4.3,26.0,1009.0,919.91,681.54
2016,7,16,13,0,942.0,110.0,4.4,26.0,1001.0,884.85,658.71
2016,7,16,13,15,939.5,109.0,4.4,25.5,986.0,845.95,633.9
2016,7,16,13,30,937.0,108.0,4.4,25.0,971.0,804.41,606.98
2016,7,16,13,45,933.5,107.0,4.45,25.0,949.5,759.67,576.36
2016,7,16,14,0,930.0,106.0,4.5,25.0,928.0,712.71,541.82
2016,7,16,14,15,924.5,105.0,4.45,25.0,899.0,662.49,503.59
2016,7,16,14,30,919.0,104.0,4.4,25.0,870.0,610.64,463.19
2016,7,16,14,45,910.5,102.5,4.4,25.0,835.0,555.43,419.36
2016,7,16,15,0,902.0,101.0,4.4,25.0,800.0,499.36,373.58
2016,7,16,15,15,891.5,99.0,4.35,24.5,760.0,441.49,325.65
2016,7,16,15,30,881.0,97.0,4.3,24.0,720.0,383.48,276.21
2016,7,16,15,45,866.5,95.0,4.25,24.0,674.5,324.44,224.66
2016,7,16,16,0,852.0,93.0,4.2,24.0,629.0,266.2,173.93
2016,7,16,16,15,834.0,90.0,4.1,23.5,580.5,200.82,120.03
2016,7,16,16,30,816.0,87.0,4.0,23.0,532.0,143.66,78.01
2016,7,16,16,45,791.5,83.5,3.95,22.5,480.5,87.93,49.0
2016,7,16,17,0,767.0,80.0,3.9,22.0,429.0,59.09,45.42
2016,7,16,17,15,733.5,75.5,3.8,21.0,377.0,57.18,44.13
2016,7,16,17,30,700.0,71.0,3.7,20.0,325.0,55.18,42.69
2016,7,16,17,45,654.0,65.5,3.6,19.5,273.5,47.63,36.22
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,44.84,33.81
2016,7,16,18,15,537.5,53.0,3.4,18.5,173.5,40.62,29.99
2016,7,16,18,30,467.0,46.0,3.3,18.0,125.0,36.31,25.88
2016,7,16,18,45,357.0,35.5,3.2,17.5,84.0,28.61,18.52
2016,7,16,19,0,247.0,25.0,3.1,17.0,43.0,20.62,7.38
2016,7,16,19,15,123.5,12.5,3.05,16.5,21.5,11.37,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,148.5,12.0,3.55,14.0,23.0,43.28,0.0
2016,7,17,5,30,297.0,24.0,3.6,14.0,46.0,121.57,65.2
2016,7,17,5,45,408.0,32.0,3.7,14.5,87.5,188.23,138.97
2016,7,17,6,0,519.0,40.0,3.8,15.0,129.0,264.93,207.38
2016,7,17,6,15,583.5,46.5,3.8,15.5,178.0,329.0,265.09
2016,7,17,6,30,648.0,53.0,3.8,16.0,227.0,401.59,328.09
2016,7,17,6,45,682.5,59.5,3.8,16.5,277.0,463.12,380.17
2016,7,17,7,0,717.0,66.0,3.8,17.0,327.0,526.69,431.8
2016,7,17,7,15,748.5,70.0,3.8,17.0,379.0,587.03,479.93
2016,7,17,7,30,780.0,74.0,3.8,17.0,431.0,648.3,526.87
2016,7,17,7,45,807.0,75.5,3.8,17.5,482.5,703.77,565.73
2016,7,17,8,0,834.0,77.0,3.8,18.0,534.0,752.7,598.82
2016,7,17,8,15,851.0,79.5,3.85,18.5,582.5,799.93,630.22
2016,7,17,8,30,868.0,82.0,3.9,19.0,631.0,845.54,659.91
2016,7,17,8,45,884.5,82.5,3.95,19.5,676.0,886.46,685.84
2016,7,17,9,0,901.0,83.0,4.0,20.0,721.0,925.18,709.91
2016,7,17,9,15,910.5,85.0,4.0,20.0,761.5,956.56,729.77
2016,7,17,9,30,920.0,87.0,4.0,20.0,802.0,984.86,747.49
2016,7,17,9,45,915.5,95.5,4.05,20.5,833.5,1003.45,757.47
2016,7,17,10,0,911.0,104.0,4.1,21.0,865.0,1018.02,764.82
2016,7,17,10,15,917.0,105.0,4.1,21.0,894.0,1031.04,772.4
2016,7,17,10,30,923.0,106.0,4.1,21.0,923.0,1040.4,777.64
2016,7,17,10,45,926.0,108.0,4.2,21.5,944.0,1044.07,778.36
2016,7,17,11,0,929.0,110.0,4.3,22.0,965.0,1043.93,776.7
2016,7,17,11,15,931.5,110.5,4.35,22.0,980.0,1037.96,772.48
2016,7,17,11,30,934.0,111.0,4.4,22.0,995.0,1028.25,765.92
2016,7,17,11,45,934.5,112.0,4.5,22.0,1002.0,1013.39,756.4
2016,7,17,12,0,935.0,113.0,4.6,22.0,1009.0,994.96,744.8
2016,7,17,12,15,934.5,113.0,4.6,22.0,1008.5,971.2,728.76
2016,7,17,12,30,934.0,113.0,4.6,22.0,1008.0,944.17,710.54
2016,7,17,12,45,928.5,115.0,4.7,22.0,998.5,911.49,689.16
2016,7,17,13,0,923.0,117.0,4.8,22.0,989.0,876.05,665.69
2016,7,17,13,15,919.5,116.5,4.8,21.5,974.0,837.4,640.4
2016,7,17,13,30,916.0,116.0,4.8,21.0,959.0,796.22,613.05
2016,7,17,13,45,913.5,113.5,4.85,21.0,937.0,751.67,581.67
2016,7,17,14,0,911.0,111.0,4.9,21.0,915.0,704.89,546.44
2016,7,17,14,15,904.0,109.5,4.9,20.5,885.5,654.13,508.14
2016,7,17,14,30,897.0,108.0,4.9,20.0,856.0,601.95,467.59
2016,7,17,14,45,890.5,105.0,4.95,20.0,821.5,547.58,423.37
2016,7,17,15,0,884.0,102.0,5.0,20.0,787.0,492.21,377.03
2016,7,17,15,15,872.5,100.0,4.95,19.5,746.5,434.88,328.31
2016,7,17,15,30,861.0,98.0,4.9,19.0,706.0,377.54,278.24
2016,7,17,15,45,848.0,95.0,4.85,19.0,661.5,319.25,226.09
2016,7,17,16,0,835.0,92.0,4.8,19.0,617.0,261.64,174.7
2016,7,17,16,15,816.5,89.0,4.7,18.5,568.5,197.15,120.37
2016,7,17,16,30,798.0,86.0,4.6,18.0,520.0,140.95,78.2
2016,7,17,16,45,775.5,81.5,4.6,17.5,469.5,85.6,48.59
2016,7,17,17,0,753.0,77.0,4.6,17.0,419.0,56.75,44.33
2016,7,17,17,15,720.0,73.0,4.5,16.5,368.0,55.15,43.18
2016,7,17,17,30,687.0,69.0,4.4,16.0,317.0,53.5,41.92
2016,7,17,17,45,642.0,63.5,4.35,16.0,266.5,46.07,35.39
2016,7,17,18,0,597.0,58.0,4.3,16.0,216.0,43.24,32.82
2016,7,17,18,15,528.0,51.0,4.15,15.5,168.5,38.97,28.9
2016,7,17,18,30,459.0,44.0,4.0,15.0,121.0,34.59,24.7
2016,7,17,18,45,347.5,34.0,3.9,14.5,81.0,27.29,17.61
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,19.73,6.43
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.5,12.5,3.35,13.0,21.0,37.58,0.0
2016,7,18,5,30,241.0,25.0,3.4,13.0,42.0,106.48,54.38
2016,7,18,5,45,359.0,33.5,3.5,13.5,82.5,173.47,128.29
2016,7,18,6,0,477.0,42.0,3.6,14.0,123.0,250.75,196.94
2016,7,18,6,15,542.5,49.0,3.55,14.5,170.5,315.69,255.24
2016,7,18,6,30,608.0,56.0,3.5,15.0,218.0,387.01,317.23
2016,7,18,6,45,653.5,60.5,3.5,15.5,268.0,448.15,369.2
2016,7,18,7,0,699.0,65.0,3.5,16.0,318.0,514.67,423.44
2016,7,18,7,15,729.5,69.0,3.45,16.5,369.0,573.52,469.53
2016,7,18,7,30,760.0,73.0,3.4,17.0,420.0,633.25,514.29
2016,7,18,7,45,784.5,75.5,3.35,17.5,470.0,687.24,551.86
2016,7,18,8,0,809.0,78.0,3.3,18.0,520.0,740.86,588.17
2016,7,18,8,15,826.0,80.5,3.25,18.0,567.0,780.85,614.89
2016,7,18,8,30,843.0,83.0,3.2,18.0,614.0,825.65,644.72
2016,7,18,8,45,858.5,84.0,3.2,18.5,658.5,865.54,669.64
2016,7,18,9,0,874.0,85.0,3.2,19.0,703.0,903.24,692.71
2016,7,18,9,15,884.0,86.5,3.2,19.5,742.5,933.9,710.64
2016,7,18,9,30,894.0,88.0,3.2,20.0,782.0,961.61,726.47
2016,7,18,9,45,899.0,91.0,3.25,20.5,815.5,982.98,738.32
2016,7,18,10,0,904.0,94.0,3.3,21.0,849.0,1000.86,747.9
2016,7,18,10,15,910.0,95.5,3.35,21.0,877.5,1014.52,756.19
2016,7,18,10,30,916.0,97.0,3.4,21.0,906.0,1024.55,762.21
2016,7,18,10,45,920.5,97.5,3.45,21.5,927.5,1028.31,762.74
2016,7,18,11,0,925.0,98.0,3.5,22.0,949.0,1028.32,760.96
2016,7,18,11,15,928.0,98.5,3.6,22.0,963.5,1023.07,757.71
2016,7,18,11,30,931.0,99.0,3.7,22.0,978.0,1014.08,752.09
2016,7,18,11,45,932.0,99.5,3.8,22.5,985.5,999.46,741.38
2016,7,18,12,0,933.0,100.0,3.9,23.0,993.0,981.26,728.38
2016,7,18,12,15,933.0,100.0,3.95,23.0,993.0,958.18,713.28
2016,7,18,12,30,933.0,100.0,4.0,23.0,993.0,931.79,695.95
2016,7,18,12,45,935.5,97.5,4.1,23.0,986.5,902.03,676.56
2016,7,18,13,0,938.0,95.0,4.2,23.0,980.0,869.07,654.85
2016,7,18,13,15,935.5,94.0,4.25,22.5,965.5,830.4,630.02
2016,7,18,13,30,933.0,93.0,4.3,22.0,951.0,789.09,603.04
2016,7,18,13,45,931.0,91.0,4.4,22.0,929.5,744.76,572.62
2016,7,18,14,0,929.0,89.0,4.5,22.0,908.0,698.1,538.36
2016,7,18,14,15,923.5,88.0,4.45,22.0,880.0,648.0,499.62
2016,7,18,14,30,918.0,87.0,4.4,22.0,852.0,596.28,458.69
2016,7,18,14,45,913.0,84.5,4.4,22.0,818.0,542.14,414.96
2016,7,18,15,0,908.0,82.0,4.4,22.0,784.0,486.79,368.95
2016,7,18,15,15,898.5,80.5,4.35,21.5,744.5,429.5,320.63
2016,7,18,15,30,889.0,79.0,4.3,21.0,705.0,371.96,270.68
2016,7,18,15,45,878.5,76.0,4.25,21.0,661.5,312.93,218.16
2016,7,18,16,0,868.0,73.0,4.2,21.0,618.0,254.28,166.07
2016,7,18,16,15,851.5,71.0,4.1,20.5,570.0,196.04,116.94
2016,7,18,16,30,835.0,69.0,4.0,20.0,522.0,139.33,74.77
2016,7,18,16,45,815.5,65.5,3.95,20.0,472.5,83.14,45.34
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,53.69,41.13
2016,7,18,17,15,766.5,59.0,3.75,19.5,371.5,44.78,33.61
2016,7,18,17,30,737.0,56.0,3.6,19.0,320.0,43.44,32.6
2016,7,18,17,45,696.0,51.5,3.5,18.5,269.5,40.79,30.38
2016,7,18,18,0,655.0,47.0,3.4,18.0,219.0,38.07,27.99
2016,7,18,18,15,591.5,41.5,3.2,17.5,171.5,34.32,24.57
2016,7,18,18,30,528.0,36.0,3.0,17.0,124.0,30.5,20.93
2016,7,18,18,45,419.5,28.0,2.9,16.5,83.0,24.15,14.75
2016,7,18,19,0,311.0,20.0,2.8,16.0,42.0,16.18,3.67
2016,7,18,19,15,155.5,10.0,2.75,15.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.0,10.5,2.2,13.0,22.0,45.15,0.0
2016,7,19,5,30,328.0,21.0,2.4,13.0,44.0,125.91,60.46
2016,7,19,5,45,436.0,28.5,2.6,13.5,85.5,191.03,140.2
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,267.79,209.36
2016,7,19,6,15,606.5,41.5,2.75,14.5,175.5,333.54,268.57
2016,7,19,6,30,669.0,47.0,2.7,15.0,224.0,405.13,330.67
2016,7,19,6,45,710.5,51.0,2.7,15.5,275.0,468.67,384.22
2016,7,19,7,0,752.0,55.0,2.7,16.0,326.0,534.91,437.71
2016,7,19,7,15,781.0,58.0,2.7,16.5,378.0,594.02,483.58
2016,7,19,7,30,810.0,61.0,2.7,17.0,430.0,648.57,523.22
2016,7,19,7,45,831.0,63.5,2.7,17.5,480.0,701.72,559.75
2016,7,19,8,0,852.0,66.0,2.7,18.0,530.0,754.17,594.82
2016,7,19,8,15,868.0,68.5,2.7,18.5,578.0,801.45,625.37
2016,7,19,8,30,884.0,71.0,2.7,19.0,626.0,847.0,654.12
2016,7,19,8,45,895.0,73.0,2.75,19.5,670.5,885.48,677.83
2016,7,19,9,0,906.0,75.0,2.8,20.0,715.0,921.38,699.54
2016,7,19,9,15,915.0,76.5,2.85,20.5,754.5,952.01,717.49
2016,7,19,9,30,924.0,78.0,2.9,21.0,794.0,979.55,733.28
2016,7,19,9,45,924.5,84.0,2.95,21.5,827.0,1000.58,744.7
2016,7,19,10,0,925.0,90.0,3.0,22.0,860.0,1017.78,753.67
2016,7,19,10,15,930.5,91.0,3.05,22.0,888.5,1030.66,761.36
2016,7,19,10,30,936.0,92.0,3.1,22.0,917.0,1039.83,766.76
2016,7,19,10,45,938.0,94.0,3.15,22.5,938.5,1042.77,766.75
2016,7,19,11,0,940.0,96.0,3.2,23.0,960.0,1041.86,764.4
2016,7,19,11,15,942.5,96.5,3.25,23.0,974.5,1036.04,760.49
2016,7,19,11,30,945.0,97.0,3.3,23.0,989.0,1026.43,754.25
2016,7,19,11,45,947.0,96.5,3.4,23.5,996.5,1011.59,743.63
2016,7,19,12,0,949.0,96.0,3.5,24.0,1004.0,993.1,730.7
2016,7,19,12,15,949.0,96.0,3.55,24.0,1004.0,969.7,715.64
2016,7,19,12,30,949.0,96.0,3.6,24.0,1004.0,942.92,698.34
2016,7,19,12,45,941.0,100.5,3.7,24.0,994.5,910.17,677.27
2016,7,19,13,0,933.0,105.0,3.8,24.0,985.0,874.67,654.19
2016,7,19,13,15,930.0,104.5,3.85,24.0,970.0,836.1,628.55
2016,7,19,13,30,927.0,104.0,3.9,24.0,955.0,794.92,600.89
2016,7,19,13,45,925.0,101.5,3.95,24.0,933.5,750.26,570.51
2016,7,19,14,0,923.0,99.0,4.0,24.0,912.0,703.28,535.95
2016,7,19,14,15,917.0,97.5,4.0,24.0,883.0,652.58,497.56
2016,7,19,14,30,911.0,96.0,4.0,24.0,854.0,600.31,456.98
2016,7,19,14,45,905.0,93.5,4.05,24.0,819.5,545.88,413.71
2016,7,19,15,0,899.0,91.0,4.1,24.0,785.0,490.35,368.22
2016,7,19,15,15,888.5,89.0,4.1,23.5,745.0,432.58,320.23
2016,7,19,15,30,878.0,87.0,4.1,23.0,705.0,374.68,270.68
2016,7,19,15,45,868.0,83.5,4.1,22.5,661.0,315.87,219.35
2016,7,19,16,0,858.0,80.0,4.1,22.0,617.0,257.38,168.19
2016,7,19,16,15,840.5,77.5,4.05,21.5,569.0,199.01,119.3
2016,7,19,16,30,823.0,75.0,4.0,21.0,521.0,142.29,77.39
2016,7,19,16,45,804.0,71.0,4.0,21.0,471.5,78.46,41.71
2016,7,19,17,0,785.0,67.0,4.0,21.0,422.0,49.65,37.48
2016,7,19,17,15,754.5,63.5,3.9,20.5,370.5,48.13,36.38
2016,7,19,17,30,724.0,60.0,3.8,20.0,319.0,46.55,35.18
2016,7,19,17,45,684.0,55.0,3.7,19.5,268.5,43.64,32.74
2016,7,19,18,0,644.0,50.0,3.6,19.0,218.0,40.63,30.11
2016,7,19,18,15,578.5,44.0,3.35,18.0,170.0,36.55,26.46
2016,7,19,18,30,513.0,38.0,3.1,17.0,122.0,29.7,20.2
2016,7,19,18,45,407.0,29.5,2.9,16.5,81.5,23.51,14.16
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,17.14,3.57
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,44.85,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,122.63,53.93
2016,7,20,5,45,435.0,27.5,2.55,14.5,84.0,189.58,138.09
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,265.04,206.24
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,330.76,265.32
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,402.43,327.43
2016,7,20,6,45,708.5,50.0,2.8,16.5,272.0,466.38,381.24
2016,7,20,7,0,751.0,54.0,2.8,17.0,323.0,533.16,435.08
2016,7,20,7,15,780.0,57.0,2.75,17.5,375.0,587.42,477.15
2016,7,20,7,30,809.0,60.0,2.7,18.0,427.0,646.81,520.05
2016,7,20,7,45,831.0,62.5,2.65,18.5,477.5,700.73,556.74
2016,7,20,8,0,853.0,65.0,2.6,19.0,528.0,754.02,591.97
2016,7,20,8,15,869.5,67.0,2.55,19.5,576.5,801.21,621.93
2016,7,20,8,30,886.0,69.0,2.5,20.0,625.0,846.71,650.04
2016,7,20,8,45,898.5,71.0,2.5,20.5,669.5,886.66,674.17
2016,7,20,9,0,911.0,73.0,2.5,21.0,714.0,924.09,696.27
2016,7,20,9,15,920.5,74.5,2.5,21.5,754.5,955.38,713.97
2016,7,20,9,30,930.0,76.0,2.5,22.0,795.0,983.56,729.51
2016,7,20,9,45,927.5,83.5,2.5,23.0,828.0,1003.53,738.16
2016,7,20,10,0,925.0,91.0,2.5,24.0,861.0,1019.5,744.26
2016,7,20,10,15,931.0,92.0,2.55,24.0,890.0,1032.89,752.19
2016,7,20,10,30,937.0,93.0,2.6,24.0,919.0,1042.57,757.87
2016,7,20,10,45,942.5,93.0,2.65,24.5,941.5,1046.89,758.79
2016,7,20,11,0,948.0,93.0,2.7,25.0,964.0,1047.39,757.42
2016,7,20,11,15,951.0,93.5,2.75,25.0,979.0,1042.06,753.97
2016,7,20,11,30,954.0,94.0,2.8,25.0,994.0,1032.89,748.21
2016,7,20,11,45,957.0,93.5,2.85,25.5,1002.0,1018.91,738.02
2016,7,20,12,0,960.0,93.0,2.9,26.0,1010.0,1001.2,725.56
2016,7,20,12,15,960.5,93.0,2.95,26.0,1010.5,978.03,711.07
2016,7,20,12,30,961.0,93.0,3.0,26.0,1011.0,951.4,694.33
2016,7,20,12,45,959.5,93.0,3.15,26.5,1003.5,919.7,673.57
2016,7,20,13,0,958.0,93.0,3.3,27.0,996.0,884.91,650.6
2016,7,20,13,15,955.5,92.5,3.4,27.0,981.0,845.9,625.57
2016,7,20,13,30,953.0,92.0,3.5,27.0,966.0,804.16,598.41
2016,7,20,13,45,950.0,91.0,3.6,27.0,944.0,759.06,568.58
2016,7,20,14,0,947.0,90.0,3.7,27.0,922.0,711.64,534.85
2016,7,20,14,15,941.0,89.0,3.75,26.5,893.5,660.25,497.68
2016,7,20,14,30,935.0,88.0,3.8,26.0,865.0,607.23,458.06
2016,7,20,14,45,928.0,86.5,3.9,26.0,830.0,551.88,414.59
2016,7,20,15,0,921.0,85.0,4.0,26.0,795.0,495.48,368.89
2016,7,20,15,15,911.0,83.0,4.05,25.5,754.5,436.68,320.49
2016,7,20,15,30,901.0,81.0,4.1,25.0,714.0,377.67,270.38
2016,7,20,15,45,888.5,79.0,4.15,24.5,669.0,317.99,218.71
2016,7,20,16,0,876.0,77.0,4.2,24.0,624.0,258.89,167.41
2016,7,20,16,15,859.0,74.5,4.15,23.5,575.5,199.49,117.98
2016,7,20,16,30,842.0,72.0,4.1,23.0,527.0,141.69,75.59
2016,7,20,16,45,820.0,69.0,4.1,22.5,476.0,85.12,46.76
2016,7,20,17,0,798.0,66.0,4.1,22.0,425.0,49.07,36.82
2016,7,20,17,15,767.0,62.5,4.0,21.0,373.0,47.51,35.76
2016,7,20,17,30,736.0,59.0,3.9,20.0,321.0,45.88,34.59
2016,7,20,17,45,693.0,54.5,3.85,19.5,270.0,43.33,32.46
2016,7,20,18,0,650.0,50.0,3.8,19.0,219.0,40.71,30.18
2016,7,20,18,15,583.5,44.0,3.65,18.0,170.5,36.62,26.51
2016,7,20,18,30,517.0,38.0,3.5,17.0,122.0,29.76,20.24
2016,7,20,18,45,407.0,29.5,3.35,16.5,81.0,23.57,14.15
2016,7,20,19,0,297.0,21.0,3.2,16.0,40.0,17.2,2.8
2016,7,20,19,15,148.5,10.5,3.1,15.5,20.0,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
