Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.5,2.5,13.5,20.5,43.09,0.0
2016,7,21,5,30,310.0,21.0,2.7,14.0,41.0,119.92,47.77
2016,7,21,5,45,420.0,29.0,2.95,14.5,82.5,188.73,137.31
2016,7,21,6,0,530.0,37.0,3.2,15.0,124.0,263.19,204.88
2016,7,21,6,15,594.5,42.5,3.2,15.5,172.0,329.23,264.36
2016,7,21,6,30,659.0,48.0,3.2,16.0,220.0,401.3,327.01
2016,7,21,6,45,357.5,92.0,3.25,16.5,188.0,317.27,260.8
2016,7,21,7,0,56.0,136.0,3.3,17.0,156.0,171.74,138.99
2016,7,21,7,15,258.0,137.0,3.3,17.5,251.0,326.42,268.41
2016,7,21,7,30,460.0,138.0,3.3,18.0,346.0,493.86,402.27
2016,7,21,7,45,654.0,103.0,3.3,18.5,436.5,625.88,504.49
2016,7,21,8,0,848.0,68.0,3.3,19.0,527.0,754.04,596.25
2016,7,21,8,15,864.0,70.5,3.3,19.5,575.0,801.26,626.45
2016,7,21,8,30,880.0,73.0,3.3,20.0,623.0,846.74,655.39
2016,7,21,8,45,892.0,74.5,3.3,20.5,667.5,885.47,679.12
2016,7,21,9,0,904.0,76.0,3.3,21.0,712.0,921.69,700.83
2016,7,21,9,15,913.5,77.5,3.3,21.5,752.0,952.81,718.82
2016,7,21,9,30,923.0,79.0,3.3,22.0,792.0,980.85,734.61
2016,7,21,9,45,929.5,81.0,3.35,22.5,826.0,1003.26,746.95
2016,7,21,10,0,936.0,83.0,3.4,23.0,860.0,1022.14,756.99
2016,7,21,10,15,941.5,84.0,3.4,23.0,889.0,1035.25,764.4
2016,7,21,10,30,947.0,85.0,3.4,23.0,918.0,1044.61,769.49
2016,7,21,10,45,952.0,85.0,3.45,23.5,940.5,1048.57,770.09
2016,7,21,11,0,957.0,85.0,3.5,24.0,963.0,1048.66,768.34
2016,7,21,11,15,960.0,85.5,3.6,24.0,978.0,1043.39,765.12
2016,7,21,11,30,963.0,86.0,3.7,24.0,993.0,1034.24,759.48
2016,7,21,11,45,965.0,86.0,3.8,24.5,1001.0,1019.77,748.98
2016,7,21,12,0,967.0,86.0,3.9,25.0,1009.0,1001.56,736.12
2016,7,21,12,15,967.5,86.0,4.0,25.0,1009.5,978.31,721.4
2016,7,21,12,30,968.0,86.0,4.1,25.0,1010.0,951.56,704.33
2016,7,21,12,45,957.5,92.5,4.25,25.0,1000.5,918.09,682.91
2016,7,21,13,0,947.0,99.0,4.4,25.0,991.0,881.88,659.43
2016,7,21,13,15,944.5,98.5,4.45,24.5,976.5,843.16,634.83
2016,7,21,13,30,942.0,98.0,4.5,24.0,962.0,801.75,608.13
2016,7,21,13,45,941.0,95.5,4.6,24.0,940.5,757.09,577.92
2016,7,21,14,0,940.0,93.0,4.7,24.0,919.0,709.98,543.55
2016,7,21,14,15,934.5,92.0,4.65,23.5,890.5,659.14,505.53
2016,7,21,14,30,929.0,91.0,4.6,23.0,862.0,606.63,465.13
2016,7,21,14,45,925.5,87.5,4.6,23.0,828.0,551.59,420.84
2016,7,21,15,0,922.0,84.0,4.6,23.0,794.0,495.17,374.12
2016,7,21,15,15,912.5,82.5,4.5,22.5,754.0,436.87,325.02
2016,7,21,15,30,903.0,81.0,4.4,22.0,714.0,378.28,274.29
2016,7,21,15,45,894.0,77.0,4.35,22.0,670.0,317.81,220.69
2016,7,21,16,0,885.0,73.0,4.3,22.0,626.0,257.55,167.38
2016,7,21,16,15,869.0,71.0,4.15,21.5,577.0,198.15,117.44
2016,7,21,16,30,853.0,69.0,4.0,21.0,528.0,140.22,74.63
2016,7,21,16,45,834.0,65.0,3.9,20.5,477.5,82.38,44.82
2016,7,21,17,0,815.0,61.0,3.8,20.0,427.0,53.15,40.68
2016,7,21,17,15,785.5,58.0,3.65,19.5,375.0,44.28,33.18
2016,7,21,17,30,756.0,55.0,3.5,19.0,323.0,42.9,32.13
2016,7,21,17,45,715.0,50.5,3.4,18.5,271.5,40.21,29.87
2016,7,21,18,0,674.0,46.0,3.3,18.0,220.0,37.44,27.43
2016,7,21,18,15,609.0,40.5,3.05,17.5,171.0,33.64,23.95
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,29.79,20.25
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,23.4,13.94
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,16.84,1.68
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,10.0,2.0,13.5,20.0,43.56,0.0
2016,7,22,5,30,319.0,20.0,2.3,14.0,40.0,118.46,40.9
2016,7,22,5,45,428.0,28.0,2.6,15.0,81.0,187.55,135.38
2016,7,22,6,0,537.0,36.0,2.9,16.0,122.0,264.8,204.96
2016,7,22,6,15,602.5,41.5,2.9,16.5,171.0,331.65,264.88
2016,7,22,6,30,668.0,47.0,2.9,17.0,220.0,404.67,327.98
2016,7,22,6,45,711.0,51.0,2.9,17.5,271.5,469.14,382.14
2016,7,22,7,0,754.0,55.0,2.9,18.0,323.0,536.48,436.3
2016,7,22,7,15,784.5,58.5,2.85,18.5,375.5,597.45,483.24
2016,7,22,7,30,815.0,62.0,2.8,19.0,428.0,653.92,523.88
2016,7,22,7,45,837.0,64.5,2.8,19.5,479.5,708.18,560.93
2016,7,22,8,0,859.0,67.0,2.8,20.0,531.0,761.8,596.55
2016,7,22,8,15,876.0,69.0,2.8,20.5,580.0,809.71,627.26
2016,7,22,8,30,893.0,71.0,2.8,21.0,629.0,855.93,656.2
2016,7,22,8,45,905.5,73.0,2.85,22.0,674.5,896.17,679.56
2016,7,22,9,0,918.0,75.0,2.9,23.0,720.0,933.86,700.82
2016,7,22,9,15,928.0,77.0,2.9,23.5,761.0,966.41,719.32
2016,7,22,9,30,938.0,79.0,2.9,24.0,802.0,995.83,735.61
2016,7,22,9,45,933.0,87.5,2.95,24.5,834.5,1014.6,745.29
2016,7,22,10,0,928.0,96.0,3.0,25.0,867.0,1029.24,752.41
2016,7,22,10,15,934.5,97.5,3.0,25.5,896.0,1043.66,759.05
2016,7,22,10,30,941.0,99.0,3.0,26.0,925.0,1054.34,763.35
2016,7,22,10,45,946.5,99.0,3.05,26.5,948.0,1058.61,764.12
2016,7,22,11,0,952.0,99.0,3.1,27.0,971.0,1059.02,762.61
2016,7,22,11,15,955.0,99.5,3.1,27.0,986.0,1053.57,758.58
2016,7,22,11,30,958.0,100.0,3.1,27.0,1001.0,1044.24,752.26
2016,7,22,11,45,960.0,99.5,3.15,27.5,1009.0,1029.13,741.32
2016,7,22,12,0,962.0,99.0,3.2,28.0,1017.0,1010.3,728.13
2016,7,22,12,15,962.0,99.0,3.25,28.0,1017.0,986.49,713.24
2016,7,22,12,30,962.0,99.0,3.3,28.0,1017.0,959.23,696.13
2016,7,22,12,45,960.0,99.0,3.35,28.5,1009.0,926.92,674.31
2016,7,22,13,0,958.0,99.0,3.4,29.0,1001.0,891.53,650.45
2016,7,22,13,15,955.0,98.5,3.45,29.0,985.0,851.96,624.97
2016,7,22,13,30,952.0,98.0,3.5,29.0,969.0,809.69,597.45
2016,7,22,13,45,948.0,97.0,3.55,29.0,946.5,763.75,567.14
2016,7,22,14,0,944.0,96.0,3.6,29.0,924.0,715.58,532.91
2016,7,22,14,15,937.5,95.0,3.6,28.5,894.5,663.83,495.75
2016,7,22,14,30,931.0,94.0,3.6,28.0,865.0,610.51,456.23
2016,7,22,14,45,922.5,92.5,3.65,28.0,829.5,554.4,412.61
2016,7,22,15,0,914.0,91.0,3.7,28.0,794.0,497.41,366.93
2016,7,22,15,15,903.5,89.0,3.7,27.5,753.0,438.58,319.02
2016,7,22,15,30,893.0,87.0,3.7,27.0,712.0,379.6,269.49
2016,7,22,15,45,877.0,86.0,3.7,26.5,666.0,319.97,218.52
2016,7,22,16,0,861.0,85.0,3.7,26.0,620.0,261.28,168.27
2016,7,22,16,15,843.0,82.0,3.65,25.5,571.5,201.97,119.56
2016,7,22,16,30,825.0,79.0,3.6,25.0,523.0,137.03,72.01
2016,7,22,16,45,799.0,76.5,3.6,24.5,471.5,81.15,44.02
2016,7,22,17,0,773.0,74.0,3.6,24.0,420.0,54.92,41.51
2016,7,22,17,15,740.0,70.0,3.45,23.0,367.5,53.23,40.38
2016,7,22,17,30,707.0,66.0,3.3,22.0,315.0,51.47,39.14
2016,7,22,17,45,658.0,61.0,3.2,21.5,263.5,44.54,33.23
2016,7,22,18,0,609.0,56.0,3.1,21.0,212.0,42.0,31.02
2016,7,22,18,15,537.5,49.0,2.9,20.0,163.5,37.67,27.16
2016,7,22,18,30,466.0,42.0,2.7,19.0,115.0,33.22,22.99
2016,7,22,18,45,345.0,31.5,2.5,18.5,75.0,25.39,15.37
2016,7,22,19,0,224.0,21.0,2.3,18.0,35.0,17.27,0.62
2016,7,22,19,15,112.0,10.5,2.3,17.5,17.5,9.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,1.45,14.5,17.5,33.83,0.0
2016,7,23,5,30,225.0,21.0,1.6,15.0,35.0,95.59,26.43
2016,7,23,5,45,344.5,31.0,1.75,15.5,75.0,165.98,119.18
2016,7,23,6,0,464.0,41.0,1.9,16.0,115.0,244.54,188.88
2016,7,23,6,15,535.5,48.5,1.75,16.5,163.0,312.12,248.24
2016,7,23,6,30,607.0,56.0,1.6,17.0,211.0,386.84,311.37
2016,7,23,6,45,657.5,60.5,1.5,18.0,263.0,450.65,363.03
2016,7,23,7,0,708.0,65.0,1.4,19.0,315.0,520.69,416.77
2016,7,23,7,15,741.0,69.0,1.35,20.0,367.5,581.89,461.43
2016,7,23,7,30,774.0,73.0,1.3,21.0,420.0,644.19,504.35
2016,7,23,7,45,799.5,76.0,1.3,22.0,471.5,700.41,540.2
2016,7,23,8,0,825.0,79.0,1.3,23.0,523.0,756.3,574.63
2016,7,23,8,15,843.0,82.0,1.45,23.5,572.0,798.41,601.47
2016,7,23,8,30,861.0,85.0,1.6,24.0,621.0,845.46,631.4
2016,7,23,8,45,874.0,87.5,1.75,25.0,666.0,885.62,655.03
2016,7,23,9,0,887.0,90.0,1.9,26.0,711.0,923.35,676.77
2016,7,23,9,15,897.5,92.0,2.05,26.5,751.5,955.49,695.99
2016,7,23,9,30,908.0,94.0,2.2,27.0,792.0,984.63,713.22
2016,7,23,9,45,917.0,94.5,2.35,28.0,827.5,1007.42,724.92
2016,7,23,10,0,926.0,95.0,2.5,29.0,863.0,1026.82,734.46
2016,7,23,10,15,932.0,96.5,2.6,29.5,892.0,1040.77,741.55
2016,7,23,10,30,938.0,98.0,2.7,30.0,921.0,1050.97,746.41
2016,7,23,10,45,934.5,103.5,2.85,31.0,941.0,1052.02,744.61
2016,7,23,11,0,931.0,109.0,3.0,32.0,961.0,1049.08,740.47
2016,7,23,11,15,934.0,110.0,3.05,32.0,976.0,1044.14,737.31
2016,7,23,11,30,937.0,111.0,3.1,32.0,991.0,1035.38,731.88
2016,7,23,11,45,933.5,114.5,3.2,32.5,997.0,1019.03,720.71
2016,7,23,12,0,930.0,118.0,3.3,33.0,1003.0,999.11,707.4
2016,7,23,12,15,930.5,118.0,3.4,33.0,1003.5,976.2,693.65
2016,7,23,12,30,931.0,118.0,3.5,33.0,1004.0,949.93,677.71
2016,7,23,12,45,927.0,119.0,3.6,33.0,995.5,917.46,657.67
2016,7,23,13,0,923.0,120.0,3.7,33.0,987.0,882.12,635.63
2016,7,23,13,15,920.5,119.5,3.75,32.5,972.5,843.95,612.52
2016,7,23,13,30,918.0,119.0,3.8,32.0,958.0,803.16,587.34
2016,7,23,13,45,914.5,117.5,3.85,32.0,936.0,758.32,557.55
2016,7,23,14,0,911.0,116.0,3.9,32.0,914.0,711.3,524.12
2016,7,23,14,15,905.0,114.5,3.9,31.5,885.5,660.75,488.18
2016,7,23,14,30,899.0,113.0,3.9,31.0,857.0,608.65,449.97
2016,7,23,14,45,896.5,108.0,3.95,31.0,823.0,554.13,408.02
2016,7,23,15,0,894.0,103.0,4.0,31.0,789.0,498.18,363.64
2016,7,23,15,15,883.0,101.0,3.95,30.5,748.5,440.06,316.8
2016,7,23,15,30,872.0,99.0,3.9,30.0,708.0,381.86,268.49
2016,7,23,15,45,863.0,94.5,3.9,29.5,664.0,322.45,218.26
2016,7,23,16,0,854.0,90.0,3.9,29.0,620.0,263.26,168.07
2016,7,23,16,15,836.0,87.0,3.8,28.5,571.0,197.41,114.9
2016,7,23,16,30,818.0,84.0,3.7,28.0,522.0,139.7,73.59
2016,7,23,16,45,796.0,79.5,3.65,27.5,471.0,82.8,45.09
2016,7,23,17,0,774.0,75.0,3.6,27.0,420.0,55.75,41.68
2016,7,23,17,15,741.0,71.0,3.45,26.0,367.5,54.09,40.6
2016,7,23,17,30,708.0,67.0,3.3,25.0,315.0,52.37,39.4
2016,7,23,17,45,660.0,61.5,3.15,24.0,263.5,45.0,33.26
2016,7,23,18,0,612.0,56.0,3.0,23.0,212.0,42.08,30.82
2016,7,23,18,15,539.0,49.0,2.85,22.0,163.5,37.75,26.97
2016,7,23,18,30,466.0,42.0,2.7,21.0,115.0,33.31,22.82
2016,7,23,18,45,342.0,31.5,2.55,20.0,74.5,25.47,15.22
2016,7,23,19,0,218.0,21.0,2.4,19.0,34.0,17.35,0.0
2016,7,23,19,15,109.0,10.5,2.45,18.5,17.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.5,10.5,2.4,14.5,16.5,29.92,0.0
2016,7,24,5,30,189.0,21.0,2.5,15.0,33.0,85.23,16.78
2016,7,24,5,45,307.5,32.5,2.6,15.5,72.0,155.29,111.18
2016,7,24,6,0,426.0,44.0,2.7,16.0,111.0,233.0,180.38
2016,7,24,6,15,500.5,52.0,2.65,16.5,158.5,300.58,240.1
2016,7,24,6,30,575.0,60.0,2.6,17.0,206.0,375.6,304.34
2016,7,24,6,45,628.0,65.0,2.6,18.0,258.0,442.1,359.22
2016,7,24,7,0,681.0,70.0,2.6,19.0,310.0,512.65,414.93
2016,7,24,7,15,716.0,74.5,2.6,19.5,362.0,572.12,460.73
2016,7,24,7,30,751.0,79.0,2.6,20.0,414.0,635.39,507.54
2016,7,24,7,45,778.0,82.5,2.65,21.0,466.0,692.45,545.79
2016,7,24,8,0,805.0,86.0,2.7,22.0,518.0,749.34,582.8
2016,7,24,8,15,824.5,89.0,2.7,22.5,567.0,798.92,614.5
2016,7,24,8,30,844.0,92.0,2.7,23.0,616.0,847.05,644.58
2016,7,24,8,45,858.0,94.5,2.7,24.0,661.0,879.95,662.4
2016,7,24,9,0,872.0,97.0,2.7,25.0,706.0,918.13,683.56
2016,7,24,9,15,883.5,99.0,2.65,25.5,747.0,950.81,701.59
2016,7,24,9,30,895.0,101.0,2.6,26.0,788.0,980.57,717.51
2016,7,24,9,45,897.0,106.5,2.6,26.5,822.0,1001.74,728.2
2016,7,24,10,0,899.0,112.0,2.6,27.0,856.0,1019.23,736.6
2016,7,24,10,15,906.0,113.5,2.6,27.5,885.0,1033.73,743.15
2016,7,24,10,30,913.0,115.0,2.6,28.0,914.0,1044.58,747.48
2016,7,24,10,45,909.5,121.0,2.65,28.5,934.5,1045.78,746.36
2016,7,24,11,0,906.0,127.0,2.7,29.0,955.0,1043.07,742.99
2016,7,24,11,15,909.5,128.0,2.75,29.5,970.0,1038.53,738.62
2016,7,24,11,30,913.0,129.0,2.8,30.0,985.0,1030.26,732.04
2016,7,24,11,45,907.5,134.0,2.85,30.5,991.0,1013.41,720.19
2016,7,24,12,0,902.0,139.0,2.9,31.0,997.0,993.12,706.31
2016,7,24,12,15,902.0,139.0,2.9,31.0,996.5,970.06,691.77
2016,7,24,12,30,902.0,139.0,2.9,31.0,996.0,943.8,675.2
2016,7,24,12,45,900.0,138.5,2.9,31.5,988.5,912.25,653.9
2016,7,24,13,0,898.0,138.0,2.9,32.0,981.0,877.86,630.8
2016,7,24,13,15,894.5,137.0,2.95,31.5,965.5,839.13,607.59
2016,7,24,13,30,891.0,136.0,3.0,31.0,950.0,797.94,582.43
2016,7,24,13,45,880.5,138.0,3.1,31.0,925.5,752.02,551.77
2016,7,24,14,0,870.0,140.0,3.2,31.0,901.0,704.54,518.44
2016,7,24,14,15,862.5,138.0,3.25,30.5,871.5,654.32,483.15
2016,7,24,14,30,855.0,136.0,3.3,30.0,842.0,602.53,445.56
2016,7,24,14,45,848.0,132.0,3.35,30.0,807.0,547.48,403.53
2016,7,24,15,0,841.0,128.0,3.4,30.0,772.0,491.65,359.58
2016,7,24,15,15,827.5,125.5,3.45,29.5,731.0,433.9,313.53
2016,7,24,15,30,814.0,123.0,3.5,29.0,690.0,376.55,266.37
2016,7,24,15,45,805.0,116.5,3.55,29.0,646.5,317.9,216.67
2016,7,24,16,0,796.0,110.0,3.6,29.0,603.0,259.66,167.29
2016,7,24,16,15,775.0,106.0,3.6,28.0,554.0,202.12,121.3
2016,7,24,16,30,754.0,102.0,3.6,27.0,505.0,146.89,82.16
2016,7,24,16,45,733.5,95.0,3.6,26.5,455.0,85.66,49.09
2016,7,24,17,0,713.0,88.0,3.6,26.0,405.0,59.35,44.91
2016,7,24,17,15,676.0,83.0,3.55,25.0,353.0,57.6,43.77
2016,7,24,17,30,639.0,78.0,3.5,24.0,301.0,55.75,42.48
2016,7,24,17,45,593.0,70.0,3.45,23.0,250.5,51.38,38.92
2016,7,24,18,0,547.0,62.0,3.4,22.0,200.0,46.78,35.01
2016,7,24,18,15,471.5,53.5,3.35,21.0,153.0,41.43,30.25
2016,7,24,18,30,396.0,45.0,3.3,20.0,106.0,35.9,25.1
2016,7,24,18,45,282.0,32.5,3.25,19.0,68.0,26.38,15.91
2016,7,24,19,0,168.0,20.0,3.2,18.0,30.0,16.43,0.0
2016,7,24,19,15,84.0,10.0,3.2,17.5,15.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,73.5,10.0,2.6,13.5,14.0,24.93,0.0
2016,7,25,5,30,147.0,20.0,2.7,14.0,28.0,71.09,6.81
2016,7,25,5,45,254.0,34.0,2.85,14.5,65.5,137.63,98.3
2016,7,25,6,0,361.0,48.0,3.0,15.0,103.0,211.66,164.57
2016,7,25,6,15,435.0,58.0,3.0,15.5,150.0,277.85,223.16
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,351.5,286.64
2016,7,25,6,45,560.5,76.0,3.0,16.5,247.5,417.47,342.15
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,487.47,398.87
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,550.5,447.96
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,615.33,496.6
2016,7,25,7,45,711.5,103.5,2.9,19.0,452.5,670.72,535.24
2016,7,25,8,0,735.0,110.0,2.9,20.0,503.0,725.85,571.54
2016,7,25,8,15,757.0,114.0,2.9,20.5,552.0,776.19,604.5
2016,7,25,8,30,779.0,118.0,2.9,21.0,601.0,821.49,633.24
2016,7,25,8,45,789.0,124.5,2.95,22.0,644.5,861.37,656.78
2016,7,25,9,0,799.0,131.0,3.0,23.0,688.0,898.79,678.25
2016,7,25,9,15,812.5,134.0,3.0,23.5,729.0,933.01,698.22
2016,7,25,9,30,826.0,137.0,3.0,24.0,770.0,964.53,716.19
2016,7,25,9,45,848.5,133.0,3.0,25.0,809.0,994.25,731.39
2016,7,25,10,0,871.0,129.0,3.0,26.0,848.0,1010.22,737.47
2016,7,25,10,15,878.5,130.5,3.0,26.5,877.5,1024.78,744.23
2016,7,25,10,30,886.0,132.0,3.0,27.0,907.0,1035.79,748.78
2016,7,25,10,45,888.5,134.5,3.05,27.5,928.5,1039.14,748.98
2016,7,25,11,0,891.0,137.0,3.1,28.0,950.0,1038.76,746.99
2016,7,25,11,15,894.5,138.0,3.15,28.5,965.5,1034.18,742.47
2016,7,25,11,30,898.0,139.0,3.2,29.0,981.0,1025.91,735.75
2016,7,25,11,45,899.0,140.0,3.25,29.5,988.5,1011.58,725.3
2016,7,25,12,0,900.0,141.0,3.3,30.0,996.0,993.74,712.76
2016,7,25,12,15,900.0,141.0,3.35,30.0,996.0,970.68,698.34
2016,7,25,12,30,900.0,141.0,3.4,30.0,996.0,944.4,681.87
2016,7,25,12,45,900.0,139.5,3.45,30.0,988.5,913.68,662.46
2016,7,25,13,0,900.0,138.0,3.5,30.0,981.0,880.01,641.01
2016,7,25,13,15,896.5,137.0,3.55,30.0,966.0,841.15,615.96
2016,7,25,13,30,893.0,136.0,3.6,30.0,951.0,799.82,589.04
2016,7,25,13,45,887.0,135.5,3.65,30.0,928.0,754.83,558.42
2016,7,25,14,0,881.0,135.0,3.7,30.0,905.0,707.93,524.91
2016,7,25,14,15,874.0,133.0,3.75,29.5,875.5,657.47,489.03
2016,7,25,14,30,867.0,131.0,3.8,29.0,846.0,605.62,450.97
2016,7,25,14,45,861.5,126.5,3.85,29.0,811.5,551.38,409.04
2016,7,25,15,0,856.0,122.0,3.9,29.0,777.0,493.44,363.12
2016,7,25,15,15,843.5,119.5,3.9,28.5,736.0,435.23,316.18
2016,7,25,15,30,831.0,117.0,3.9,28.0,695.0,377.28,268.01
2016,7,25,15,45,823.5,110.5,3.9,28.0,651.5,318.02,217.31
2016,7,25,16,0,816.0,104.0,3.9,28.0,608.0,258.98,166.81
2016,7,25,16,15,795.5,100.5,3.85,27.0,558.5,200.67,119.86
2016,7,25,16,30,775.0,97.0,3.8,26.0,509.0,144.59,79.96
2016,7,25,16,45,757.0,90.0,3.75,25.5,459.5,88.32,51.31
2016,7,25,17,0,739.0,83.0,3.7,25.0,410.0,61.8,47.2
2016,7,25,17,15,703.5,78.0,3.6,24.0,357.5,54.23,41.08
2016,7,25,17,30,668.0,73.0,3.5,23.0,305.0,52.2,39.61
2016,7,25,17,45,624.0,65.5,3.4,22.5,254.0,48.07,36.14
2016,7,25,18,0,580.0,58.0,3.3,22.0,203.0,43.72,32.35
2016,7,25,18,15,504.5,50.0,3.15,21.0,155.0,38.64,27.82
2016,7,25,18,30,429.0,42.0,3.0,20.0,107.0,33.39,22.93
2016,7,25,18,45,311.5,30.5,2.85,19.5,68.5,24.68,14.37
2016,7,25,19,0,194.0,19.0,2.7,19.0,30.0,15.6,0.0
2016,7,25,19,15,97.0,9.5,2.65,18.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.0,9.5,1.2,15.5,14.0,25.86,0.0
2016,7,26,5,30,160.0,19.0,1.4,16.0,28.0,74.44,0.0
2016,7,26,5,45,270.0,32.0,1.65,16.5,65.5,142.44,100.14
2016,7,26,6,0,380.0,45.0,1.9,17.0,103.0,216.17,166.08
2016,7,26,6,15,454.0,55.0,1.8,18.0,150.0,283.27,224.21
2016,7,26,6,30,528.0,65.0,1.7,19.0,197.0,357.92,286.57
2016,7,26,6,45,578.5,72.5,1.6,20.0,247.5,423.73,339.62
2016,7,26,7,0,629.0,80.0,1.5,21.0,298.0,493.46,393.11
2016,7,26,7,15,666.0,85.5,1.4,22.0,350.0,555.48,438.19
2016,7,26,7,30,703.0,91.0,1.3,23.0,402.0,619.17,482.25
2016,7,26,7,45,728.5,96.0,1.25,24.0,452.5,674.94,518.17
2016,7,26,8,0,754.0,101.0,1.2,25.0,503.0,727.3,549.76
2016,7,26,8,15,774.5,105.0,1.15,26.0,552.0,777.14,578.52
2016,7,26,8,30,795.0,109.0,1.1,27.0,601.0,825.72,605.48
2016,7,26,8,45,809.0,113.0,1.1,28.0,645.5,866.92,627.53
2016,7,26,9,0,823.0,117.0,1.1,29.0,690.0,905.87,647.71
2016,7,26,9,15,835.5,120.0,1.1,29.5,730.5,939.76,665.66
2016,7,26,9,30,848.0,123.0,1.1,30.0,771.0,970.85,681.71
2016,7,26,9,45,859.5,123.5,1.1,31.0,807.0,984.74,685.78
2016,7,26,10,0,871.0,124.0,1.1,32.0,843.0,1005.65,694.32
2016,7,26,10,15,878.0,126.0,1.1,32.5,872.0,1020.31,700.4
2016,7,26,10,30,885.0,128.0,1.1,33.0,901.0,1031.39,704.48
2016,7,26,10,45,888.5,130.0,1.1,34.0,923.0,1035.31,703.02
2016,7,26,11,0,892.0,132.0,1.1,35.0,945.0,1035.5,699.58
2016,7,26,11,15,895.5,133.0,1.2,35.0,960.0,1030.98,698.21
2016,7,26,11,30,899.0,134.0,1.3,35.0,975.0,1022.76,694.73
2016,7,26,11,45,899.5,134.5,1.45,35.5,982.0,1007.51,686.43
2016,7,26,12,0,900.0,135.0,1.6,36.0,989.0,988.79,675.95
2016,7,26,12,15,900.0,135.0,1.75,36.0,989.0,965.78,664.11
2016,7,26,12,30,900.0,135.0,1.9,36.0,989.0,939.54,650.07
2016,7,26,12,45,897.0,135.5,2.05,36.0,981.0,908.04,632.5
2016,7,26,13,0,894.0,136.0,2.2,36.0,973.0,873.74,612.86
2016,7,26,13,15,891.0,135.0,2.3,36.0,957.5,835.45,589.95
2016,7,26,13,30,888.0,134.0,2.4,36.0,942.0,794.68,565.1
2016,7,26,13,45,883.5,132.5,2.5,36.0,920.0,750.09,536.55
2016,7,26,14,0,879.0,131.0,2.6,36.0,898.0,703.47,504.98
2016,7,26,14,15,871.5,129.0,2.65,35.5,868.5,652.77,470.43
2016,7,26,14,30,864.0,127.0,2.7,35.0,839.0,600.74,433.75
2016,7,26,14,45,856.5,124.0,2.75,35.0,804.0,546.8,393.57
2016,7,26,15,0,849.0,121.0,2.8,35.0,769.0,489.35,349.61
2016,7,26,15,15,836.0,118.0,2.8,34.5,728.0,430.86,304.07
2016,7,26,15,30,823.0,115.0,2.8,34.0,687.0,372.71,257.33
2016,7,26,15,45,809.0,111.0,2.85,34.0,642.0,314.06,208.85
2016,7,26,16,0,795.0,107.0,2.9,34.0,597.0,256.37,161.15
2016,7,26,16,15,774.0,103.5,2.9,33.5,548.0,199.19,116.24
2016,7,26,16,30,753.0,100.0,2.9,33.0,499.0,144.3,78.27
2016,7,26,16,45,726.5,95.0,2.9,32.5,448.5,84.35,47.51
2016,7,26,17,0,700.0,90.0,2.9,32.0,398.0,60.85,44.99
2016,7,26,17,15,663.0,84.0,2.75,31.0,346.0,58.43,43.34
2016,7,26,17,30,626.0,78.0,2.6,30.0,294.0,55.86,41.47
2016,7,26,17,45,574.0,71.0,2.5,29.0,243.5,52.28,38.66
2016,7,26,18,0,522.0,64.0,2.4,28.0,193.0,48.55,35.57
2016,7,26,18,15,446.5,54.0,2.05,26.5,146.5,41.99,29.95
2016,7,26,18,30,371.0,44.0,1.7,25.0,100.0,35.15,23.85
2016,7,26,18,45,258.0,31.0,1.4,24.0,62.5,25.15,14.27
2016,7,26,19,0,145.0,18.0,1.1,23.0,25.0,14.2,0.0
2016,7,26,19,15,72.5,9.0,1.1,22.5,12.5,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.5,2.0,17.5,9.5,14.78,0.0
2016,7,27,5,30,74.0,15.0,2.1,18.0,19.0,44.01,0.0
2016,7,27,5,45,157.5,32.5,2.25,18.5,52.5,104.31,71.86
2016,7,27,6,0,241.0,50.0,2.4,19.0,86.0,166.02,126.61
2016,7,27,6,15,307.0,64.5,2.3,19.5,128.5,225.65,178.17
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,292.35,234.53
2016,7,27,6,45,431.0,89.0,2.15,21.0,219.5,355.92,286.46
2016,7,27,7,0,489.0,99.0,2.1,22.0,268.0,424.71,340.5
2016,7,27,7,15,528.0,107.5,2.05,23.0,317.0,489.91,389.4
2016,7,27,7,30,567.0,116.0,2.0,24.0,366.0,552.39,434.37
2016,7,27,7,45,603.0,120.5,2.0,25.0,415.5,609.96,474.34
2016,7,27,8,0,639.0,125.0,2.0,26.0,465.0,668.48,513.47
2016,7,27,8,15,662.0,130.5,2.0,26.5,512.0,717.96,545.14
2016,7,27,8,30,685.0,136.0,2.0,27.0,559.0,766.7,575.63
2016,7,27,8,45,706.0,139.5,2.0,28.0,603.0,810.29,600.82
2016,7,27,9,0,727.0,143.0,2.0,29.0,647.0,852.35,624.44
2016,7,27,9,15,741.5,146.5,2.0,29.5,686.5,886.46,643.65
2016,7,27,9,30,756.0,150.0,2.0,30.0,726.0,912.51,657.53
2016,7,27,9,45,752.0,160.5,2.05,31.0,756.5,930.74,665.55
2016,7,27,10,0,748.0,171.0,2.1,32.0,787.0,945.45,671.41
2016,7,27,10,15,756.5,174.0,2.15,32.5,815.5,961.5,679.54
2016,7,27,10,30,765.0,177.0,2.2,33.0,844.0,974.32,685.67
2016,7,27,10,45,773.5,177.5,2.25,33.5,866.5,981.26,688.25
2016,7,27,11,0,782.0,178.0,2.3,34.0,889.0,984.8,688.86
2016,7,27,11,15,786.0,179.0,2.4,34.0,904.0,980.89,686.87
2016,7,27,11,30,790.0,180.0,2.5,34.0,919.0,973.54,682.88
2016,7,27,11,45,795.5,178.5,2.65,34.5,927.5,961.8,675.25
2016,7,27,12,0,801.0,177.0,2.8,35.0,936.0,946.7,665.53
2016,7,27,12,15,801.0,177.0,2.9,35.0,936.0,924.63,652.39
2016,7,27,12,30,801.0,177.0,3.0,35.0,936.0,899.58,637.33
2016,7,27,12,45,810.5,169.5,3.1,35.0,932.0,872.92,621.16
2016,7,27,13,0,820.0,162.0,3.2,35.0,928.0,843.05,602.78
2016,7,27,13,15,816.0,161.0,3.3,34.5,913.5,805.2,580.2
2016,7,27,13,30,812.0,160.0,3.4,34.0,899.0,765.16,555.45
2016,7,27,13,45,811.0,156.0,3.55,34.0,878.0,722.58,526.61
2016,7,27,14,0,810.0,152.0,3.7,34.0,857.0,677.94,495.57
2016,7,27,14,15,801.5,150.0,3.75,33.5,828.5,628.54,460.91
2016,7,27,14,30,793.0,148.0,3.8,33.0,800.0,578.15,424.45
2016,7,27,14,45,789.5,141.5,3.9,33.0,767.0,525.74,384.68
2016,7,27,15,0,786.0,135.0,4.0,33.0,734.0,472.32,342.88
2016,7,27,15,15,772.0,132.0,4.0,32.5,694.0,416.81,298.83
2016,7,27,15,30,758.0,129.0,4.0,32.0,654.0,361.85,253.96
2016,7,27,15,45,749.0,122.0,4.0,31.5,611.5,305.84,207.35
2016,7,27,16,0,740.0,115.0,4.0,31.0,569.0,250.33,161.02
2016,7,27,16,15,718.0,110.5,3.95,30.0,521.5,189.84,113.3
2016,7,27,16,30,696.0,106.0,3.9,29.0,474.0,136.87,76.17
2016,7,27,16,45,676.5,98.5,3.85,28.5,426.0,84.51,49.77
2016,7,27,17,0,657.0,91.0,3.8,28.0,378.0,61.32,46.21
2016,7,27,17,15,619.0,85.0,3.65,27.0,328.0,58.97,44.57
2016,7,27,17,30,581.0,79.0,3.5,26.0,278.0,56.47,42.73
2016,7,27,17,45,537.5,70.5,3.4,25.5,230.5,51.79,38.84
2016,7,27,18,0,494.0,62.0,3.3,25.0,183.0,46.86,34.58
2016,7,27,18,15,420.5,52.5,3.15,24.0,138.5,40.7,29.17
2016,7,27,18,30,347.0,43.0,3.0,23.0,94.0,34.3,23.3
2016,7,27,18,45,244.0,30.0,2.9,22.0,59.0,24.3,13.55
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.42,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,8.5,2.3,15.5,12.5,25.26,0.0
2016,7,28,5,30,163.0,17.0,2.3,16.0,25.0,72.39,0.0
2016,7,28,5,45,274.0,29.0,2.3,16.5,61.0,140.92,97.41
2016,7,28,6,0,385.0,41.0,2.3,17.0,97.0,214.14,164.22
2016,7,28,6,15,457.5,49.0,2.25,17.5,142.5,278.5,221.1
2016,7,28,6,30,530.0,57.0,2.2,18.0,188.0,350.23,282.49
2016,7,28,6,45,288.5,93.0,2.2,18.5,166.5,281.79,229.04
2016,7,28,7,0,47.0,129.0,2.2,19.0,145.0,159.91,127.94
2016,7,28,7,15,67.0,153.5,2.15,20.0,180.5,200.54,160.93
2016,7,28,7,30,87.0,178.0,2.1,21.0,216.0,242.77,194.01
2016,7,28,7,45,87.5,200.5,2.1,22.0,242.5,269.59,213.7
2016,7,28,8,0,88.0,223.0,2.1,23.0,269.0,296.12,232.71
2016,7,28,8,15,438.5,159.0,2.1,23.5,424.5,558.15,437.37
2016,7,28,8,30,789.0,95.0,2.1,24.0,580.0,805.5,611.58
2016,7,28,8,45,803.0,98.0,2.1,25.0,623.5,845.43,632.33
2016,7,28,9,0,817.0,101.0,2.1,26.0,667.0,874.51,647.31
2016,7,28,9,15,828.5,103.5,2.15,26.5,706.5,906.51,665.86
2016,7,28,9,30,840.0,106.0,2.2,27.0,746.0,935.76,682.44
2016,7,28,9,45,849.5,107.5,2.25,28.0,780.0,959.02,693.68
2016,7,28,10,0,859.0,109.0,2.3,29.0,814.0,979.09,702.88
2016,7,28,10,15,865.5,110.5,2.4,29.5,842.5,992.84,709.99
2016,7,28,10,30,872.0,112.0,2.5,30.0,871.0,1003.07,715.0
2016,7,28,10,45,871.5,115.5,2.6,30.5,891.0,1004.76,714.72
2016,7,28,11,0,871.0,119.0,2.7,31.0,911.0,1002.76,712.29
2016,7,28,11,15,874.0,120.0,2.8,31.0,925.5,998.08,709.72
2016,7,28,11,30,877.0,121.0,2.9,31.0,940.0,989.79,704.95
2016,7,28,11,45,874.0,124.5,3.05,31.5,945.5,974.57,694.83
2016,7,28,12,0,871.0,128.0,3.2,32.0,951.0,955.98,682.59
2016,7,28,12,15,870.5,128.0,3.3,32.0,951.0,933.2,668.69
2016,7,28,12,30,870.0,128.0,3.4,32.0,951.0,907.33,652.74
2016,7,28,12,45,863.5,130.0,3.5,32.0,942.0,875.08,632.53
2016,7,28,13,0,857.0,132.0,3.6,32.0,933.0,840.3,610.51
2016,7,28,13,15,853.5,131.5,3.65,32.0,918.0,803.36,586.62
2016,7,28,13,30,850.0,131.0,3.7,32.0,903.0,764.07,560.94
2016,7,28,13,45,843.5,130.5,3.75,32.0,880.5,720.46,531.13
2016,7,28,14,0,837.0,130.0,3.8,32.0,858.0,675.09,498.67
2016,7,28,14,15,829.5,128.0,3.85,31.5,829.5,626.3,463.95
2016,7,28,14,30,822.0,126.0,3.9,31.0,801.0,576.28,427.23
2016,7,28,14,45,813.5,123.0,3.95,31.0,766.5,522.23,385.62
2016,7,28,15,0,805.0,120.0,4.0,31.0,732.0,468.26,342.79
2016,7,28,15,15,792.5,117.5,3.95,30.5,692.5,412.76,298.1
2016,7,28,15,30,780.0,115.0,3.9,30.0,653.0,357.59,252.4
2016,7,28,15,45,767.5,110.0,3.9,29.5,610.0,300.97,204.8
2016,7,28,16,0,755.0,105.0,3.9,29.0,567.0,245.2,157.83
2016,7,28,16,15,734.0,101.0,3.8,28.5,520.0,189.96,113.43
2016,7,28,16,30,713.0,97.0,3.7,28.0,473.0,137.04,76.08
2016,7,28,16,45,690.0,91.0,3.65,27.5,424.5,79.11,45.76
2016,7,28,17,0,667.0,85.0,3.6,27.0,376.0,57.24,42.97
2016,7,28,17,15,630.0,79.5,3.5,26.0,326.0,55.08,41.46
2016,7,28,17,30,593.0,74.0,3.4,25.0,276.0,52.78,39.77
2016,7,28,17,45,545.5,66.5,3.3,24.5,228.0,48.73,36.38
2016,7,28,18,0,498.0,59.0,3.2,24.0,180.0,44.48,32.69
2016,7,28,18,15,424.5,50.0,3.1,23.0,135.5,38.66,27.53
2016,7,28,18,30,351.0,41.0,3.0,22.0,91.0,32.61,21.95
2016,7,28,18,45,244.5,28.5,2.9,21.5,56.5,23.02,12.38
2016,7,28,19,0,138.0,16.0,2.8,21.0,22.0,13.0,0.0
2016,7,28,19,15,69.0,8.0,2.8,20.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.0,8.5,14.22,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,17.0,42.07,0.0
2016,7,29,5,45,150.5,31.0,2.3,16.5,49.0,100.71,68.47
2016,7,29,6,0,228.0,48.0,2.3,17.0,81.0,159.06,121.81
2016,7,29,6,15,294.0,63.0,2.3,17.5,123.0,218.58,173.72
2016,7,29,6,30,360.0,78.0,2.3,18.0,165.0,285.2,230.61
2016,7,29,6,45,200.5,102.5,2.3,19.0,153.0,233.49,189.31
2016,7,29,7,0,41.0,127.0,2.3,20.0,141.0,154.19,122.82
2016,7,29,7,15,81.5,153.0,2.3,20.5,186.5,209.77,168.47
2016,7,29,7,30,122.0,179.0,2.3,21.0,232.0,280.59,224.85
2016,7,29,7,45,184.5,198.0,2.3,22.0,290.0,352.04,280.32
2016,7,29,8,0,247.0,217.0,2.3,23.0,348.0,442.16,347.99
2016,7,29,8,15,451.0,180.5,2.3,23.5,447.0,593.16,462.37
2016,7,29,8,30,655.0,144.0,2.3,24.0,546.0,751.05,574.82
2016,7,29,8,45,679.5,146.0,2.3,25.0,590.5,795.27,600.27
2016,7,29,9,0,704.0,148.0,2.3,26.0,635.0,838.2,625.18
2016,7,29,9,15,718.5,152.0,2.35,26.5,674.0,872.38,645.42
2016,7,29,9,30,733.0,156.0,2.4,27.0,713.0,904.21,663.98
2016,7,29,9,45,764.5,147.5,2.45,28.0,752.5,930.55,677.48
2016,7,29,10,0,796.0,139.0,2.5,29.0,792.0,960.53,693.24
2016,7,29,10,15,804.0,141.0,2.55,29.5,820.5,975.64,700.7
2016,7,29,10,30,812.0,143.0,2.6,30.0,849.0,987.38,706.21
2016,7,29,10,45,819.5,143.5,2.7,30.5,871.5,993.56,708.74
2016,7,29,11,0,827.0,144.0,2.8,31.0,894.0,984.4,701.68
2016,7,29,11,15,831.0,144.5,2.85,31.0,909.0,980.18,698.98
2016,7,29,11,30,835.0,145.0,2.9,31.0,924.0,972.5,694.14
2016,7,29,11,45,839.0,144.5,3.0,31.5,932.0,960.46,685.62
2016,7,29,12,0,843.0,144.0,3.1,32.0,940.0,945.07,675.04
2016,7,29,12,15,843.0,144.0,3.15,32.0,940.5,923.15,661.33
2016,7,29,12,30,843.0,144.0,3.2,32.0,941.0,898.2,645.69
2016,7,29,12,45,853.0,136.0,3.3,32.0,937.0,871.84,629.39
2016,7,29,13,0,863.0,128.0,3.4,32.0,933.0,842.1,610.76
2016,7,29,13,15,860.0,127.5,3.45,32.0,918.0,805.32,587.04
2016,7,29,13,30,857.0,127.0,3.5,32.0,903.0,766.12,561.53
2016,7,29,13,45,852.0,125.5,3.6,32.0,881.5,722.38,532.11
2016,7,29,14,0,847.0,124.0,3.7,32.0,860.0,676.75,499.72
2016,7,29,14,15,840.0,122.5,3.75,31.5,831.5,628.19,465.17
2016,7,29,14,30,833.0,121.0,3.8,31.0,803.0,578.31,428.56
2016,7,29,14,45,823.5,118.5,3.85,31.0,768.5,525.26,387.62
2016,7,29,15,0,814.0,116.0,3.9,31.0,734.0,468.81,343.02
2016,7,29,15,15,801.5,113.5,3.9,30.5,694.5,412.77,297.96
2016,7,29,15,30,789.0,111.0,3.9,30.0,655.0,357.05,251.81
2016,7,29,15,45,772.5,108.0,3.9,29.5,611.0,300.36,204.16
2016,7,29,16,0,756.0,105.0,3.9,29.0,567.0,244.96,157.57
2016,7,29,16,15,734.5,101.5,3.85,28.5,519.5,189.92,113.38
2016,7,29,16,30,713.0,98.0,3.8,28.0,472.0,131.62,71.91
2016,7,29,16,45,683.0,94.0,3.8,27.5,422.5,80.34,47.26
2016,7,29,17,0,653.0,90.0,3.8,27.0,373.0,60.8,45.98
2016,7,29,17,15,615.0,84.0,3.7,26.0,323.0,58.42,44.31
2016,7,29,17,30,577.0,78.0,3.6,25.0,273.0,55.89,42.43
2016,7,29,17,45,520.5,71.0,3.5,24.0,224.0,52.34,39.56
2016,7,29,18,0,464.0,64.0,3.4,23.0,175.0,48.66,36.42
2016,7,29,18,15,390.0,53.0,3.25,22.0,131.0,41.28,29.88
2016,7,29,18,30,316.0,42.0,3.1,21.0,87.0,33.56,22.8
2016,7,29,18,45,210.0,28.5,3.0,20.5,53.0,22.27,11.61
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.82,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.5,10.5,20.16,0.0
2016,7,30,5,30,124.0,15.0,2.2,16.0,21.0,57.19,0.0
2016,7,30,5,45,232.5,28.5,2.25,16.5,56.0,126.94,85.68
2016,7,30,6,0,341.0,42.0,2.3,17.0,91.0,198.26,151.68
2016,7,30,6,15,416.0,52.0,2.3,17.5,135.5,263.63,209.24
2016,7,30,6,30,491.0,62.0,2.3,18.0,180.0,336.79,271.84
2016,7,30,6,45,245.5,84.5,2.3,19.0,143.5,236.92,192.54
2016,7,30,7,0,0.0,107.0,2.3,20.0,107.0,99.69,77.39
2016,7,30,7,15,0.0,119.0,2.3,20.5,119.0,110.33,86.0
2016,7,30,7,30,0.0,131.0,2.3,21.0,131.0,121.08,94.32
2016,7,30,7,45,12.5,162.5,2.3,22.0,169.5,161.24,126.32
2016,7,30,8,0,25.0,194.0,2.3,23.0,208.0,202.47,158.37
2016,7,30,8,15,397.5,149.5,2.3,23.5,391.5,514.31,405.9
2016,7,30,8,30,770.0,105.0,2.3,24.0,575.0,801.91,611.08
2016,7,30,8,45,786.5,108.0,2.35,25.0,620.0,843.56,633.3
2016,7,30,9,0,803.0,111.0,2.4,26.0,665.0,883.19,655.87
2016,7,30,9,15,816.0,113.5,2.5,26.5,705.0,916.63,675.74
2016,7,30,9,30,829.0,116.0,2.6,27.0,745.0,947.37,693.73
2016,7,30,9,45,850.0,112.0,2.75,28.0,783.0,965.76,702.66
2016,7,30,10,0,871.0,108.0,2.9,29.0,821.0,991.27,716.26
2016,7,30,10,15,878.0,109.5,3.05,29.0,850.0,1005.64,725.47
2016,7,30,10,30,885.0,111.0,3.2,29.0,879.0,1016.45,732.58
2016,7,30,10,45,886.5,114.5,3.35,29.5,900.5,1020.15,733.77
2016,7,30,11,0,888.0,118.0,3.5,30.0,922.0,1020.1,732.69
2016,7,30,11,15,891.5,118.5,3.65,30.0,937.0,1015.26,730.11
2016,7,30,11,30,895.0,119.0,3.8,30.0,952.0,1006.74,725.25
2016,7,30,11,45,891.5,123.0,3.95,30.0,958.5,991.23,715.91
2016,7,30,12,0,888.0,127.0,4.1,30.0,965.0,972.26,704.36
2016,7,30,12,15,888.0,127.0,4.15,30.0,965.0,949.48,689.76
2016,7,30,12,30,888.0,127.0,4.2,30.0,965.0,923.5,673.07
2016,7,30,12,45,874.5,134.5,4.3,30.0,954.0,889.52,651.25
2016,7,30,13,0,861.0,142.0,4.4,30.0,943.0,853.21,627.74
2016,7,30,13,15,857.5,141.5,4.4,30.0,928.0,815.88,602.96
2016,7,30,13,30,854.0,141.0,4.4,30.0,913.0,776.17,576.39
2016,7,30,13,45,849.5,139.0,4.4,30.0,891.5,732.27,545.59
2016,7,30,14,0,845.0,137.0,4.4,30.0,870.0,686.45,512.26
2016,7,30,14,15,838.0,135.5,4.4,29.5,841.5,638.56,477.58
2016,7,30,14,30,831.0,134.0,4.4,29.0,813.0,587.52,439.6
2016,7,30,14,45,828.0,128.0,4.4,29.0,779.5,533.65,397.59
2016,7,30,15,0,825.0,122.0,4.4,29.0,746.0,478.64,353.43
2016,7,30,15,15,812.5,119.5,4.3,28.5,706.0,421.82,307.19
2016,7,30,15,30,800.0,117.0,4.2,28.0,666.0,365.31,259.91
2016,7,30,15,45,794.0,109.5,4.15,27.5,624.0,307.11,210.35
2016,7,30,16,0,788.0,102.0,4.1,27.0,582.0,249.01,160.79
2016,7,30,16,15,767.5,98.5,4.05,26.5,533.5,192.12,114.68
2016,7,30,16,30,747.0,95.0,4.0,26.0,485.0,137.47,76.01
2016,7,30,16,45,731.5,87.0,3.95,25.5,436.5,81.95,48.56
2016,7,30,17,0,716.0,79.0,3.9,25.0,388.0,58.96,44.82
2016,7,30,17,15,680.0,74.0,3.8,24.0,337.0,51.6,38.85
2016,7,30,17,30,644.0,69.0,3.7,23.0,286.0,49.48,37.27
2016,7,30,17,45,603.0,61.5,3.6,22.5,237.0,45.26,33.7
2016,7,30,18,0,562.0,54.0,3.5,22.0,188.0,40.83,29.8
2016,7,30,18,15,486.0,46.0,3.4,21.0,141.5,35.64,25.14
2016,7,30,18,30,410.0,38.0,3.3,20.0,95.0,30.29,20.09
2016,7,30,18,45,295.5,26.5,3.25,19.0,58.5,21.48,10.81
2016,7,30,19,0,181.0,15.0,3.2,18.0,22.0,13.64,0.0
