Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,15,90.5,7.5,3.15,17.5,11.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.5,1.85,14.5,10.5,22.43,0.0
2016,7,31,5,30,145.0,15.0,2.0,15.0,21.0,64.27,0.0
2016,7,31,5,45,259.0,27.5,2.15,15.5,56.5,134.83,90.11
2016,7,31,6,0,373.0,40.0,2.3,16.0,92.0,208.78,160.03
2016,7,31,6,15,448.5,49.5,2.25,16.5,138.0,275.57,219.26
2016,7,31,6,30,524.0,59.0,2.2,17.0,184.0,350.2,283.33
2016,7,31,6,45,275.0,90.5,2.2,17.5,157.5,272.28,222.16
2016,7,31,7,0,26.0,122.0,2.2,18.0,131.0,139.72,111.52
2016,7,31,7,15,64.5,149.0,2.15,18.5,176.0,194.52,157.06
2016,7,31,7,30,103.0,176.0,2.1,19.0,221.0,264.44,213.26
2016,7,31,7,45,148.5,199.0,2.1,20.0,272.0,327.11,262.04
2016,7,31,8,0,194.0,222.0,2.1,21.0,323.0,393.08,311.95
2016,7,31,8,15,486.0,163.5,2.1,21.5,451.0,603.95,474.57
2016,7,31,8,30,778.0,105.0,2.1,22.0,579.0,809.38,618.83
2016,7,31,8,45,783.5,112.5,2.15,23.0,621.0,846.65,638.71
2016,7,31,9,0,789.0,120.0,2.2,24.0,663.0,881.18,657.99
2016,7,31,9,15,802.0,123.0,2.25,24.5,703.0,914.87,677.74
2016,7,31,9,30,815.0,126.0,2.3,25.0,743.0,945.87,695.56
2016,7,31,9,45,794.0,145.0,2.4,26.0,769.0,958.16,700.2
2016,7,31,10,0,773.0,164.0,2.5,27.0,795.0,965.77,702.03
2016,7,31,10,15,781.5,166.0,2.6,27.0,824.0,981.06,711.74
2016,7,31,10,30,790.0,168.0,2.7,27.0,853.0,993.03,719.32
2016,7,31,10,45,784.0,177.0,2.8,27.5,871.0,994.1,718.59
2016,7,31,11,0,778.0,186.0,2.9,28.0,889.0,991.54,715.72
2016,7,31,11,15,782.0,187.5,2.95,28.0,904.5,988.02,713.37
2016,7,31,11,30,786.0,189.0,3.0,28.0,920.0,981.05,708.9
2016,7,31,11,45,781.5,193.5,3.15,28.5,925.0,965.3,698.22
2016,7,31,12,0,777.0,198.0,3.3,29.0,930.0,946.39,685.56
2016,7,31,12,15,777.0,198.5,3.35,29.0,930.5,924.95,671.94
2016,7,31,12,30,777.0,199.0,3.4,29.0,931.0,900.56,656.4
2016,7,31,12,45,823.5,168.5,3.5,29.0,938.5,885.11,647.08
2016,7,31,13,0,870.0,138.0,3.6,29.0,946.0,857.51,629.55
2016,7,31,13,15,866.5,137.0,3.65,29.0,931.0,819.38,604.63
2016,7,31,13,30,863.0,136.0,3.7,29.0,916.0,778.86,577.92
2016,7,31,13,45,855.5,136.0,3.8,29.0,892.5,734.11,547.18
2016,7,31,14,0,848.0,136.0,3.9,29.0,869.0,687.65,513.76
2016,7,31,14,15,840.0,134.0,3.95,28.5,840.0,637.72,477.85
2016,7,31,14,30,832.0,132.0,4.0,28.0,811.0,586.27,439.68
2016,7,31,14,45,822.5,129.5,4.05,28.0,776.0,531.96,397.36
2016,7,31,15,0,813.0,127.0,4.1,28.0,741.0,477.15,353.39
2016,7,31,15,15,799.5,124.0,4.1,27.5,700.5,420.08,307.04
2016,7,31,15,30,786.0,121.0,4.1,27.0,660.0,363.47,259.73
2016,7,31,15,45,773.0,116.0,4.15,26.5,616.0,306.07,210.96
2016,7,31,16,0,760.0,111.0,4.2,26.0,572.0,249.6,162.91
2016,7,31,16,15,737.5,107.0,4.15,25.0,523.5,193.6,117.83
2016,7,31,16,30,715.0,103.0,4.1,24.0,475.0,134.13,75.34
2016,7,31,16,45,693.5,96.0,4.05,23.5,426.0,80.7,49.04
2016,7,31,17,0,672.0,89.0,4.0,23.0,377.0,60.46,46.5
2016,7,31,17,15,633.5,83.0,3.9,22.0,326.0,58.03,44.75
2016,7,31,17,30,595.0,77.0,3.8,21.0,275.0,55.46,42.79
2016,7,31,17,45,550.0,68.0,3.7,20.5,226.5,50.3,38.37
2016,7,31,18,0,505.0,59.0,3.6,20.0,178.0,44.85,33.55
2016,7,31,18,15,427.0,49.5,3.45,19.0,132.5,38.58,27.89
2016,7,31,18,30,349.0,40.0,3.3,18.0,87.0,32.08,21.75
2016,7,31,18,45,239.5,27.0,3.15,17.5,53.0,21.96,10.92
2016,7,31,19,0,130.0,14.0,3.0,17.0,19.0,12.73,0.0
2016,7,31,19,15,65.0,7.0,2.9,16.5,9.5,6.37,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.65,14.5,10.5,6.37,0.0
2016,8,1,5,30,181.0,14.0,1.8,15.0,21.0,61.82,0.0
2016,8,1,5,45,305.0,24.0,1.95,15.5,57.5,146.36,96.1
2016,8,1,6,0,429.0,34.0,2.1,16.0,94.0,224.03,171.14
2016,8,1,6,15,503.5,41.5,2.1,16.5,140.0,290.95,231.02
2016,8,1,6,30,578.0,49.0,2.1,17.0,186.0,365.63,295.41
2016,8,1,6,45,291.5,80.5,2.1,17.5,150.0,269.89,220.34
2016,8,1,7,0,5.0,112.0,2.1,18.0,114.0,108.36,85.23
2016,8,1,7,15,23.0,138.0,2.05,18.5,148.0,145.86,116.47
2016,8,1,7,30,41.0,164.0,2.0,19.0,182.0,195.35,156.5
2016,8,1,7,45,97.5,193.5,2.0,20.0,242.5,270.29,216.46
2016,8,1,8,0,154.0,223.0,2.0,21.0,303.0,363.12,288.1
2016,8,1,8,15,200.0,242.0,2.0,21.5,357.0,426.25,335.38
2016,8,1,8,30,246.0,261.0,2.0,22.0,411.0,507.37,394.64
2016,8,1,8,45,554.0,172.0,2.0,22.5,542.5,713.67,548.73
2016,8,1,9,0,862.0,83.0,2.0,23.0,674.0,897.71,671.19
2016,8,1,9,15,873.0,84.5,2.05,23.5,714.0,929.47,687.98
2016,8,1,9,30,884.0,86.0,2.1,24.0,754.0,958.32,704.3
2016,8,1,9,45,884.5,92.5,2.2,25.0,787.0,979.38,714.67
2016,8,1,10,0,885.0,99.0,2.3,26.0,820.0,996.7,722.67
2016,8,1,10,15,891.5,100.0,2.4,26.5,849.0,1010.26,729.74
2016,8,1,10,30,898.0,101.0,2.5,27.0,878.0,1020.22,734.62
2016,8,1,10,45,903.0,102.0,2.6,27.5,900.0,1024.96,736.29
2016,8,1,11,0,908.0,103.0,2.7,28.0,922.0,1025.95,735.72
2016,8,1,11,15,911.0,103.5,2.8,28.0,937.0,1020.63,732.72
2016,8,1,11,30,914.0,104.0,2.9,28.0,952.0,1011.57,727.46
2016,8,1,11,45,916.0,104.5,3.0,28.5,960.0,997.82,717.85
2016,8,1,12,0,918.0,105.0,3.1,29.0,968.0,980.45,706.0
2016,8,1,12,15,918.0,105.0,3.15,29.0,968.0,957.19,691.42
2016,8,1,12,30,918.0,105.0,3.2,29.0,968.0,930.59,674.68
2016,8,1,12,45,914.5,106.0,3.3,29.0,959.5,898.67,654.72
2016,8,1,13,0,911.0,107.0,3.4,29.0,951.0,863.85,632.68
2016,8,1,13,15,908.0,106.5,3.5,29.0,936.0,825.32,607.93
2016,8,1,13,30,905.0,106.0,3.6,29.0,921.0,784.2,581.16
2016,8,1,13,45,902.5,103.5,3.7,29.0,899.5,739.24,551.42
2016,8,1,14,0,900.0,101.0,3.8,29.0,878.0,692.05,517.55
2016,8,1,14,15,893.5,100.0,3.85,28.5,849.0,641.64,481.2
2016,8,1,14,30,887.0,99.0,3.9,28.0,820.0,589.75,442.55
2016,8,1,14,45,881.0,96.0,3.95,28.0,786.0,535.15,399.77
2016,8,1,15,0,875.0,93.0,4.0,28.0,752.0,479.5,354.83
2016,8,1,15,15,864.0,91.0,4.0,27.5,711.5,421.89,307.6
2016,8,1,15,30,853.0,89.0,4.0,27.0,671.0,364.23,258.91
2016,8,1,15,45,840.5,86.0,4.05,26.5,627.0,305.58,208.55
2016,8,1,16,0,828.0,83.0,4.1,26.0,583.0,247.57,158.75
2016,8,1,16,15,809.0,80.0,4.1,25.0,534.5,182.72,106.23
2016,8,1,16,30,790.0,77.0,4.1,24.0,486.0,126.07,66.15
2016,8,1,16,45,766.0,73.0,4.1,23.5,436.0,70.75,40.29
2016,8,1,17,0,742.0,69.0,4.1,23.0,386.0,51.61,38.92
2016,8,1,17,15,707.5,65.0,4.0,22.0,334.5,49.8,37.65
2016,8,1,17,30,673.0,61.0,3.9,21.0,283.0,47.93,36.25
2016,8,1,17,45,624.0,55.5,3.85,20.0,233.0,40.87,30.22
2016,8,1,18,0,575.0,50.0,3.8,19.0,183.0,37.81,27.54
2016,8,1,18,15,497.5,42.5,3.7,18.0,137.0,32.9,23.05
2016,8,1,18,30,420.0,35.0,3.6,17.0,91.0,27.86,18.19
2016,8,1,18,45,293.0,24.0,3.5,16.5,55.0,19.39,8.64
2016,8,1,19,0,166.0,13.0,3.4,16.0,19.0,11.82,0.0
2016,8,1,19,15,83.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.0,7.0,2.0,13.5,10.0,6.37,0.0
2016,8,2,5,30,168.0,14.0,2.2,14.0,20.0,58.29,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,57.0,145.04,93.8
2016,8,2,6,0,427.0,36.0,2.6,15.0,94.0,225.79,173.12
2016,8,2,6,15,505.5,43.5,2.6,15.5,141.0,294.54,235.01
2016,8,2,6,30,584.0,51.0,2.6,16.0,188.0,371.42,301.75
2016,8,2,6,45,356.0,90.0,2.6,16.5,180.0,317.37,260.27
2016,8,2,7,0,128.0,129.0,2.6,17.0,172.0,220.6,180.16
2016,8,2,7,15,99.0,150.0,2.6,17.5,186.5,229.89,187.17
2016,8,2,7,30,70.0,171.0,2.6,18.0,201.0,224.27,181.31
2016,8,2,7,45,192.0,186.5,2.6,19.0,283.0,345.85,279.86
2016,8,2,8,0,314.0,202.0,2.6,20.0,365.0,479.62,383.22
2016,8,2,8,15,587.0,141.5,2.6,20.5,483.0,671.49,529.49
2016,8,2,8,30,860.0,81.0,2.6,21.0,601.0,845.37,649.54
2016,8,2,8,45,876.0,83.0,2.6,21.5,648.0,887.99,674.3
2016,8,2,9,0,892.0,85.0,2.6,22.0,695.0,928.33,698.25
2016,8,2,9,15,903.5,86.5,2.6,22.5,736.5,961.28,716.94
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,991.22,733.51
2016,8,2,9,45,919.0,92.5,2.65,24.0,813.0,1013.95,744.31
2016,8,2,10,0,923.0,97.0,2.7,25.0,848.0,1032.97,752.73
2016,8,2,10,15,930.0,98.0,2.75,25.0,878.0,1047.37,761.2
2016,8,2,10,30,937.0,99.0,2.8,25.0,908.0,1058.01,767.4
2016,8,2,10,45,941.5,100.5,2.85,25.5,931.0,1062.81,768.52
2016,8,2,11,0,946.0,102.0,2.9,26.0,954.0,1063.67,767.3
2016,8,2,11,15,949.0,102.5,2.95,26.0,970.0,1058.04,763.62
2016,8,2,11,30,952.0,103.0,3.0,26.0,986.0,1048.51,757.61
2016,8,2,11,45,953.0,104.0,3.05,26.5,993.5,1033.67,746.83
2016,8,2,12,0,954.0,105.0,3.1,27.0,1001.0,1015.07,733.79
2016,8,2,12,15,954.0,105.0,3.15,27.0,1001.0,990.91,718.67
2016,8,2,12,30,954.0,105.0,3.2,27.0,1001.0,963.27,701.31
2016,8,2,12,45,947.5,108.0,3.25,27.5,991.5,929.45,678.48
2016,8,2,13,0,941.0,111.0,3.3,28.0,982.0,892.75,653.73
2016,8,2,13,15,937.5,110.0,3.35,28.0,966.0,852.11,627.5
2016,8,2,13,30,934.0,109.0,3.4,28.0,950.0,808.84,599.26
2016,8,2,13,45,929.0,108.0,3.45,28.0,926.5,762.06,568.26
2016,8,2,14,0,924.0,107.0,3.5,28.0,903.0,713.15,533.14
2016,8,2,14,15,916.5,105.5,3.5,27.5,872.5,660.36,495.14
2016,8,2,14,30,909.0,104.0,3.5,27.0,842.0,606.14,454.85
2016,8,2,14,45,901.0,101.5,3.5,27.0,806.0,549.62,410.67
2016,8,2,15,0,893.0,99.0,3.5,27.0,770.0,492.22,364.43
2016,8,2,15,15,880.5,97.0,3.5,26.5,728.0,432.81,315.93
2016,8,2,15,30,868.0,95.0,3.5,26.0,686.0,373.51,266.01
2016,8,2,15,45,852.5,92.5,3.5,26.0,639.5,313.34,214.09
2016,8,2,16,0,837.0,90.0,3.5,26.0,593.0,248.11,158.54
2016,8,2,16,15,816.5,86.5,3.45,25.5,543.5,188.12,109.85
2016,8,2,16,30,796.0,83.0,3.4,25.0,494.0,130.35,69.21
2016,8,2,16,45,767.0,79.5,3.4,24.5,441.5,74.78,43.92
2016,8,2,17,0,738.0,76.0,3.4,24.0,389.0,57.08,43.43
2016,8,2,17,15,700.5,71.5,3.35,23.0,336.5,55.08,42.03
2016,8,2,17,30,663.0,67.0,3.3,22.0,284.0,48.37,36.48
2016,8,2,17,45,605.0,61.0,3.25,21.5,232.5,45.18,33.77
2016,8,2,18,0,547.0,55.0,3.2,21.0,181.0,41.91,30.83
2016,8,2,18,15,463.5,46.5,3.15,20.0,134.0,36.33,25.77
2016,8,2,18,30,380.0,38.0,3.1,19.0,87.0,30.59,20.27
2016,8,2,18,45,242.5,25.5,3.1,18.5,52.0,20.81,9.05
2016,8,2,19,0,105.0,13.0,3.1,18.0,17.0,11.82,0.0
2016,8,2,19,15,52.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,2.05,14.5,9.0,0.0,0.0
2016,8,3,5,30,105.0,14.0,2.2,15.0,18.0,41.21,0.0
2016,8,3,5,45,236.0,27.0,2.4,15.5,53.5,126.19,79.16
2016,8,3,6,0,367.0,40.0,2.6,16.0,89.0,206.85,157.86
2016,8,3,6,15,450.0,49.0,2.55,16.5,135.5,276.31,219.66
2016,8,3,6,30,533.0,58.0,2.5,17.0,182.0,354.39,286.86
2016,8,3,6,45,361.5,91.5,2.45,17.5,185.0,322.55,263.33
2016,8,3,7,0,190.0,125.0,2.4,18.0,188.0,264.38,215.68
2016,8,3,7,15,457.5,103.0,2.35,18.5,289.0,435.15,355.4
2016,8,3,7,30,725.0,81.0,2.3,19.0,390.0,623.33,500.77
2016,8,3,7,45,754.0,85.0,2.25,20.0,442.0,681.91,538.88
2016,8,3,8,0,783.0,89.0,2.2,21.0,494.0,740.53,576.55
2016,8,3,8,15,804.0,92.0,2.2,21.5,543.5,790.99,608.75
2016,8,3,8,30,825.0,95.0,2.2,22.0,593.0,840.14,639.36
2016,8,3,8,45,840.5,98.0,2.2,23.0,639.0,882.74,663.6
2016,8,3,9,0,856.0,101.0,2.2,24.0,685.0,914.23,679.97
2016,8,3,9,15,868.5,103.5,2.2,24.5,726.5,948.24,699.18
2016,8,3,9,30,881.0,106.0,2.2,25.0,768.0,979.37,716.27
2016,8,3,9,45,894.0,105.5,2.25,25.5,805.0,1004.58,729.98
2016,8,3,10,0,907.0,105.0,2.3,26.0,842.0,1026.56,741.66
2016,8,3,10,15,914.0,106.5,2.4,26.5,872.0,1041.25,749.31
2016,8,3,10,30,921.0,108.0,2.5,27.0,902.0,1052.23,754.75
2016,8,3,10,45,920.5,112.5,2.6,27.5,923.0,1054.97,755.12
2016,8,3,11,0,920.0,117.0,2.7,28.0,944.0,1053.77,753.17
2016,8,3,11,15,923.5,117.5,2.85,28.0,959.5,1048.59,750.81
2016,8,3,11,30,927.0,118.0,3.0,28.0,975.0,1039.59,746.09
2016,8,3,11,45,924.5,121.0,3.15,28.5,982.0,1023.43,735.36
2016,8,3,12,0,922.0,124.0,3.3,29.0,989.0,1003.68,722.38
2016,8,3,12,15,922.5,124.0,3.45,29.0,989.0,980.41,708.53
2016,8,3,12,30,923.0,124.0,3.6,29.0,989.0,953.75,692.38
2016,8,3,12,45,921.0,124.0,3.75,29.0,981.0,921.65,672.5
2016,8,3,13,0,919.0,124.0,3.9,29.0,973.0,886.54,650.44
2016,8,3,13,15,916.0,123.0,4.0,28.5,957.5,846.9,626.09
2016,8,3,13,30,913.0,122.0,4.1,28.0,942.0,804.66,599.6
2016,8,3,13,45,908.0,121.0,4.2,27.5,919.0,758.57,569.53
2016,8,3,14,0,903.0,120.0,4.3,27.0,896.0,710.41,535.69
2016,8,3,14,15,896.0,118.5,4.35,26.5,866.0,658.72,498.1
2016,8,3,14,30,889.0,117.0,4.4,26.0,836.0,605.6,458.22
2016,8,3,14,45,884.0,112.5,4.45,26.0,801.0,549.79,414.2
2016,8,3,15,0,879.0,108.0,4.5,26.0,766.0,492.84,367.94
2016,8,3,15,15,866.5,105.5,4.45,25.0,724.5,433.62,319.67
2016,8,3,15,30,854.0,103.0,4.4,24.0,683.0,374.54,269.9
2016,8,3,15,45,844.5,97.5,4.35,23.5,638.0,309.03,213.54
2016,8,3,16,0,835.0,92.0,4.3,23.0,593.0,248.5,161.04
2016,8,3,16,15,814.0,89.0,4.2,22.0,543.0,188.87,112.23
2016,8,3,16,30,793.0,86.0,4.1,21.0,493.0,131.51,71.65
2016,8,3,16,45,770.0,80.5,4.05,20.5,441.5,74.69,45.17
2016,8,3,17,0,747.0,75.0,4.0,20.0,390.0,56.47,43.66
2016,8,3,17,15,709.0,70.5,3.85,19.5,337.0,54.43,42.1
2016,8,3,17,30,671.0,66.0,3.7,19.0,284.0,47.76,36.41
2016,8,3,17,45,619.0,59.5,3.6,18.5,232.5,44.17,33.31
2016,8,3,18,0,567.0,53.0,3.5,18.0,181.0,40.44,29.94
2016,8,3,18,15,483.5,44.5,3.35,17.5,134.0,34.78,24.68
2016,8,3,18,30,400.0,36.0,3.2,17.0,87.0,28.94,18.99
2016,8,3,18,45,261.0,24.0,3.1,16.5,51.5,19.56,7.65
2016,8,3,19,0,122.0,12.0,3.0,16.0,16.0,10.91,0.0
2016,8,3,19,15,61.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,47.64,0.0
2016,8,4,5,45,268.0,25.0,2.7,14.5,53.0,134.21,82.05
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,218.35,166.95
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.0,287.92,229.73
2016,8,4,6,30,567.0,53.0,2.9,16.0,183.0,365.96,297.62
2016,8,4,6,45,283.5,68.5,2.9,16.5,133.5,251.72,207.15
2016,8,4,7,0,0.0,84.0,2.9,17.0,84.0,76.3,58.83
2016,8,4,7,15,0.0,97.0,2.9,17.0,97.0,88.25,68.9
2016,8,4,7,30,0.0,110.0,2.9,17.0,110.0,100.23,78.67
2016,8,4,7,45,8.5,146.0,2.95,17.5,151.0,141.84,112.82
2016,8,4,8,0,17.0,182.0,3.0,18.0,192.0,184.44,147.06
2016,8,4,8,15,22.0,204.0,3.05,18.5,217.0,210.21,167.09
2016,8,4,8,30,27.0,226.0,3.1,19.0,242.0,249.88,197.86
2016,8,4,8,45,92.0,269.0,3.15,19.5,330.5,354.31,280.47
2016,8,4,9,0,157.0,312.0,3.2,20.0,419.0,478.43,374.87
2016,8,4,9,15,524.5,203.5,3.25,20.5,592.0,741.93,576.71
2016,8,4,9,30,892.0,95.0,3.3,21.0,765.0,978.34,738.56
2016,8,4,9,45,898.5,97.5,3.4,21.5,799.5,1000.8,749.52
2016,8,4,10,0,905.0,100.0,3.5,22.0,834.0,1019.76,760.03
2016,8,4,10,15,911.0,101.5,3.55,22.0,862.5,1033.49,768.24
2016,8,4,10,30,917.0,103.0,3.6,22.0,891.0,1043.5,774.15
2016,8,4,10,45,918.0,105.5,3.65,22.5,912.0,1045.72,773.57
2016,8,4,11,0,919.0,108.0,3.7,23.0,933.0,1044.06,770.63
2016,8,4,11,15,921.5,108.5,3.75,23.0,948.0,1038.0,766.44
2016,8,4,11,30,924.0,109.0,3.8,23.0,963.0,1028.13,759.89
2016,8,4,11,45,923.0,111.0,3.85,23.0,969.5,1012.61,749.72
2016,8,4,12,0,922.0,113.0,3.9,23.0,976.0,993.47,737.24
2016,8,4,12,15,922.0,113.0,3.95,22.5,975.5,969.84,723.21
2016,8,4,12,30,922.0,113.0,4.0,22.0,975.0,942.84,706.85
2016,8,4,12,45,914.0,116.0,4.1,22.0,965.0,908.45,684.27
2016,8,4,13,0,906.0,119.0,4.2,22.0,955.0,871.37,659.69
2016,8,4,13,15,902.5,118.5,4.3,21.5,939.5,832.26,634.7
2016,8,4,13,30,899.0,118.0,4.4,21.0,924.0,790.61,607.59
2016,8,4,13,45,895.5,116.0,4.5,21.0,901.5,745.28,576.09
2016,8,4,14,0,892.0,114.0,4.6,21.0,879.0,697.8,540.73
2016,8,4,14,15,885.0,112.5,4.6,20.5,849.5,646.64,502.21
2016,8,4,14,30,878.0,111.0,4.6,20.0,820.0,594.07,461.42
2016,8,4,14,45,872.5,107.0,4.6,20.0,785.5,538.99,416.58
2016,8,4,15,0,867.0,103.0,4.6,20.0,751.0,482.83,369.53
2016,8,4,15,15,855.0,100.5,4.55,19.5,710.0,424.48,319.98
2016,8,4,15,30,843.0,98.0,4.5,19.0,669.0,366.24,269.12
2016,8,4,15,45,832.5,93.5,4.45,19.0,624.5,301.78,212.03
2016,8,4,16,0,822.0,89.0,4.4,19.0,580.0,242.55,159.34
2016,8,4,16,15,802.0,86.0,4.35,18.5,531.0,183.85,110.31
2016,8,4,16,30,782.0,83.0,4.3,18.0,482.0,127.29,69.71
2016,8,4,16,45,758.5,78.0,4.25,17.5,431.5,71.5,43.93
2016,8,4,17,0,735.0,73.0,4.2,17.0,381.0,54.92,42.85
2016,8,4,17,15,698.5,68.5,4.1,16.5,329.0,52.83,41.23
2016,8,4,17,30,662.0,64.0,4.0,16.0,277.0,46.29,35.58
2016,8,4,17,45,611.0,57.5,3.9,16.0,226.5,42.65,32.31
2016,8,4,18,0,560.0,51.0,3.8,16.0,176.0,38.87,28.79
2016,8,4,18,15,477.5,42.5,3.65,15.5,129.5,33.15,23.45
2016,8,4,18,30,395.0,34.0,3.5,15.0,83.0,27.25,17.64
2016,8,4,18,45,257.0,22.5,3.4,14.5,48.5,18.28,6.11
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,10.01,0.0
2016,8,4,19,15,59.5,5.5,3.3,14.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,16.0,39.41,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,51.0,124.39,73.11
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,208.3,158.98
2016,8,5,6,15,459.0,47.0,3.0,15.0,133.0,278.63,222.73
2016,8,5,6,30,543.0,56.0,3.0,15.0,180.0,357.75,292.17
2016,8,5,6,45,271.5,75.0,3.0,15.5,137.0,253.46,209.23
2016,8,5,7,0,0.0,94.0,3.0,16.0,94.0,86.73,67.83
2016,8,5,7,15,14.0,125.0,2.9,16.5,131.0,126.68,101.46
2016,8,5,7,30,28.0,156.0,2.8,17.0,168.0,178.06,143.64
2016,8,5,7,45,67.0,187.0,2.75,17.5,220.5,241.27,195.15
2016,8,5,8,0,106.0,218.0,2.7,18.0,273.0,307.47,247.75
2016,8,5,8,15,158.5,240.0,2.65,18.5,331.0,391.41,313.1
2016,8,5,8,30,211.0,262.0,2.6,19.0,389.0,464.89,368.64
2016,8,5,8,45,539.5,179.0,2.55,19.5,537.0,703.13,551.01
2016,8,5,9,0,868.0,96.0,2.5,20.0,685.0,920.95,699.79
2016,8,5,9,15,879.5,98.0,2.45,20.5,726.5,953.81,716.38
2016,8,5,9,30,891.0,100.0,2.4,21.0,768.0,983.72,732.55
2016,8,5,9,45,891.0,107.0,2.4,21.5,801.5,1004.68,743.22
2016,8,5,10,0,891.0,114.0,2.4,22.0,835.0,1021.82,751.49
2016,8,5,10,15,898.0,115.0,2.45,22.5,864.5,1035.7,758.28
2016,8,5,10,30,905.0,116.0,2.5,23.0,894.0,1045.92,762.82
2016,8,5,10,45,911.0,116.5,2.55,23.5,916.5,1050.86,764.11
2016,8,5,11,0,917.0,117.0,2.6,24.0,939.0,1051.98,763.13
2016,8,5,11,15,920.5,117.5,2.65,24.0,954.5,1046.76,759.73
2016,8,5,11,30,924.0,118.0,2.7,24.0,970.0,1037.71,754.05
2016,8,5,11,45,925.5,118.5,2.75,24.5,977.5,1022.93,743.34
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,1004.49,730.41
2016,8,5,12,15,927.0,119.0,2.9,25.0,985.0,980.59,715.86
2016,8,5,12,30,927.0,119.0,3.0,25.0,985.0,953.3,699.05
2016,8,5,12,45,926.0,118.0,3.1,25.5,977.0,920.94,677.43
2016,8,5,13,0,925.0,117.0,3.2,26.0,969.0,885.51,653.69
2016,8,5,13,15,921.5,116.0,3.3,26.0,953.0,845.16,627.72
2016,8,5,13,30,918.0,115.0,3.4,26.0,937.0,802.23,599.69
2016,8,5,13,45,911.5,115.0,3.5,26.0,913.0,755.64,568.45
2016,8,5,14,0,905.0,115.0,3.6,26.0,889.0,707.09,533.38
2016,8,5,14,15,897.5,113.5,3.65,25.5,859.0,654.88,495.55
2016,8,5,14,30,890.0,112.0,3.7,25.0,829.0,601.28,455.41
2016,8,5,14,45,878.0,111.0,3.8,25.0,792.0,544.65,410.9
2016,8,5,15,0,866.0,110.0,3.9,25.0,755.0,487.58,364.61
2016,8,5,15,15,853.0,107.5,3.9,24.5,713.0,428.72,316.06
2016,8,5,15,30,840.0,105.0,3.9,24.0,671.0,365.64,262.91
2016,8,5,15,45,820.0,103.0,3.95,23.5,624.0,305.31,211.05
2016,8,5,16,0,800.0,101.0,4.0,23.0,577.0,246.64,160.69
2016,8,5,16,15,777.0,97.5,3.95,22.5,527.0,188.28,113.12
2016,8,5,16,30,754.0,94.0,3.9,22.0,477.0,132.49,74.07
2016,8,5,16,45,718.0,90.5,3.85,21.5,424.0,73.17,45.81
2016,8,5,17,0,682.0,87.0,3.8,21.0,371.0,59.73,46.31
2016,8,5,17,15,640.0,81.5,3.65,20.0,319.0,57.59,44.78
2016,8,5,17,30,598.0,76.0,3.5,19.0,267.0,55.37,43.08
2016,8,5,17,45,530.5,69.0,3.4,18.5,215.5,51.71,39.91
2016,8,5,18,0,463.0,62.0,3.3,18.0,164.0,47.98,36.5
2016,8,5,18,15,375.0,51.0,3.15,17.0,119.0,40.5,29.64
2016,8,5,18,30,287.0,40.0,3.0,16.0,74.0,31.11,20.74
2016,8,5,18,45,164.0,24.5,2.9,15.5,42.0,19.25,5.67
2016,8,5,19,0,41.0,9.0,2.8,15.0,10.0,8.19,0.0
2016,8,5,19,15,20.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,24.94,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,104.58,58.47
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,185.58,141.83
2016,8,6,6,15,395.0,52.0,2.9,14.5,125.5,255.54,204.6
2016,8,6,6,30,481.0,63.0,2.9,15.0,171.0,334.6,273.34
2016,8,6,6,45,240.5,68.5,2.9,15.5,122.5,228.49,188.56
2016,8,6,7,0,0.0,74.0,2.9,16.0,74.0,66.35,50.7
2016,8,6,7,15,0.0,95.0,2.9,16.5,95.0,86.38,67.49
2016,8,6,7,30,0.0,116.0,2.9,17.0,116.0,106.43,83.85
2016,8,6,7,45,2.0,139.0,2.9,17.5,140.5,130.02,102.9
2016,8,6,8,0,4.0,162.0,2.9,18.0,165.0,153.76,121.76
2016,8,6,8,15,9.5,184.5,2.95,18.5,191.0,180.01,142.49
2016,8,6,8,30,15.0,207.0,3.0,19.0,217.0,206.61,163.18
2016,8,6,8,45,33.0,245.0,3.05,19.5,267.5,275.38,217.17
2016,8,6,9,0,51.0,283.0,3.1,20.0,318.0,332.6,260.89
2016,8,6,9,15,67.5,311.0,3.15,20.0,360.0,377.85,295.23
2016,8,6,9,30,84.0,339.0,3.2,20.0,402.0,423.34,329.36
2016,8,6,9,45,178.0,356.5,3.25,20.5,498.0,550.81,425.58
2016,8,6,10,0,272.0,374.0,3.3,21.0,594.0,680.09,519.17
2016,8,6,10,15,580.5,246.5,3.4,21.5,737.5,875.51,663.24
2016,8,6,10,30,889.0,119.0,3.5,22.0,881.0,1033.59,768.34
2016,8,6,10,45,894.0,120.5,3.6,22.5,903.5,1038.49,768.64
2016,8,6,11,0,899.0,122.0,3.7,23.0,926.0,1039.61,767.89
2016,8,6,11,15,902.0,122.5,3.75,23.0,941.0,1033.92,763.92
2016,8,6,11,30,905.0,123.0,3.8,23.0,956.0,1024.49,757.64
2016,8,6,11,45,906.0,123.5,3.9,23.0,963.0,1009.41,748.07
2016,8,6,12,0,907.0,124.0,4.0,23.0,970.0,990.74,736.19
2016,8,6,12,15,907.0,124.0,4.05,23.0,970.0,967.19,720.76
2016,8,6,12,30,907.0,124.0,4.1,23.0,970.0,940.32,703.11
2016,8,6,12,45,900.5,127.0,4.2,23.0,960.5,907.36,681.53
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,871.67,657.94
2016,8,6,13,15,891.0,129.0,4.3,22.5,936.0,832.67,632.66
2016,8,6,13,30,888.0,128.0,4.3,22.0,921.0,791.13,605.33
2016,8,6,13,45,885.0,126.0,4.35,22.0,899.0,746.36,573.67
2016,8,6,14,0,882.0,124.0,4.4,22.0,877.0,699.42,538.67
2016,8,6,14,15,875.0,122.0,4.45,21.5,847.5,648.04,500.52
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,595.28,460.06
2016,8,6,14,45,860.5,117.0,4.55,21.0,783.0,540.28,415.67
2016,8,6,15,0,853.0,114.0,4.6,21.0,748.0,484.41,369.22
2016,8,6,15,15,840.5,111.5,4.6,20.5,706.5,422.85,317.61
2016,8,6,15,30,828.0,109.0,4.6,20.0,665.0,364.23,266.8
2016,8,6,15,45,815.0,104.5,4.6,19.5,620.0,304.38,214.12
2016,8,6,16,0,802.0,100.0,4.6,19.0,575.0,245.41,162.33
2016,8,6,16,15,780.5,96.5,4.55,18.5,526.0,187.09,113.94
2016,8,6,16,30,759.0,93.0,4.5,18.0,477.0,131.17,74.27
2016,8,6,16,45,735.0,87.0,4.5,18.0,426.0,75.86,49.32
2016,8,6,17,0,711.0,81.0,4.5,18.0,375.0,55.74,43.41
2016,8,6,17,15,671.0,76.0,4.4,17.5,322.5,53.78,41.9
2016,8,6,17,30,631.0,71.0,4.3,17.0,270.0,51.74,40.24
2016,8,6,17,45,575.5,63.5,4.2,16.5,219.5,47.53,36.55
2016,8,6,18,0,520.0,56.0,4.1,16.0,169.0,43.16,32.54
2016,8,6,18,15,430.0,46.0,3.95,15.5,122.5,36.32,26.14
2016,8,6,18,30,340.0,36.0,3.8,15.0,76.0,29.23,19.12
2016,8,6,18,45,198.5,22.5,3.65,14.5,43.0,18.45,3.96
2016,8,6,19,0,57.0,9.0,3.5,14.0,10.0,8.19,0.0
2016,8,6,19,15,28.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,38.0,0.0
2016,8,7,5,45,249.0,23.5,3.4,13.5,49.0,124.77,66.24
2016,8,7,6,0,395.0,36.0,3.5,14.0,84.0,214.45,163.57
2016,8,7,6,15,481.5,44.0,3.5,14.5,131.5,285.87,228.84
2016,8,7,6,30,568.0,52.0,3.5,15.0,179.0,366.35,299.45
2016,8,7,6,45,626.5,57.5,3.5,15.5,231.5,436.62,359.86
2016,8,7,7,0,685.0,63.0,3.5,16.0,284.0,509.05,419.73
2016,8,7,7,15,722.5,67.5,3.45,16.5,337.0,573.53,470.79
2016,8,7,7,30,760.0,72.0,3.4,17.0,390.0,639.57,520.41
2016,8,7,7,45,789.5,75.0,3.4,17.5,442.5,698.93,562.25
2016,8,7,8,0,819.0,78.0,3.4,18.0,495.0,758.29,602.93
2016,8,7,8,15,838.5,80.5,3.35,18.5,545.0,801.08,630.32
2016,8,7,8,30,858.0,83.0,3.3,19.0,595.0,849.22,661.05
2016,8,7,8,45,875.0,84.5,3.3,19.5,642.0,892.17,687.75
2016,8,7,9,0,892.0,86.0,3.3,20.0,689.0,932.89,712.51
2016,8,7,9,15,903.5,88.0,3.3,20.5,730.5,966.46,732.06
2016,8,7,9,30,915.0,90.0,3.3,21.0,772.0,996.98,749.42
2016,8,7,9,45,918.5,94.0,3.3,21.5,807.0,1018.61,760.74
2016,8,7,10,0,922.0,98.0,3.3,22.0,842.0,1036.52,769.65
2016,8,7,10,15,929.0,99.5,3.3,22.0,871.5,1051.37,778.14
2016,8,7,10,30,936.0,101.0,3.3,22.0,901.0,1062.43,784.26
2016,8,7,10,45,942.0,101.0,3.35,22.5,924.0,1066.99,785.18
2016,8,7,11,0,948.0,101.0,3.4,23.0,947.0,1067.61,783.73
2016,8,7,11,15,951.0,101.5,3.45,23.0,962.5,1061.8,779.77
2016,8,7,11,30,954.0,102.0,3.5,23.0,978.0,1052.04,773.4
2016,8,7,11,45,956.5,102.0,3.55,23.5,986.0,1037.39,762.47
2016,8,7,12,0,959.0,102.0,3.6,24.0,994.0,1018.91,749.18
2016,8,7,12,15,959.0,102.0,3.6,24.0,994.0,994.37,733.08
2016,8,7,12,30,959.0,102.0,3.6,24.0,994.0,966.3,714.7
2016,8,7,12,45,959.0,100.5,3.65,24.0,986.5,933.38,693.37
2016,8,7,13,0,959.0,99.0,3.7,24.0,979.0,897.22,669.76
2016,8,7,13,15,956.5,98.5,3.7,24.0,963.5,856.88,642.87
2016,8,7,13,30,954.0,98.0,3.7,24.0,948.0,813.74,613.87
2016,8,7,13,45,951.5,96.0,3.75,24.0,925.5,766.63,582.04
2016,8,7,14,0,949.0,94.0,3.8,24.0,903.0,717.11,546.08
2016,8,7,14,15,943.0,93.0,3.8,23.5,873.0,664.14,507.07
2016,8,7,14,30,937.0,92.0,3.8,23.0,843.0,609.51,465.53
2016,8,7,14,45,929.5,90.0,3.8,23.0,806.5,551.83,419.46
2016,8,7,15,0,922.0,88.0,3.8,23.0,770.0,493.17,371.15
2016,8,7,15,15,910.5,86.0,3.75,22.5,728.0,432.19,320.16
2016,8,7,15,30,899.0,84.0,3.7,22.0,686.0,371.19,267.62
2016,8,7,15,45,884.5,82.0,3.65,22.0,639.5,309.6,213.29
2016,8,7,16,0,870.0,80.0,3.6,22.0,593.0,248.84,160.08
2016,8,7,16,15,850.0,77.0,3.5,21.5,542.5,187.58,109.85
2016,8,7,16,30,830.0,74.0,3.4,21.0,492.0,121.35,62.91
2016,8,7,16,45,802.5,71.0,3.35,20.5,439.0,63.93,39.05
2016,8,7,17,0,775.0,68.0,3.3,20.0,386.0,51.64,39.5
2016,8,7,17,15,737.5,63.5,3.15,19.5,332.5,49.36,37.7
2016,8,7,17,30,700.0,59.0,3.0,19.0,279.0,47.0,35.76
2016,8,7,17,45,642.0,54.0,2.9,18.5,226.5,44.07,33.2
2016,8,7,18,0,584.0,49.0,2.8,18.0,174.0,37.64,27.41
2016,8,7,18,15,494.0,40.5,2.6,17.0,126.0,31.82,22.04
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,25.83,16.07
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,12.64,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,13.0,37.93,0.0
2016,8,8,5,45,253.0,21.5,2.55,14.5,47.0,123.51,60.4
2016,8,8,6,0,400.0,33.0,2.8,15.0,81.0,213.44,161.46
2016,8,8,6,15,485.0,41.0,2.75,15.5,128.0,284.25,226.07
2016,8,8,6,30,570.0,49.0,2.7,16.0,175.0,364.11,295.64
2016,8,8,6,45,621.5,55.0,2.65,16.5,225.5,431.16,352.84
2016,8,8,7,0,673.0,61.0,2.6,17.0,276.0,499.87,408.99
2016,8,8,7,15,431.5,114.0,2.55,17.5,261.0,433.31,354.12
2016,8,8,7,30,190.0,167.0,2.5,18.0,246.0,318.42,258.95
2016,8,8,7,45,197.5,190.0,2.5,19.0,281.5,356.75,288.23
2016,8,8,8,0,205.0,213.0,2.5,20.0,317.0,395.0,316.02
2016,8,8,8,15,523.0,148.0,2.5,20.5,449.5,621.2,492.38
2016,8,8,8,30,841.0,83.0,2.5,21.0,582.0,835.17,642.68
2016,8,8,8,45,855.5,85.5,2.55,21.5,628.0,876.53,666.65
2016,8,8,9,0,870.0,88.0,2.6,22.0,674.0,915.57,690.23
2016,8,8,9,15,882.0,90.0,2.65,22.5,715.0,949.06,709.83
2016,8,8,9,30,894.0,92.0,2.7,23.0,756.0,979.6,727.36
2016,8,8,9,45,903.0,93.5,2.8,23.5,792.0,1003.45,740.87
2016,8,8,10,0,912.0,95.0,2.9,24.0,828.0,1023.85,752.19
2016,8,8,10,15,918.5,96.0,2.95,24.0,857.5,1037.59,760.27
2016,8,8,10,30,925.0,97.0,3.0,24.0,887.0,1047.58,766.1
2016,8,8,10,45,929.0,98.5,3.15,24.5,909.5,1051.75,767.7
2016,8,8,11,0,933.0,100.0,3.3,25.0,932.0,1052.0,766.9
2016,8,8,11,15,936.0,101.0,3.4,25.0,947.0,1046.79,763.77
2016,8,8,11,30,939.0,102.0,3.5,25.0,962.0,1037.69,758.25
2016,8,8,11,45,939.0,103.0,3.65,25.0,969.5,1021.81,748.75
2016,8,8,12,0,939.0,104.0,3.8,25.0,977.0,1002.23,736.85
2016,8,8,12,15,939.5,104.0,3.9,25.0,977.0,978.54,721.88
2016,8,8,12,30,940.0,104.0,4.0,25.0,977.0,951.35,704.56
2016,8,8,12,45,938.5,104.0,4.15,25.0,969.0,919.05,683.98
2016,8,8,13,0,937.0,104.0,4.3,25.0,961.0,883.64,661.09
2016,8,8,13,15,934.0,103.5,4.35,25.0,945.5,843.59,634.37
2016,8,8,13,30,931.0,103.0,4.4,25.0,930.0,800.86,605.57
2016,8,8,13,45,928.0,101.5,4.45,25.0,907.5,754.71,574.06
2016,8,8,14,0,925.0,100.0,4.5,25.0,885.0,706.26,538.43
2016,8,8,14,15,918.5,98.5,4.5,24.5,855.5,653.57,499.45
2016,8,8,14,30,912.0,97.0,4.5,24.0,826.0,599.34,458.06
2016,8,8,14,45,904.5,95.0,4.55,24.0,790.5,542.87,412.88
2016,8,8,15,0,897.0,93.0,4.6,24.0,755.0,485.46,365.5
2016,8,8,15,15,885.5,91.0,4.55,23.5,713.0,425.77,315.41
2016,8,8,15,30,874.0,89.0,4.5,23.0,671.0,366.09,263.9
2016,8,8,15,45,860.5,85.5,4.45,23.0,625.0,304.92,209.98
2016,8,8,16,0,847.0,82.0,4.4,23.0,579.0,244.54,157.18
2016,8,8,16,15,826.5,79.5,4.3,22.0,529.0,178.39,103.44
2016,8,8,16,30,806.0,77.0,4.2,21.0,479.0,120.48,63.44
2016,8,8,16,45,781.5,72.5,4.1,20.5,427.5,63.42,39.74
2016,8,8,17,0,757.0,68.0,4.0,20.0,376.0,51.61,39.48
2016,8,8,17,15,718.5,63.5,3.9,19.0,323.0,49.34,37.76
2016,8,8,17,30,680.0,59.0,3.8,18.0,270.0,47.0,35.91
2016,8,8,17,45,626.5,53.0,3.7,17.5,219.0,43.23,32.59
2016,8,8,18,0,573.0,47.0,3.6,17.0,168.0,36.05,26.11
2016,8,8,18,15,482.5,39.0,3.5,16.5,121.0,30.61,20.99
2016,8,8,18,30,392.0,31.0,3.4,16.0,74.0,25.03,15.25
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.0,12.27,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,39.05,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,124.98,55.36
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,216.91,163.65
2016,8,9,6,15,496.0,39.5,3.1,15.5,127.0,287.72,228.84
2016,8,9,6,30,581.0,47.0,3.0,16.0,174.0,367.58,298.69
2016,8,9,6,45,290.5,75.5,2.95,16.5,139.5,266.21,218.85
2016,8,9,7,0,0.0,104.0,2.9,17.0,105.0,98.01,76.97
2016,8,9,7,15,4.5,122.5,2.75,17.5,125.0,118.41,93.98
2016,8,9,7,30,9.0,141.0,2.6,18.0,145.0,139.21,110.79
2016,8,9,7,45,29.0,171.0,2.5,18.5,185.5,195.44,156.51
2016,8,9,8,0,49.0,201.0,2.4,19.0,226.0,244.02,195.01
2016,8,9,8,15,446.5,141.5,2.25,19.5,403.5,550.59,440.85
2016,8,9,8,30,844.0,82.0,2.1,20.0,581.0,837.23,644.31
2016,8,9,8,45,861.5,83.0,1.95,20.5,627.5,879.63,666.04
2016,8,9,9,0,879.0,84.0,1.8,21.0,674.0,919.88,687.96
2016,8,9,9,15,890.0,85.5,1.75,21.5,715.0,952.1,705.19
2016,8,9,9,30,901.0,87.0,1.7,22.0,756.0,981.31,720.29
2016,8,9,9,45,911.5,88.0,1.65,23.0,792.0,1006.23,731.05
2016,8,9,10,0,922.0,89.0,1.6,24.0,828.0,1027.73,739.52
2016,8,9,10,15,928.5,90.0,1.6,24.5,857.5,1041.61,745.39
2016,8,9,10,30,935.0,91.0,1.6,25.0,887.0,1051.7,749.07
2016,8,9,10,45,939.5,91.5,1.6,25.5,909.5,1055.34,748.91
2016,8,9,11,0,944.0,92.0,1.6,26.0,932.0,1055.06,746.53
2016,8,9,11,15,946.5,92.5,1.65,26.5,947.0,1048.82,741.45
2016,8,9,11,30,949.0,93.0,1.7,27.0,962.0,1038.66,734.12
2016,8,9,11,45,949.0,94.5,1.8,27.5,969.0,1023.22,724.35
2016,8,9,12,0,949.0,96.0,1.9,28.0,976.0,1004.02,712.27
2016,8,9,12,15,949.0,96.0,2.05,28.0,975.5,979.66,698.91
2016,8,9,12,30,949.0,96.0,2.2,28.0,975.0,951.8,683.12
2016,8,9,12,45,938.0,101.5,2.35,28.5,964.5,916.3,660.83
2016,8,9,13,0,927.0,107.0,2.5,29.0,954.0,878.11,636.54
2016,8,9,13,15,924.0,106.5,2.65,29.0,938.0,838.32,612.1
2016,8,9,13,30,921.0,106.0,2.8,29.0,922.0,795.88,585.44
2016,8,9,13,45,915.5,105.0,3.0,29.0,898.5,748.73,555.26
2016,8,9,14,0,910.0,104.0,3.2,29.0,875.0,699.53,520.82
2016,8,9,14,15,903.0,103.0,3.3,28.5,845.0,647.58,483.86
2016,8,9,14,30,896.0,102.0,3.4,28.0,815.0,594.16,444.48
2016,8,9,14,45,886.0,100.5,3.5,28.0,778.5,537.57,400.48
2016,8,9,15,0,876.0,99.0,3.6,28.0,742.0,480.33,354.52
2016,8,9,15,15,863.5,96.5,3.65,27.5,700.5,420.9,306.02
2016,8,9,15,30,851.0,94.0,3.7,27.0,659.0,361.62,256.14
2016,8,9,15,45,834.5,91.5,3.75,26.5,613.0,296.37,200.88
2016,8,9,16,0,818.0,89.0,3.8,26.0,567.0,237.01,150.33
2016,8,9,16,15,796.5,85.5,3.75,25.5,517.5,177.63,102.64
2016,8,9,16,30,775.0,82.0,3.7,25.0,468.0,120.64,63.93
2016,8,9,16,45,745.5,78.5,3.7,24.5,416.0,66.11,42.44
2016,8,9,17,0,716.0,75.0,3.7,24.0,364.0,56.94,43.38
2016,8,9,17,15,676.0,70.0,3.55,23.0,312.0,49.71,37.44
2016,8,9,17,30,636.0,65.0,3.4,22.0,260.0,47.47,35.7
2016,8,9,17,45,574.5,58.5,3.25,21.5,209.0,43.86,32.56
2016,8,9,18,0,513.0,52.0,3.1,21.0,158.0,40.15,29.17
2016,8,9,18,15,420.0,42.5,2.95,20.0,113.0,33.63,23.19
2016,8,9,18,30,327.0,33.0,2.8,19.0,68.0,26.89,16.39
2016,8,9,18,45,163.5,16.5,2.65,18.5,34.0,13.21,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
