Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,138.5,18.5,2.8,14.5,34.5,78.47,28.7
2016,8,10,6,0,277.0,37.0,3.0,15.0,69.0,168.69,126.67
2016,8,10,6,15,363.0,48.5,2.95,15.5,113.0,238.61,189.79
2016,8,10,6,30,449.0,60.0,2.9,16.0,157.0,316.55,257.57
2016,8,10,6,45,503.5,70.0,2.9,16.5,206.0,383.94,315.17
2016,8,10,7,0,558.0,80.0,2.9,17.0,255.0,455.94,374.34
2016,8,10,7,15,323.0,123.0,2.85,17.5,228.5,359.94,295.61
2016,8,10,7,30,88.0,166.0,2.8,18.0,202.0,234.03,189.66
2016,8,10,7,45,396.5,135.5,2.8,19.0,331.0,472.0,383.61
2016,8,10,8,0,705.0,105.0,2.8,20.0,460.0,705.43,558.89
2016,8,10,8,15,729.0,109.5,2.75,20.5,509.5,757.48,591.71
2016,8,10,8,30,753.0,114.0,2.7,21.0,559.0,804.32,621.34
2016,8,10,8,45,771.5,117.5,2.65,21.5,605.0,848.16,648.26
2016,8,10,9,0,790.0,121.0,2.6,22.0,651.0,890.04,673.3
2016,8,10,9,15,804.5,124.5,2.6,22.5,692.5,925.88,694.25
2016,8,10,9,30,819.0,128.0,2.6,23.0,734.0,959.03,713.2
2016,8,10,9,45,844.0,123.0,2.6,23.5,773.5,990.03,730.56
2016,8,10,10,0,869.0,118.0,2.6,24.0,813.0,1007.53,739.01
2016,8,10,10,15,877.0,119.5,2.6,24.5,843.0,1022.62,746.06
2016,8,10,10,30,885.0,121.0,2.6,25.0,873.0,1034.1,750.87
2016,8,10,10,45,891.5,121.5,2.65,25.5,896.0,1039.32,752.3
2016,8,10,11,0,898.0,122.0,2.7,26.0,919.0,1040.77,751.5
2016,8,10,11,15,901.5,123.0,2.75,26.5,934.5,1035.91,746.84
2016,8,10,11,30,905.0,124.0,2.8,27.0,950.0,1027.27,739.95
2016,8,10,11,45,908.0,123.5,2.9,27.5,958.0,1012.91,729.99
2016,8,10,12,0,911.0,123.0,3.0,28.0,966.0,994.9,717.78
2016,8,10,12,15,911.5,123.0,3.05,28.0,966.0,971.46,703.14
2016,8,10,12,30,912.0,123.0,3.1,28.0,966.0,944.63,686.31
2016,8,10,12,45,909.0,123.0,3.2,28.0,957.5,911.49,665.62
2016,8,10,13,0,906.0,123.0,3.3,28.0,949.0,875.43,642.84
2016,8,10,13,15,902.5,122.5,3.4,28.0,933.0,835.76,617.39
2016,8,10,13,30,899.0,122.0,3.5,28.0,917.0,793.54,589.91
2016,8,10,13,45,895.0,120.0,3.6,28.0,894.0,747.27,558.69
2016,8,10,14,0,891.0,118.0,3.7,28.0,871.0,698.88,523.93
2016,8,10,14,15,883.5,116.5,3.75,27.5,840.5,646.88,486.38
2016,8,10,14,30,876.0,115.0,3.8,27.0,810.0,593.51,446.57
2016,8,10,14,45,867.0,112.0,3.85,27.0,774.0,537.0,402.25
2016,8,10,15,0,858.0,109.0,3.9,27.0,738.0,479.8,356.0
2016,8,10,15,15,845.0,106.5,3.9,26.5,696.0,417.4,305.07
2016,8,10,15,30,832.0,104.0,3.9,26.0,654.0,358.09,254.97
2016,8,10,15,45,816.5,100.5,3.9,25.5,608.0,297.9,203.36
2016,8,10,16,0,801.0,97.0,3.9,25.0,562.0,238.87,152.99
2016,8,10,16,15,778.5,93.0,3.8,24.5,512.0,179.88,105.64
2016,8,10,16,30,756.0,89.0,3.7,24.0,462.0,123.44,67.45
2016,8,10,16,45,727.5,84.0,3.65,23.5,410.5,68.89,53.51
2016,8,10,17,0,699.0,79.0,3.6,23.0,359.0,54.73,41.67
2016,8,10,17,15,657.0,73.5,3.45,22.0,306.5,52.34,39.89
2016,8,10,17,30,615.0,68.0,3.3,21.0,254.0,49.84,37.92
2016,8,10,17,45,556.0,60.0,3.15,20.5,204.0,45.14,33.81
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,40.24,29.35
2016,8,10,18,15,402.5,42.0,2.9,19.0,109.0,33.28,22.96
2016,8,10,18,30,308.0,32.0,2.8,18.0,64.0,26.08,15.6
2016,8,10,18,45,154.0,16.0,2.7,17.5,32.0,12.84,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,69.88,20.23
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,149.33,111.33
2016,8,11,6,15,308.0,51.0,2.1,15.5,105.5,214.8,170.32
2016,8,11,6,30,390.0,65.0,2.1,16.0,149.0,289.52,235.0
2016,8,11,6,45,445.0,77.0,2.1,16.5,197.0,355.19,290.82
2016,8,11,7,0,500.0,89.0,2.1,17.0,245.0,430.71,352.34
2016,8,11,7,15,275.0,123.5,2.1,17.5,212.0,329.32,269.57
2016,8,11,7,30,50.0,158.0,2.1,18.0,179.0,197.91,159.21
2016,8,11,7,45,101.0,185.5,2.1,19.0,234.0,267.32,215.53
2016,8,11,8,0,152.0,213.0,2.1,20.0,289.0,354.44,283.2
2016,8,11,8,15,426.0,173.5,2.1,20.5,417.5,571.59,452.34
2016,8,11,8,30,700.0,134.0,2.1,21.0,546.0,786.92,606.72
2016,8,11,8,45,719.0,139.0,2.15,22.0,591.5,831.35,631.8
2016,8,11,9,0,738.0,144.0,2.2,23.0,637.0,874.01,656.73
2016,8,11,9,15,753.5,148.0,2.2,23.5,678.5,910.15,677.69
2016,8,11,9,30,769.0,152.0,2.2,24.0,720.0,937.37,692.57
2016,8,11,9,45,809.0,140.5,2.25,24.5,763.5,975.69,715.17
2016,8,11,10,0,849.0,129.0,2.3,25.0,807.0,1011.26,735.67
2016,8,11,10,15,857.5,131.0,2.35,25.5,837.0,1015.8,736.21
2016,8,11,10,30,866.0,133.0,2.4,26.0,867.0,1028.05,742.11
2016,8,11,10,45,871.5,134.0,2.45,26.5,889.5,1032.57,743.12
2016,8,11,11,0,877.0,135.0,2.5,27.0,912.0,1033.39,741.97
2016,8,11,11,15,881.0,136.0,2.5,27.5,927.5,1028.97,737.14
2016,8,11,11,30,885.0,137.0,2.5,28.0,943.0,1020.82,730.15
2016,8,11,11,45,888.0,137.0,2.55,28.5,951.0,1007.04,720.26
2016,8,11,12,0,891.0,137.0,2.6,29.0,959.0,989.66,708.23
2016,8,11,12,15,891.0,137.0,2.6,29.0,959.0,965.97,693.21
2016,8,11,12,30,891.0,137.0,2.6,29.0,959.0,938.99,676.15
2016,8,11,12,45,887.5,137.5,2.65,29.0,950.0,906.27,655.75
2016,8,11,13,0,884.0,138.0,2.7,29.0,941.0,870.71,633.39
2016,8,11,13,15,880.0,137.5,2.75,29.0,925.0,831.21,608.22
2016,8,11,13,30,876.0,137.0,2.8,29.0,909.0,789.26,581.17
2016,8,11,13,45,873.0,134.0,2.9,29.0,886.5,743.6,550.46
2016,8,11,14,0,870.0,131.0,3.0,29.0,864.0,695.82,516.75
2016,8,11,14,15,861.5,129.0,3.05,29.0,833.5,643.58,478.68
2016,8,11,14,30,853.0,127.0,3.1,29.0,803.0,589.82,438.4
2016,8,11,14,45,844.5,123.5,3.2,29.0,767.0,533.15,394.88
2016,8,11,15,0,836.0,120.0,3.3,29.0,731.0,475.86,349.41
2016,8,11,15,15,822.0,117.5,3.35,28.5,689.0,416.9,301.82
2016,8,11,15,30,808.0,115.0,3.4,28.0,647.0,358.44,253.17
2016,8,11,15,45,791.5,110.5,3.45,27.5,600.5,298.43,202.55
2016,8,11,16,0,775.0,106.0,3.5,27.0,554.0,239.79,153.27
2016,8,11,16,15,751.0,102.0,3.5,26.0,504.5,182.1,107.9
2016,8,11,16,30,727.0,98.0,3.5,25.0,455.0,121.31,66.78
2016,8,11,16,45,697.0,92.0,3.55,24.5,403.0,67.24,51.9
2016,8,11,17,0,667.0,86.0,3.6,24.0,351.0,59.78,45.83
2016,8,11,17,15,623.0,79.5,3.5,23.0,299.0,56.86,43.62
2016,8,11,17,30,579.0,73.0,3.4,22.0,247.0,53.8,41.18
2016,8,11,17,45,516.0,64.5,3.3,21.5,197.0,48.86,36.87
2016,8,11,18,0,453.0,56.0,3.2,21.0,147.0,43.73,32.2
2016,8,11,18,15,359.5,44.0,3.0,20.0,103.0,35.14,24.38
2016,8,11,18,30,266.0,32.0,2.8,19.0,59.0,26.18,15.34
2016,8,11,18,45,133.0,16.0,2.65,18.5,29.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,17.0,2.05,14.5,33.5,81.38,17.48
2016,8,12,6,0,293.0,34.0,2.3,15.0,67.0,173.85,129.28
2016,8,12,6,15,382.5,45.5,2.25,15.5,112.0,244.79,193.97
2016,8,12,6,30,472.0,57.0,2.2,16.0,157.0,325.62,263.95
2016,8,12,6,45,535.0,65.0,2.2,16.5,207.5,396.78,324.36
2016,8,12,7,0,598.0,73.0,2.2,17.0,258.0,473.33,386.72
2016,8,12,7,15,299.0,93.0,2.15,17.5,185.5,322.6,264.91
2016,8,12,7,30,0.0,113.0,2.1,18.0,113.0,103.91,81.1
2016,8,12,7,45,0.0,128.0,2.1,19.0,128.0,117.88,92.31
2016,8,12,8,0,0.0,143.0,2.1,20.0,143.0,131.86,102.95
2016,8,12,8,15,9.5,176.0,2.1,20.5,181.5,172.08,135.01
2016,8,12,8,30,19.0,209.0,2.1,21.0,220.0,213.06,166.98
2016,8,12,8,45,118.5,254.0,2.1,22.0,332.5,380.03,297.48
2016,8,12,9,0,218.0,299.0,2.1,23.0,445.0,524.25,403.91
2016,8,12,9,15,535.5,205.5,2.15,23.5,592.5,759.64,577.09
2016,8,12,9,30,853.0,112.0,2.2,24.0,740.0,965.07,712.43
2016,8,12,9,45,860.0,115.5,2.25,25.0,775.0,988.17,721.68
2016,8,12,10,0,867.0,119.0,2.3,26.0,810.0,1007.86,730.56
2016,8,12,10,15,874.5,120.5,2.35,26.5,839.5,1022.36,737.61
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,1033.25,742.5
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.0,1037.37,743.77
2016,8,12,11,0,892.0,124.0,2.6,28.0,913.0,1037.73,742.83
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.0,1032.79,740.13
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,1024.09,735.17
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,1008.71,724.58
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,989.74,711.79
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.5,965.86,697.29
2016,8,12,12,30,902.0,126.0,3.2,29.0,957.0,938.66,680.58
2016,8,12,12,45,908.0,121.0,3.35,29.5,951.0,908.76,661.0
2016,8,12,13,0,914.0,116.0,3.5,30.0,945.0,875.44,639.03
2016,8,12,13,15,911.0,115.0,3.55,29.5,929.0,835.3,614.31
2016,8,12,13,30,908.0,114.0,3.6,29.0,913.0,792.56,587.5
2016,8,12,13,45,902.5,113.0,3.7,29.0,889.5,745.61,556.04
2016,8,12,14,0,897.0,112.0,3.8,29.0,866.0,696.64,520.87
2016,8,12,14,15,890.0,110.5,3.8,28.5,836.0,644.52,483.13
2016,8,12,14,30,883.0,109.0,3.8,28.0,806.0,590.98,443.12
2016,8,12,14,45,873.5,107.0,3.8,28.0,769.5,534.57,398.82
2016,8,12,15,0,864.0,105.0,3.8,28.0,733.0,477.48,352.65
2016,8,12,15,15,851.0,102.5,3.7,27.5,691.5,418.21,304.0
2016,8,12,15,30,838.0,100.0,3.6,27.0,650.0,354.77,250.89
2016,8,12,15,45,821.5,97.0,3.55,27.0,603.5,294.26,198.84
2016,8,12,16,0,805.0,94.0,3.5,27.0,557.0,235.03,148.38
2016,8,12,16,15,782.5,90.5,3.35,26.5,507.0,176.11,101.68
2016,8,12,16,30,760.0,87.0,3.2,26.0,457.0,119.74,64.44
2016,8,12,16,45,730.0,82.0,3.1,26.0,405.0,64.88,49.57
2016,8,12,17,0,700.0,77.0,3.0,26.0,353.0,53.56,40.16
2016,8,12,17,15,657.0,71.5,2.75,25.0,300.5,51.1,38.33
2016,8,12,17,30,614.0,66.0,2.5,24.0,248.0,48.54,36.31
2016,8,12,17,45,551.0,58.5,2.3,23.5,197.5,44.17,32.51
2016,8,12,18,0,488.0,51.0,2.1,23.0,147.0,39.65,28.41
2016,8,12,18,15,389.5,40.5,1.8,22.0,102.5,32.22,21.64
2016,8,12,18,30,291.0,30.0,1.5,21.0,58.0,24.51,13.57
2016,8,12,18,45,145.5,15.0,1.25,20.0,29.0,12.13,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,15.5,32.5,79.85,8.74
2016,8,13,6,0,286.0,34.0,2.4,16.0,65.0,171.34,126.23
2016,8,13,6,15,376.5,44.5,2.3,16.5,109.0,241.35,190.38
2016,8,13,6,30,467.0,55.0,2.2,17.0,153.0,321.28,259.45
2016,8,13,6,45,529.5,62.5,2.15,18.0,203.0,391.27,318.13
2016,8,13,7,0,592.0,70.0,2.1,19.0,253.0,466.63,378.46
2016,8,13,7,15,345.0,116.5,2.1,19.5,228.0,381.58,309.43
2016,8,13,7,30,98.0,163.0,2.1,20.0,203.0,250.78,201.31
2016,8,13,7,45,172.0,183.0,2.15,21.0,264.0,331.65,266.04
2016,8,13,8,0,246.0,203.0,2.2,22.0,325.0,432.75,343.15
2016,8,13,8,15,517.0,150.0,2.15,22.5,441.5,621.55,487.36
2016,8,13,8,30,788.0,97.0,2.1,23.0,558.0,817.21,622.79
2016,8,13,8,45,807.5,99.0,2.1,24.0,604.0,861.24,646.71
2016,8,13,9,0,827.0,101.0,2.1,25.0,650.0,903.29,670.16
2016,8,13,9,15,840.0,103.5,2.1,25.5,691.5,927.97,683.08
2016,8,13,9,30,853.0,106.0,2.1,26.0,733.0,958.99,700.21
2016,8,13,9,45,870.0,104.5,2.15,27.0,770.5,986.47,713.99
2016,8,13,10,0,887.0,103.0,2.2,28.0,808.0,1010.89,725.73
2016,8,13,10,15,894.5,104.0,2.25,28.5,837.5,1025.17,732.51
2016,8,13,10,30,902.0,105.0,2.3,29.0,867.0,1035.79,737.17
2016,8,13,10,45,907.5,106.0,2.4,29.5,889.5,1040.61,738.88
2016,8,13,11,0,913.0,107.0,2.5,30.0,912.0,1041.59,738.34
2016,8,13,11,15,916.5,107.5,2.55,30.5,927.5,1036.16,733.43
2016,8,13,11,30,920.0,108.0,2.6,31.0,943.0,1026.89,726.29
2016,8,13,11,45,921.5,108.5,2.7,31.5,950.5,1011.86,716.16
2016,8,13,12,0,923.0,109.0,2.8,32.0,958.0,993.14,703.79
2016,8,13,12,15,923.0,109.5,2.9,32.0,958.0,969.42,689.7
2016,8,13,12,30,923.0,110.0,3.0,32.0,958.0,942.26,673.36
2016,8,13,12,45,909.5,117.0,3.1,32.0,946.0,906.24,651.19
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,867.73,627.21
2016,8,13,13,15,892.5,123.5,3.3,31.5,918.0,828.15,603.47
2016,8,13,13,30,889.0,123.0,3.4,31.0,902.0,786.05,577.62
2016,8,13,13,45,883.5,121.5,3.5,31.0,879.0,739.31,546.29
2016,8,13,14,0,878.0,120.0,3.6,31.0,856.0,690.62,511.69
2016,8,13,14,15,870.5,118.5,3.6,30.5,825.5,638.96,474.66
2016,8,13,14,30,863.0,117.0,3.6,30.0,795.0,585.96,435.46
2016,8,13,14,45,852.5,114.5,3.65,30.0,758.5,529.54,391.73
2016,8,13,15,0,842.0,112.0,3.7,30.0,722.0,470.01,344.39
2016,8,13,15,15,828.5,109.5,3.65,29.5,680.0,410.84,296.37
2016,8,13,15,30,815.0,107.0,3.6,29.0,638.0,352.09,247.31
2016,8,13,15,45,797.5,103.0,3.6,29.0,592.0,291.75,196.01
2016,8,13,16,0,780.0,99.0,3.6,29.0,546.0,232.88,146.46
2016,8,13,16,15,756.5,95.5,3.5,28.5,496.0,175.3,101.39
2016,8,13,16,30,733.0,92.0,3.4,28.0,446.0,120.44,65.76
2016,8,13,16,45,702.5,86.5,3.3,27.5,394.5,60.89,45.92
2016,8,13,17,0,672.0,81.0,3.2,27.0,343.0,56.43,42.42
2016,8,13,17,15,627.0,75.0,3.0,26.0,291.5,53.73,40.4
2016,8,13,17,30,582.0,69.0,2.8,25.0,240.0,50.92,38.18
2016,8,13,17,45,519.0,60.5,2.65,24.5,190.0,45.85,33.79
2016,8,13,18,0,456.0,52.0,2.5,24.0,140.0,40.58,29.03
2016,8,13,18,15,356.5,41.0,2.3,23.0,97.0,32.76,21.92
2016,8,13,18,30,257.0,30.0,2.1,22.0,54.0,24.63,13.19
2016,8,13,18,45,128.5,15.0,1.95,21.5,27.0,13.64,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.0,2.1,15.5,30.5,71.53,0.0
2016,8,14,6,0,252.0,34.0,2.2,16.0,61.0,156.99,114.73
2016,8,14,6,15,341.5,46.5,2.2,16.5,104.5,227.98,179.62
2016,8,14,6,30,431.0,59.0,2.2,17.0,148.0,307.75,248.54
2016,8,14,6,45,490.0,68.5,2.2,18.0,197.0,376.4,306.24
2016,8,14,7,0,549.0,78.0,2.2,19.0,246.0,450.11,365.55
2016,8,14,7,15,328.5,120.5,2.2,19.5,226.0,375.8,304.91
2016,8,14,7,30,108.0,163.0,2.2,20.0,206.0,258.34,207.71
2016,8,14,7,45,85.0,182.0,2.25,21.0,219.0,252.34,201.62
2016,8,14,8,0,62.0,201.0,2.3,22.0,232.0,256.19,202.66
2016,8,14,8,15,67.0,224.0,2.3,22.5,260.5,286.04,224.99
2016,8,14,8,30,72.0,247.0,2.3,23.0,289.0,315.94,246.86
2016,8,14,8,45,426.5,185.0,2.3,24.0,464.5,613.86,476.22
2016,8,14,9,0,781.0,123.0,2.3,25.0,640.0,886.67,663.36
2016,8,14,9,15,795.5,126.0,2.3,25.5,681.0,921.73,681.17
2016,8,14,9,30,810.0,129.0,2.3,26.0,722.0,954.1,699.24
2016,8,14,9,45,815.5,134.5,2.35,26.5,756.5,977.43,711.82
2016,8,14,10,0,821.0,140.0,2.4,27.0,791.0,997.35,722.28
2016,8,14,10,15,829.0,142.0,2.45,27.5,820.5,1012.44,729.71
2016,8,14,10,30,837.0,144.0,2.5,28.0,850.0,1023.97,735.0
2016,8,14,10,45,845.5,144.5,2.55,28.5,873.0,1030.73,737.39
2016,8,14,11,0,854.0,145.0,2.6,29.0,896.0,1021.65,729.93
2016,8,14,11,15,857.5,146.0,2.65,29.0,911.0,1016.62,726.77
2016,8,14,11,30,861.0,147.0,2.7,29.0,926.0,1007.95,721.38
2016,8,14,11,45,865.5,146.0,2.8,29.5,934.5,994.73,712.21
2016,8,14,12,0,870.0,145.0,2.9,30.0,943.0,977.95,700.87
2016,8,14,12,15,870.0,145.0,2.95,30.0,942.5,954.44,686.25
2016,8,14,12,30,870.0,145.0,3.0,30.0,942.0,927.71,669.58
2016,8,14,12,45,867.5,145.0,3.05,30.5,933.5,895.7,648.11
2016,8,14,13,0,865.0,145.0,3.1,31.0,925.0,860.87,624.78
2016,8,14,13,15,861.0,144.0,3.15,31.0,909.0,821.3,599.43
2016,8,14,13,30,857.0,143.0,3.2,31.0,893.0,779.35,572.26
2016,8,14,13,45,847.5,143.5,3.3,31.0,868.5,736.17,542.58
2016,8,14,14,0,838.0,144.0,3.4,31.0,844.0,686.89,507.71
2016,8,14,14,15,829.0,141.5,3.45,30.5,813.5,633.99,470.19
2016,8,14,14,30,820.0,139.0,3.5,30.0,783.0,580.09,430.69
2016,8,14,14,45,807.5,137.0,3.55,30.0,746.0,524.12,387.51
2016,8,14,15,0,795.0,135.0,3.6,30.0,709.0,468.03,342.92
2016,8,14,15,15,779.5,131.5,3.6,29.5,666.5,409.68,295.94
2016,8,14,15,30,764.0,128.0,3.6,29.0,624.0,352.11,248.28
2016,8,14,15,45,745.5,123.5,3.65,28.5,578.0,289.18,195.95
2016,8,14,16,0,727.0,119.0,3.7,28.0,532.0,232.1,148.45
2016,8,14,16,15,700.5,114.0,3.65,27.0,482.5,175.46,104.57
2016,8,14,16,30,674.0,109.0,3.6,26.0,433.0,121.98,69.92
2016,8,14,16,45,642.5,101.5,3.6,25.5,382.0,69.96,54.02
2016,8,14,17,0,611.0,94.0,3.6,25.0,331.0,66.01,50.96
2016,8,14,17,15,564.5,86.5,3.45,24.0,280.0,62.6,48.36
2016,8,14,17,30,518.0,79.0,3.3,23.0,229.0,59.03,45.49
2016,8,14,17,45,456.0,68.0,3.2,22.5,180.5,52.19,39.53
2016,8,14,18,0,394.0,57.0,3.1,22.0,132.0,45.03,33.06
2016,8,14,18,15,298.0,43.5,2.95,21.0,90.0,33.62,22.77
2016,8,14,18,30,202.0,30.0,2.8,20.0,48.0,23.5,11.96
2016,8,14,18,45,101.0,15.0,2.65,19.5,24.0,13.64,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,33.5,88.14,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,67.0,194.37,142.05
2016,8,15,6,15,448.0,40.0,2.85,15.5,113.5,269.19,212.89
2016,8,15,6,30,545.0,49.0,2.8,16.0,160.0,354.64,287.51
2016,8,15,6,45,607.0,55.5,2.75,16.5,212.5,427.23,349.67
2016,8,15,7,0,669.0,62.0,2.7,17.0,265.0,505.07,413.37
2016,8,15,7,15,369.0,110.0,2.65,17.5,225.5,390.86,320.5
2016,8,15,7,30,69.0,158.0,2.6,18.0,186.0,212.93,172.1
2016,8,15,7,45,71.0,180.5,2.55,18.5,212.5,240.39,193.97
2016,8,15,8,0,73.0,203.0,2.5,19.0,239.0,267.71,214.72
2016,8,15,8,15,83.5,227.0,2.45,19.5,272.5,303.74,242.14
2016,8,15,8,30,94.0,251.0,2.4,20.0,306.0,340.14,269.28
2016,8,15,8,45,489.5,170.5,2.4,21.0,489.5,654.56,513.3
2016,8,15,9,0,885.0,90.0,2.4,22.0,673.0,936.55,705.5
2016,8,15,9,15,897.0,92.0,2.45,22.5,715.5,970.32,722.6
2016,8,15,9,30,909.0,94.0,2.5,23.0,758.0,1001.05,740.01
2016,8,15,9,45,913.5,98.0,2.55,23.5,793.0,1023.36,751.87
2016,8,15,10,0,918.0,102.0,2.6,24.0,828.0,1041.94,761.42
2016,8,15,10,15,925.0,103.5,2.65,24.5,858.0,1056.46,768.45
2016,8,15,10,30,932.0,105.0,2.7,25.0,888.0,1067.15,773.14
2016,8,15,10,45,936.0,106.5,2.8,25.5,910.5,1070.88,774.06
2016,8,15,11,0,940.0,108.0,2.9,26.0,933.0,1070.63,772.61
2016,8,15,11,15,943.0,108.5,2.95,26.5,948.0,1064.33,766.99
2016,8,15,11,30,946.0,109.0,3.0,27.0,963.0,1054.09,759.04
2016,8,15,11,45,946.0,110.0,3.15,27.5,970.0,1037.52,748.07
2016,8,15,12,0,946.0,111.0,3.3,28.0,977.0,1017.2,734.72
2016,8,15,12,15,945.5,111.0,3.4,28.0,976.0,991.77,719.13
2016,8,15,12,30,945.0,111.0,3.5,28.0,975.0,962.84,701.22
2016,8,15,12,45,934.0,116.0,3.6,28.0,963.5,926.22,678.12
2016,8,15,13,0,923.0,121.0,3.7,28.0,952.0,886.93,653.06
2016,8,15,13,15,919.5,120.5,3.75,28.0,935.5,846.16,626.5
2016,8,15,13,30,916.0,120.0,3.8,28.0,919.0,802.77,597.89
2016,8,15,13,45,911.0,118.5,3.85,28.0,895.0,755.01,565.31
2016,8,15,14,0,906.0,117.0,3.9,28.0,871.0,705.16,529.2
2016,8,15,14,15,898.0,115.0,3.9,27.5,840.0,651.2,489.99
2016,8,15,14,30,890.0,113.0,3.9,27.0,809.0,595.91,448.52
2016,8,15,14,45,881.0,110.5,3.9,27.0,772.0,538.61,403.32
2016,8,15,15,0,872.0,108.0,3.9,27.0,735.0,480.58,356.16
2016,8,15,15,15,858.5,105.0,3.85,26.5,692.0,416.43,303.65
2016,8,15,15,30,845.0,102.0,3.8,26.0,649.0,355.37,251.97
2016,8,15,15,45,829.5,98.0,3.75,25.5,602.0,293.64,199.02
2016,8,15,16,0,814.0,94.0,3.7,25.0,555.0,233.1,147.52
2016,8,15,16,15,790.5,90.5,3.6,24.5,504.0,173.34,100.19
2016,8,15,16,30,767.0,87.0,3.5,24.0,453.0,116.28,63.16
2016,8,15,16,45,739.0,81.5,3.45,23.5,401.0,61.16,46.97
2016,8,15,17,0,711.0,76.0,3.4,23.0,349.0,53.33,40.51
2016,8,15,17,15,666.0,70.0,3.25,22.0,295.5,50.44,38.27
2016,8,15,17,30,621.0,64.0,3.1,21.0,242.0,47.43,35.81
2016,8,15,17,45,558.0,56.5,3.0,20.5,191.0,43.0,31.88
2016,8,15,18,0,495.0,49.0,2.9,20.0,140.0,38.43,27.63
2016,8,15,18,15,388.0,38.0,2.8,19.0,95.5,30.46,20.23
2016,8,15,18,30,281.0,27.0,2.7,18.0,51.0,22.18,10.49
2016,8,15,18,45,140.5,13.5,2.65,17.5,25.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,16.0,2.0,13.5,30.0,76.74,0.0
2016,8,16,6,0,281.0,32.0,2.3,14.0,60.0,168.21,122.09
2016,8,16,6,15,377.0,43.5,2.25,14.5,105.0,241.47,191.27
2016,8,16,6,30,473.0,55.0,2.2,15.0,150.0,325.5,264.44
2016,8,16,6,45,534.5,63.5,2.2,16.0,200.5,396.65,324.74
2016,8,16,7,0,596.0,72.0,2.2,17.0,251.0,473.07,386.6
2016,8,16,7,15,298.0,95.0,2.15,17.5,184.5,326.23,267.87
2016,8,16,7,30,0.0,118.0,2.1,18.0,118.0,109.53,85.77
2016,8,16,7,45,0.5,134.5,2.1,18.5,135.0,125.38,98.71
2016,8,16,8,0,1.0,151.0,2.1,19.0,152.0,141.26,111.1
2016,8,16,8,15,35.5,197.5,2.1,19.5,218.5,229.84,182.62
2016,8,16,8,30,70.0,244.0,2.1,20.0,285.0,311.53,246.36
2016,8,16,8,45,449.0,177.0,2.15,21.0,470.0,626.14,490.93
2016,8,16,9,0,828.0,110.0,2.2,22.0,655.0,916.84,690.79
2016,8,16,9,15,842.0,112.5,2.2,22.5,697.0,951.94,708.19
2016,8,16,9,30,856.0,115.0,2.2,23.0,739.0,984.19,726.09
2016,8,16,9,45,856.0,122.5,2.25,24.0,772.5,1005.22,735.71
2016,8,16,10,0,856.0,130.0,2.3,25.0,806.0,1022.46,742.99
2016,8,16,10,15,864.0,132.0,2.35,25.5,835.5,1026.21,743.17
2016,8,16,10,30,872.0,134.0,2.4,26.0,865.0,1037.76,748.61
2016,8,16,10,45,878.5,135.0,2.45,26.5,888.0,1043.06,750.08
2016,8,16,11,0,885.0,136.0,2.5,27.0,911.0,1044.59,749.36
2016,8,16,11,15,888.5,137.0,2.55,27.5,926.0,1039.3,744.49
2016,8,16,11,30,892.0,138.0,2.6,28.0,941.0,1030.25,737.42
2016,8,16,11,45,894.0,138.0,2.65,28.5,948.5,1015.03,726.6
2016,8,16,12,0,896.0,138.0,2.7,29.0,956.0,996.2,713.63
2016,8,16,12,15,896.0,138.0,2.75,29.0,955.0,972.0,698.71
2016,8,16,12,30,896.0,138.0,2.8,29.0,954.0,944.46,681.66
2016,8,16,12,45,887.0,141.5,2.85,29.0,943.0,909.13,659.47
2016,8,16,13,0,878.0,145.0,2.9,29.0,932.0,871.23,635.47
2016,8,16,13,15,873.5,144.0,2.95,29.0,915.5,830.57,609.42
2016,8,16,13,30,869.0,143.0,3.0,29.0,899.0,787.53,581.5
2016,8,16,13,45,864.5,140.5,3.05,29.0,875.5,741.0,549.43
2016,8,16,14,0,860.0,138.0,3.1,29.0,852.0,694.75,516.36
2016,8,16,14,15,851.5,136.0,3.1,29.0,821.0,641.38,477.21
2016,8,16,14,30,843.0,134.0,3.1,29.0,790.0,586.89,436.19
2016,8,16,14,45,833.0,130.5,3.15,29.0,753.5,529.49,391.95
2016,8,16,15,0,823.0,127.0,3.2,29.0,717.0,471.68,345.97
2016,8,16,15,15,808.0,124.0,3.15,28.5,674.0,412.22,297.86
2016,8,16,15,30,793.0,121.0,3.1,28.0,631.0,353.45,248.94
2016,8,16,15,45,775.5,116.0,3.1,27.5,584.5,293.32,198.38
2016,8,16,16,0,758.0,111.0,3.1,27.0,538.0,229.64,145.58
2016,8,16,16,15,732.5,106.5,3.05,26.5,487.5,171.61,100.44
2016,8,16,16,30,707.0,102.0,3.0,26.0,437.0,116.57,65.25
2016,8,16,16,45,675.0,95.5,3.0,25.5,385.0,65.34,50.12
2016,8,16,17,0,643.0,89.0,3.0,25.0,333.0,62.78,48.24
2016,8,16,17,15,595.0,81.5,2.9,24.0,281.0,59.18,45.44
2016,8,16,17,30,547.0,74.0,2.8,23.0,229.0,55.41,42.36
2016,8,16,17,45,480.5,64.0,2.75,22.0,179.0,49.24,37.03
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,42.82,31.23
2016,8,16,18,15,311.0,40.5,2.6,20.0,86.5,32.76,21.99
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.22,8.96
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.5,2.2,15.5,26.5,64.08,0.0
2016,8,17,6,0,214.0,33.0,2.5,16.0,53.0,142.56,101.36
2016,8,17,6,15,306.0,46.0,2.45,16.5,95.5,210.42,165.27
2016,8,17,6,30,398.0,59.0,2.4,17.0,138.0,292.05,235.88
2016,8,17,6,45,461.5,69.0,2.35,17.5,187.0,362.23,295.64
2016,8,17,7,0,525.0,79.0,2.3,18.0,236.0,438.0,357.64
2016,8,17,7,15,262.5,102.5,2.3,18.5,181.0,298.14,244.35
2016,8,17,7,30,0.0,126.0,2.3,19.0,126.0,118.13,92.58
2016,8,17,7,45,69.5,166.5,2.3,20.0,200.5,223.34,179.49
2016,8,17,8,0,139.0,207.0,2.3,21.0,275.0,339.96,271.38
2016,8,17,8,15,436.5,161.5,2.25,21.5,407.0,570.11,451.16
2016,8,17,8,30,734.0,116.0,2.2,22.0,539.0,799.49,614.48
2016,8,17,8,45,753.0,120.5,2.2,23.0,585.0,839.49,635.8
2016,8,17,9,0,772.0,125.0,2.2,24.0,631.0,882.49,660.37
2016,8,17,9,15,787.0,128.0,2.25,24.5,672.0,917.8,681.07
2016,8,17,9,30,802.0,131.0,2.3,25.0,713.0,950.44,699.9
2016,8,17,9,45,814.5,133.0,2.35,26.0,749.5,976.58,712.98
2016,8,17,10,0,827.0,135.0,2.4,27.0,786.0,999.55,723.96
2016,8,17,10,15,835.5,137.0,2.45,27.5,815.5,1015.1,731.65
2016,8,17,10,30,844.0,139.0,2.5,28.0,845.0,1027.08,737.2
2016,8,17,10,45,848.0,141.5,2.6,28.5,867.0,1031.34,738.5
2016,8,17,11,0,852.0,144.0,2.7,29.0,889.0,1031.84,737.59
2016,8,17,11,15,856.0,145.0,2.8,29.0,904.0,1015.08,727.34
2016,8,17,11,30,860.0,146.0,2.9,29.0,919.0,1006.75,722.65
2016,8,17,11,45,860.0,147.5,3.0,29.5,926.0,991.4,712.01
2016,8,17,12,0,860.0,149.0,3.1,30.0,933.0,972.59,699.26
2016,8,17,12,15,860.0,149.0,3.15,30.0,932.0,949.04,684.52
2016,8,17,12,30,860.0,149.0,3.2,30.0,931.0,922.28,667.71
2016,8,17,12,45,858.0,149.0,3.3,30.0,922.5,890.71,648.0
2016,8,17,13,0,856.0,149.0,3.4,30.0,914.0,863.38,630.98
2016,8,17,13,15,851.5,147.5,3.45,30.0,897.5,821.86,604.01
2016,8,17,13,30,847.0,146.0,3.5,30.0,881.0,778.03,575.26
2016,8,17,13,45,842.5,143.5,3.55,30.0,857.5,731.18,542.46
2016,8,17,14,0,838.0,141.0,3.6,30.0,834.0,682.43,507.54
2016,8,17,14,15,829.0,139.0,3.65,29.5,803.5,629.74,469.79
2016,8,17,14,30,820.0,137.0,3.7,29.0,773.0,576.05,430.05
2016,8,17,14,45,810.5,133.0,3.75,29.0,736.5,519.62,386.17
2016,8,17,15,0,801.0,129.0,3.8,29.0,700.0,462.77,340.6
2016,8,17,15,15,785.5,125.5,3.8,28.5,657.5,403.91,292.79
2016,8,17,15,30,770.0,122.0,3.8,28.0,615.0,345.84,244.29
2016,8,17,15,45,753.0,117.0,3.85,27.5,569.0,282.6,191.26
2016,8,17,16,0,736.0,112.0,3.9,27.0,523.0,224.89,142.97
2016,8,17,16,15,709.0,107.0,3.85,26.0,473.0,167.62,98.7
2016,8,17,16,30,682.0,102.0,3.8,25.0,423.0,113.57,64.42
2016,8,17,16,45,650.0,95.0,3.8,24.5,372.0,64.98,50.06
2016,8,17,17,0,618.0,88.0,3.8,24.0,321.0,62.05,47.82
2016,8,17,17,15,569.5,80.5,3.65,23.0,269.5,58.43,44.99
2016,8,17,17,30,521.0,73.0,3.5,22.0,218.0,54.65,41.88
2016,8,17,17,45,454.0,63.0,3.4,21.0,170.0,48.48,36.5
2016,8,17,18,0,387.0,53.0,3.3,20.0,122.0,42.04,30.65
2016,8,17,18,15,284.5,39.5,3.15,19.5,81.0,30.64,20.15
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.43,7.42
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,11.82,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,54.54,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,121.38,85.15
2016,8,18,6,15,246.5,48.5,2.4,15.5,88.5,187.5,147.46
2016,8,18,6,30,331.0,65.0,2.4,16.0,129.0,263.25,213.36
2016,8,18,6,45,384.5,78.5,2.4,17.0,175.5,326.81,267.51
2016,8,18,7,0,438.0,92.0,2.4,18.0,222.0,395.41,323.65
2016,8,18,7,15,333.5,122.5,2.35,18.5,232.5,370.52,302.82
2016,8,18,7,30,229.0,153.0,2.3,19.0,243.0,346.94,281.75
2016,8,18,7,45,405.5,144.0,2.3,19.5,330.5,493.04,397.69
2016,8,18,8,0,582.0,135.0,2.3,20.0,418.0,646.69,513.19
2016,8,18,8,15,609.0,142.0,2.25,20.5,466.0,699.99,548.56
2016,8,18,8,30,636.0,149.0,2.2,21.0,514.0,752.84,582.83
2016,8,18,8,45,649.0,158.0,2.2,22.0,557.0,794.47,607.61
2016,8,18,9,0,662.0,167.0,2.2,23.0,600.0,834.15,630.57
2016,8,18,9,15,678.5,172.0,2.25,23.5,640.0,870.57,652.58
2016,8,18,9,30,695.0,177.0,2.3,24.0,680.0,904.7,672.84
2016,8,18,9,45,640.5,216.0,2.35,25.0,697.5,902.45,667.52
2016,8,18,10,0,586.0,255.0,2.4,26.0,715.0,889.47,654.14
2016,8,18,10,15,597.0,260.0,2.45,26.5,743.5,912.51,667.57
2016,8,18,10,30,608.0,265.0,2.5,27.0,772.0,928.52,676.14
2016,8,18,10,45,619.0,266.0,2.6,27.5,794.5,937.56,680.8
2016,8,18,11,0,630.0,267.0,2.7,28.0,817.0,943.45,683.53
2016,8,18,11,15,635.0,269.5,2.75,28.0,831.5,941.58,682.12
2016,8,18,11,30,640.0,272.0,2.8,28.0,846.0,936.52,678.78
2016,8,18,11,45,647.5,269.5,2.9,28.5,854.5,925.92,671.12
2016,8,18,12,0,655.0,267.0,3.0,29.0,863.0,912.17,661.43
2016,8,18,12,15,655.0,267.0,3.05,29.0,862.5,890.72,647.5
2016,8,18,12,30,655.0,267.0,3.1,29.0,862.0,866.58,631.75
2016,8,18,12,45,651.0,267.0,3.15,29.0,853.0,836.43,611.8
2016,8,18,13,0,647.0,267.0,3.2,29.0,844.0,804.17,590.22
2016,8,18,13,15,642.0,264.5,3.25,29.0,828.0,766.97,565.02
2016,8,18,13,30,637.0,262.0,3.3,29.0,812.0,728.16,538.32
2016,8,18,13,45,634.0,255.5,3.4,29.0,790.5,685.9,508.99
2016,8,18,14,0,631.0,249.0,3.5,29.0,769.0,642.31,478.03
2016,8,18,14,15,620.0,244.5,3.55,28.5,739.5,594.45,443.92
2016,8,18,14,30,609.0,240.0,3.6,28.0,710.0,546.43,408.71
2016,8,18,14,45,602.0,230.5,3.65,28.0,676.5,496.29,370.19
2016,8,18,15,0,595.0,221.0,3.7,28.0,643.0,445.04,329.79
2016,8,18,15,15,576.5,213.5,3.7,27.5,602.0,391.97,287.63
2016,8,18,15,30,558.0,206.0,3.7,27.0,561.0,340.42,245.74
2016,8,18,15,45,541.5,194.5,3.75,26.5,518.0,288.07,202.78
2016,8,18,16,0,525.0,183.0,3.8,26.0,475.0,237.51,161.62
2016,8,18,16,15,496.0,172.0,3.8,25.0,427.5,187.64,124.0
2016,8,18,16,30,467.0,161.0,3.8,24.0,380.0,141.42,94.39
2016,8,18,16,45,433.0,147.5,3.8,23.5,331.5,100.99,80.91
2016,8,18,17,0,399.0,134.0,3.8,23.0,283.0,93.81,75.21
2016,8,18,17,15,353.5,118.0,3.65,22.0,234.5,84.37,67.52
2016,8,18,17,30,308.0,102.0,3.5,21.0,186.0,77.08,61.44
2016,8,18,17,45,250.5,82.5,3.4,20.5,141.0,63.32,49.37
2016,8,18,18,0,193.0,63.0,3.3,20.0,96.0,49.13,36.66
2016,8,18,18,15,130.5,41.0,3.2,19.0,60.0,32.7,21.79
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,15.67,3.36
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,8.64,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,15.5,16.5,25.32,0.0
2016,8,19,6,0,81.0,26.0,2.5,16.0,33.0,71.36,47.26
2016,8,19,6,15,136.5,48.5,2.55,16.5,70.5,128.89,99.88
2016,8,19,6,30,192.0,71.0,2.6,17.0,108.0,190.98,153.75
2016,8,19,6,45,241.0,91.5,2.65,17.5,152.5,251.96,205.95
2016,8,19,7,0,290.0,112.0,2.7,18.0,197.0,317.49,260.56
2016,8,19,7,15,148.5,122.5,2.6,18.5,166.5,236.16,192.91
2016,8,19,7,30,7.0,133.0,2.5,19.0,136.0,131.01,103.52
2016,8,19,7,45,25.0,161.0,2.45,19.5,173.0,172.68,137.68
2016,8,19,8,0,43.0,189.0,2.4,20.0,210.0,228.78,182.39
2016,8,19,8,15,57.0,215.5,2.35,20.5,246.5,269.71,213.98
2016,8,19,8,30,71.0,242.0,2.3,21.0,283.0,311.32,245.48
2016,8,19,8,45,88.0,267.0,2.25,21.5,322.0,354.39,277.57
2016,8,19,9,0,105.0,292.0,2.2,22.0,361.0,397.99,309.39
2016,8,19,9,15,203.0,305.0,2.2,22.5,448.0,522.83,402.94
2016,8,19,9,30,301.0,318.0,2.2,23.0,535.0,652.07,495.3
2016,8,19,9,45,427.0,294.5,2.2,23.5,619.0,769.9,577.4
2016,8,19,10,0,553.0,271.0,2.2,24.0,703.0,874.25,647.74
2016,8,19,10,15,563.5,276.5,2.25,24.5,731.5,892.71,657.28
2016,8,19,10,30,574.0,282.0,2.3,25.0,760.0,908.53,665.9
2016,8,19,10,45,577.5,288.5,2.35,25.5,780.0,915.51,668.63
2016,8,19,11,0,581.0,295.0,2.4,26.0,800.0,919.59,669.62
2016,8,19,11,15,586.0,297.5,2.45,26.5,814.5,918.1,667.2
2016,8,19,11,30,591.0,300.0,2.5,27.0,829.0,913.68,662.99
2016,8,19,11,45,593.0,301.5,2.65,27.5,836.0,902.39,655.16
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,888.3,645.49
2016,8,19,12,15,595.0,303.0,2.85,28.0,842.0,868.67,632.71
2016,8,19,12,30,595.0,303.0,2.9,28.0,841.0,845.53,617.57
2016,8,19,12,45,600.0,296.5,3.0,28.0,835.0,819.04,600.57
2016,8,19,13,0,605.0,290.0,3.1,28.0,829.0,789.87,581.51
2016,8,19,13,15,599.5,287.5,3.15,28.0,813.0,753.58,556.82
2016,8,19,13,30,594.0,285.0,3.2,28.0,797.0,715.69,530.66
2016,8,19,13,45,591.5,277.5,3.3,28.0,775.5,674.47,502.0
2016,8,19,14,0,589.0,270.0,3.4,28.0,754.0,632.02,471.8
2016,8,19,14,15,577.5,264.5,3.45,27.5,724.0,584.77,438.08
2016,8,19,14,30,566.0,259.0,3.5,27.0,694.0,537.47,403.38
2016,8,19,14,45,557.5,249.0,3.55,27.0,660.0,488.1,365.46
2016,8,19,15,0,549.0,239.0,3.6,27.0,626.0,438.87,326.64
2016,8,19,15,15,530.0,230.0,3.55,26.5,585.5,386.8,285.35
2016,8,19,15,30,511.0,221.0,3.5,26.0,545.0,336.43,244.55
2016,8,19,15,45,491.0,209.5,3.5,25.5,501.5,285.8,203.27
2016,8,19,16,0,471.0,198.0,3.5,25.0,458.0,237.44,164.24
2016,8,19,16,15,442.0,185.0,3.45,24.5,411.0,189.26,127.82
2016,8,19,16,30,413.0,172.0,3.4,24.0,364.0,144.82,99.1
2016,8,19,16,45,377.0,157.0,3.4,23.5,315.5,112.75,90.86
