Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,0,341.0,142.0,3.4,23.0,267.0,103.39,83.36
2016,8,19,17,15,298.5,123.0,3.3,22.0,220.0,91.0,73.2
2016,8,19,17,30,256.0,104.0,3.2,21.0,173.0,78.15,62.34
2016,8,19,17,45,203.0,81.5,3.15,20.5,129.0,62.41,48.55
2016,8,19,18,0,150.0,59.0,3.1,20.0,85.0,46.13,34.04
2016,8,19,18,15,99.0,37.0,3.0,19.5,51.5,29.65,19.06
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,12.49,0.35
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.5,1.75,14.5,14.0,21.31,0.0
2016,8,20,6,0,65.0,23.0,2.0,15.0,28.0,60.74,38.92
2016,8,20,6,15,113.5,46.0,2.0,15.5,64.0,115.42,89.18
2016,8,20,6,30,162.0,69.0,2.0,16.0,100.0,173.59,139.74
2016,8,20,6,45,208.0,91.5,2.0,16.5,144.0,234.0,191.41
2016,8,20,7,0,254.0,114.0,2.0,17.0,188.0,298.53,245.13
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,217.33,177.62
2016,8,20,7,30,0.0,123.0,2.0,18.0,123.0,115.4,90.81
2016,8,20,7,45,7.0,145.5,2.0,19.0,149.0,142.49,112.75
2016,8,20,8,0,14.0,168.0,2.0,20.0,175.0,170.1,134.41
2016,8,20,8,15,17.0,187.0,2.0,20.5,196.0,191.09,150.51
2016,8,20,8,30,20.0,206.0,2.0,21.0,217.0,212.24,166.5
2016,8,20,8,45,33.0,236.0,2.05,21.5,256.5,269.48,210.69
2016,8,20,9,0,46.0,266.0,2.1,22.0,296.0,313.69,243.86
2016,8,20,9,15,103.5,301.5,2.15,22.5,374.5,406.97,314.85
2016,8,20,9,30,161.0,337.0,2.2,23.0,453.0,519.76,397.37
2016,8,20,9,45,229.5,345.0,2.3,23.5,519.5,596.06,452.23
2016,8,20,10,0,298.0,353.0,2.4,24.0,586.0,691.24,518.84
2016,8,20,10,15,471.5,295.0,2.45,24.5,679.5,819.9,609.73
2016,8,20,10,30,645.0,237.0,2.5,25.0,773.0,938.82,690.66
2016,8,20,10,45,657.0,237.5,2.65,25.5,795.5,948.26,694.99
2016,8,20,11,0,669.0,238.0,2.8,26.0,818.0,954.48,698.22
2016,8,20,11,15,673.5,240.0,2.9,26.0,832.5,951.37,696.41
2016,8,20,11,30,678.0,242.0,3.0,26.0,847.0,945.0,692.62
2016,8,20,11,45,687.0,238.5,3.15,26.5,855.5,934.28,685.06
2016,8,20,12,0,696.0,235.0,3.3,27.0,864.0,920.26,675.38
2016,8,20,12,15,696.0,234.5,3.4,27.0,863.0,897.57,660.94
2016,8,20,12,30,696.0,234.0,3.5,27.0,862.0,872.09,644.3
2016,8,20,12,45,501.5,325.0,3.6,27.0,775.0,760.54,563.9
2016,8,20,13,0,307.0,416.0,3.7,27.0,688.0,652.89,484.92
2016,8,20,13,15,485.5,327.0,3.7,26.5,748.5,699.3,523.27
2016,8,20,13,30,664.0,238.0,3.7,26.0,809.0,726.43,546.44
2016,8,20,13,45,666.0,229.5,3.75,26.0,788.5,684.75,516.38
2016,8,20,14,0,668.0,221.0,3.8,26.0,768.0,641.22,484.71
2016,8,20,14,15,657.0,217.0,3.8,25.5,738.5,592.09,448.81
2016,8,20,14,30,646.0,213.0,3.8,25.0,709.0,542.68,411.7
2016,8,20,14,45,639.5,204.5,3.85,25.0,675.0,491.64,371.67
2016,8,20,15,0,633.0,196.0,3.9,25.0,641.0,440.35,330.3
2016,8,20,15,15,615.0,189.5,3.85,24.5,600.5,386.36,286.39
2016,8,20,15,30,597.0,183.0,3.8,24.0,560.0,333.87,242.71
2016,8,20,15,45,580.5,173.0,3.8,23.5,516.5,279.7,197.33
2016,8,20,16,0,564.0,163.0,3.8,23.0,473.0,228.11,154.54
2016,8,20,16,15,535.0,154.0,3.7,22.5,425.0,177.57,115.73
2016,8,20,16,30,506.0,145.0,3.6,22.0,377.0,130.6,85.91
2016,8,20,16,45,474.0,132.5,3.55,21.5,329.0,91.4,73.4
2016,8,20,17,0,442.0,120.0,3.5,21.0,281.0,84.6,67.92
2016,8,20,17,15,394.0,106.0,3.4,20.0,233.0,76.27,61.05
2016,8,20,17,30,346.0,92.0,3.3,19.0,185.0,67.53,53.61
2016,8,20,17,45,287.0,75.0,3.2,18.5,140.0,56.1,43.43
2016,8,20,18,0,228.0,58.0,3.1,18.0,95.0,44.18,32.58
2016,8,20,18,15,154.0,38.0,2.95,17.5,59.0,29.38,18.85
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,14.06,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,8.19,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,29.67,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,83.2,53.95
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,144.38,112.42
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,222.12,179.7
2016,8,21,6,45,301.0,84.0,2.75,16.5,159.0,288.13,236.48
2016,8,21,7,0,360.0,101.0,2.8,17.0,205.0,359.88,296.38
2016,8,21,7,15,180.0,108.0,2.75,17.5,160.0,251.9,207.15
2016,8,21,7,30,0.0,115.0,2.7,18.0,115.0,107.02,83.95
2016,8,21,7,45,3.5,137.0,2.7,18.5,139.0,130.96,103.54
2016,8,21,8,0,7.0,159.0,2.7,19.0,163.0,155.12,122.77
2016,8,21,8,15,24.0,192.0,2.65,19.5,205.5,202.48,160.77
2016,8,21,8,30,41.0,225.0,2.6,20.0,248.0,266.14,210.71
2016,8,21,8,45,52.0,251.0,2.6,20.5,283.0,304.16,239.42
2016,8,21,9,0,63.0,277.0,2.6,21.0,318.0,342.47,267.91
2016,8,21,9,15,106.5,306.0,2.6,21.5,380.5,415.4,323.18
2016,8,21,9,30,150.0,335.0,2.6,22.0,443.0,507.27,390.59
2016,8,21,9,45,397.0,278.0,2.65,22.5,582.5,723.64,551.2
2016,8,21,10,0,644.0,221.0,2.7,23.0,722.0,918.83,687.41
2016,8,21,10,15,654.5,225.0,2.75,23.5,750.5,936.58,695.51
2016,8,21,10,30,665.0,229.0,2.8,24.0,779.0,951.27,703.23
2016,8,21,10,45,675.0,230.5,2.9,24.5,801.5,959.68,707.3
2016,8,21,11,0,685.0,232.0,3.0,25.0,824.0,964.79,709.35
2016,8,21,11,15,690.0,234.0,3.1,25.0,839.0,962.03,707.72
2016,8,21,11,30,695.0,236.0,3.2,25.0,854.0,955.94,704.06
2016,8,21,11,45,700.0,235.0,3.3,25.5,861.5,943.52,694.93
2016,8,21,12,0,705.0,234.0,3.4,26.0,869.0,927.87,683.78
2016,8,21,12,15,704.5,234.0,3.5,26.0,868.0,904.92,669.15
2016,8,21,12,30,704.0,234.0,3.6,26.0,867.0,879.15,652.28
2016,8,21,12,45,720.0,221.5,3.75,26.0,864.0,853.04,635.7
2016,8,21,13,0,736.0,209.0,3.9,26.0,861.0,823.47,616.41
2016,8,21,13,15,731.0,207.5,3.95,25.5,844.0,784.26,590.29
2016,8,21,13,30,726.0,206.0,4.0,25.0,827.0,743.15,562.29
2016,8,21,13,45,720.0,202.0,4.1,25.0,804.0,697.37,529.45
2016,8,21,14,0,714.0,198.0,4.2,25.0,781.0,650.25,494.88
2016,8,21,14,15,703.0,194.5,4.2,24.5,750.5,599.44,457.37
2016,8,21,14,30,692.0,191.0,4.2,24.0,720.0,548.21,418.47
2016,8,21,14,45,680.0,185.5,4.25,23.5,684.0,494.62,376.71
2016,8,21,15,0,668.0,180.0,4.3,23.0,648.0,441.26,333.78
2016,8,21,15,15,649.5,174.5,4.2,22.5,606.5,385.93,288.06
2016,8,21,15,30,631.0,169.0,4.1,22.0,565.0,332.08,242.53
2016,8,21,15,45,610.0,161.5,4.1,22.0,520.0,277.7,195.99
2016,8,21,16,0,589.0,154.0,4.1,22.0,475.0,225.63,152.2
2016,8,21,16,15,559.0,145.5,4.05,21.0,426.5,173.28,112.1
2016,8,21,16,30,529.0,137.0,4.0,20.0,378.0,125.24,81.97
2016,8,21,16,45,493.0,126.0,3.95,19.5,329.0,87.27,70.46
2016,8,21,17,0,457.0,115.0,3.9,19.0,280.0,81.35,65.67
2016,8,21,17,15,407.0,102.0,3.75,18.5,231.5,73.6,59.11
2016,8,21,17,30,357.0,89.0,3.6,18.0,183.0,65.5,52.04
2016,8,21,17,45,293.5,72.5,3.5,17.5,138.0,54.34,42.04
2016,8,21,18,0,230.0,56.0,3.4,17.0,93.0,42.73,31.41
2016,8,21,18,15,153.0,36.5,3.3,16.5,57.5,28.27,17.81
2016,8,21,18,30,76.0,17.0,3.2,16.0,22.0,13.3,0.0
2016,8,21,18,45,38.0,8.5,3.1,16.0,11.0,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,29.86,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,83.67,52.88
2016,8,22,6,15,176.5,47.0,3.0,15.5,74.5,146.63,114.05
2016,8,22,6,30,248.0,67.0,3.0,16.0,113.0,225.69,182.61
2016,8,22,6,45,132.5,84.5,3.0,16.5,110.0,173.27,141.15
2016,8,22,7,0,17.0,102.0,3.0,17.0,107.0,109.17,86.74
2016,8,22,7,15,26.5,123.0,2.9,17.5,132.5,145.73,117.31
2016,8,22,7,30,36.0,144.0,2.8,18.0,158.0,175.14,141.28
2016,8,22,7,45,35.0,163.0,2.75,18.5,178.5,194.87,156.6
2016,8,22,8,0,34.0,182.0,2.7,19.0,199.0,214.4,171.46
2016,8,22,8,15,76.5,214.5,2.65,19.5,257.0,286.1,228.8
2016,8,22,8,30,119.0,247.0,2.6,20.0,315.0,376.17,298.48
2016,8,22,8,45,202.5,262.0,2.6,20.5,388.5,469.87,370.34
2016,8,22,9,0,286.0,277.0,2.6,21.0,462.0,585.05,455.32
2016,8,22,9,15,472.5,232.0,2.65,21.5,560.0,735.08,565.63
2016,8,22,9,30,659.0,187.0,2.7,22.0,658.0,882.84,668.15
2016,8,22,9,45,657.5,199.0,2.75,22.5,689.0,903.46,678.6
2016,8,22,10,0,656.0,211.0,2.8,23.0,720.0,920.85,688.01
2016,8,22,10,15,666.5,214.5,2.9,23.5,748.0,938.14,697.81
2016,8,22,10,30,677.0,218.0,3.0,24.0,776.0,952.34,705.61
2016,8,22,10,45,684.0,220.5,3.1,24.5,797.5,958.73,708.31
2016,8,22,11,0,691.0,223.0,3.2,25.0,819.0,961.82,709.0
2016,8,22,11,15,695.5,224.5,3.3,25.0,833.0,958.01,706.63
2016,8,22,11,30,700.0,226.0,3.4,25.0,847.0,950.89,702.22
2016,8,22,11,45,703.5,226.0,3.55,25.5,854.0,937.96,692.99
2016,8,22,12,0,707.0,226.0,3.7,26.0,861.0,921.84,681.71
2016,8,22,12,15,706.5,225.5,3.8,25.5,860.0,898.39,667.89
2016,8,22,12,30,706.0,225.0,3.9,25.0,859.0,872.13,652.04
2016,8,22,12,45,672.5,243.0,4.0,25.0,841.5,832.29,624.12
2016,8,22,13,0,639.0,261.0,4.1,25.0,824.0,791.47,595.27
2016,8,22,13,15,634.0,258.5,4.1,25.0,808.5,754.38,569.11
2016,8,22,13,30,629.0,256.0,4.1,25.0,793.0,715.7,541.42
2016,8,22,13,45,627.0,248.5,4.2,25.0,771.5,673.38,511.07
2016,8,22,14,0,625.0,241.0,4.3,25.0,750.0,629.67,479.05
2016,8,22,14,15,614.0,236.5,4.3,24.5,720.0,581.95,443.87
2016,8,22,14,30,603.0,232.0,4.3,24.0,690.0,534.08,407.63
2016,8,22,14,45,594.0,223.5,4.35,23.5,656.0,483.93,368.77
2016,8,22,15,0,585.0,215.0,4.4,23.0,622.0,432.74,327.99
2016,8,22,15,15,566.5,207.5,4.35,22.5,581.5,380.18,284.95
2016,8,22,15,30,548.0,200.0,4.3,22.0,541.0,329.16,242.32
2016,8,22,15,45,529.0,189.0,4.3,21.5,498.0,277.12,198.64
2016,8,22,16,0,510.0,178.0,4.3,21.0,455.0,227.18,157.31
2016,8,22,16,15,480.5,167.5,4.2,20.5,408.0,178.6,120.09
2016,8,22,16,30,451.0,157.0,4.1,20.0,361.0,133.74,91.67
2016,8,22,16,45,418.0,142.5,4.0,19.5,313.5,98.27,79.97
2016,8,22,17,0,385.0,128.0,3.9,19.0,266.0,90.25,73.4
2016,8,22,17,15,338.0,112.0,3.75,18.5,218.5,80.63,65.23
2016,8,22,17,30,291.0,96.0,3.6,18.0,171.0,72.89,58.46
2016,8,22,17,45,236.5,76.0,3.45,17.5,128.0,58.65,45.75
2016,8,22,18,0,182.0,56.0,3.3,17.0,85.0,43.97,32.4
2016,8,22,18,15,117.0,35.0,3.15,16.5,51.0,28.09,17.41
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,11.66,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,13.5,2.2,15.5,18.5,32.57,0.0
2016,8,23,6,0,121.0,27.0,2.5,16.0,37.0,99.05,61.29
2016,8,23,6,15,201.5,45.0,2.5,16.5,76.0,165.34,128.2
2016,8,23,6,30,282.0,63.0,2.5,17.0,115.0,238.55,192.08
2016,8,23,6,45,345.5,77.0,2.55,17.5,161.5,305.76,249.87
2016,8,23,7,0,409.0,91.0,2.6,18.0,208.0,379.2,310.98
2016,8,23,7,15,244.5,121.0,2.55,18.5,195.0,312.21,255.62
2016,8,23,7,30,80.0,151.0,2.5,19.0,182.0,215.65,174.32
2016,8,23,7,45,96.0,175.0,2.45,19.5,217.5,256.18,206.82
2016,8,23,8,0,112.0,199.0,2.4,20.0,253.0,311.78,249.94
2016,8,23,8,15,174.5,219.5,2.35,20.5,313.0,389.7,310.6
2016,8,23,8,30,237.0,240.0,2.3,21.0,373.0,487.73,384.18
2016,8,23,8,45,459.0,196.5,2.3,21.5,482.0,661.47,515.04
2016,8,23,9,0,681.0,153.0,2.3,22.0,591.0,839.23,639.05
2016,8,23,9,15,697.5,157.5,2.3,22.5,631.0,875.42,659.26
2016,8,23,9,30,714.0,162.0,2.3,23.0,671.0,909.26,678.95
2016,8,23,9,45,701.5,179.0,2.35,23.5,700.0,925.77,687.4
2016,8,23,10,0,689.0,196.0,2.4,24.0,729.0,938.34,693.48
2016,8,23,10,15,699.0,199.0,2.45,24.5,757.5,954.83,702.25
2016,8,23,10,30,709.0,202.0,2.5,25.0,786.0,968.13,708.95
2016,8,23,10,45,718.0,203.5,2.6,25.5,808.5,975.49,712.35
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,979.45,713.69
2016,8,23,11,15,732.0,206.5,2.75,26.0,845.5,975.92,711.27
2016,8,23,11,30,737.0,208.0,2.8,26.0,860.0,968.94,706.78
2016,8,23,11,45,741.5,207.0,2.9,26.5,867.5,955.44,697.19
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,938.61,685.52
2016,8,23,12,15,746.0,206.0,3.1,27.0,874.0,915.34,671.0
2016,8,23,12,30,746.0,206.0,3.2,27.0,873.0,889.09,654.48
2016,8,23,12,45,756.5,197.0,3.3,27.5,868.0,860.25,634.88
2016,8,23,13,0,767.0,188.0,3.4,28.0,863.0,824.32,610.43
2016,8,23,13,15,762.5,186.5,3.45,28.0,846.5,785.29,584.12
2016,8,23,13,30,758.0,185.0,3.5,28.0,830.0,746.42,556.95
2016,8,23,13,45,753.5,181.5,3.6,28.0,807.0,700.82,524.81
2016,8,23,14,0,749.0,178.0,3.7,28.0,784.0,653.63,490.74
2016,8,23,14,15,738.5,175.0,3.75,27.5,753.5,601.92,453.23
2016,8,23,14,30,728.0,172.0,3.8,27.0,723.0,549.63,414.12
2016,8,23,14,45,717.5,166.5,3.9,27.0,687.0,494.88,371.25
2016,8,23,15,0,707.0,161.0,4.0,27.0,651.0,440.09,327.07
2016,8,23,15,15,689.5,156.5,4.0,26.5,609.5,383.77,281.06
2016,8,23,15,30,672.0,152.0,4.0,26.0,568.0,328.7,234.96
2016,8,23,15,45,652.5,144.5,4.0,25.5,522.5,272.23,187.45
2016,8,23,16,0,633.0,137.0,4.0,25.0,477.0,217.81,142.39
2016,8,23,16,15,603.5,130.0,3.95,24.0,428.5,164.88,102.46
2016,8,23,16,30,574.0,123.0,3.9,23.0,380.0,115.72,72.95
2016,8,23,16,45,538.5,113.5,3.85,22.5,330.5,80.02,63.45
2016,8,23,17,0,503.0,104.0,3.8,22.0,281.0,74.21,58.76
2016,8,23,17,15,451.0,92.5,3.65,21.0,231.5,67.27,53.03
2016,8,23,17,30,399.0,81.0,3.5,20.0,182.0,60.03,46.82
2016,8,23,17,45,332.0,66.0,3.4,19.5,137.0,49.78,37.66
2016,8,23,18,0,265.0,51.0,3.3,19.0,92.0,39.14,27.91
2016,8,23,18,15,174.5,33.5,3.2,18.5,56.0,26.07,15.3
2016,8,23,18,30,84.0,16.0,3.1,18.0,20.0,12.58,0.0
2016,8,23,18,45,42.0,8.0,3.05,17.5,10.0,7.28,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.0,14.5,20.5,42.57,0.0
2016,8,24,6,0,183.0,26.0,2.3,15.0,41.0,121.75,73.57
2016,8,24,6,15,278.5,41.0,2.3,15.5,82.5,195.31,152.07
2016,8,24,6,30,374.0,56.0,2.3,16.0,124.0,276.98,223.73
2016,8,24,6,45,443.0,66.5,2.35,16.5,173.0,352.08,288.25
2016,8,24,7,0,512.0,77.0,2.4,17.0,222.0,431.24,353.9
2016,8,24,7,15,257.0,101.0,2.35,17.5,174.0,295.86,243.64
2016,8,24,7,30,2.0,125.0,2.3,18.0,126.0,119.7,94.39
2016,8,24,7,45,19.5,153.5,2.3,18.5,162.5,161.48,129.02
2016,8,24,8,0,37.0,182.0,2.3,19.0,199.0,217.54,174.05
2016,8,24,8,15,60.0,210.5,2.3,19.5,242.5,268.35,214.06
2016,8,24,8,30,83.0,239.0,2.3,20.0,286.0,320.45,254.19
2016,8,24,8,45,161.5,261.0,2.3,20.5,361.5,432.63,340.81
2016,8,24,9,0,240.0,283.0,2.3,21.0,437.0,532.86,415.34
2016,8,24,9,15,520.0,207.0,2.3,21.5,568.5,753.58,578.89
2016,8,24,9,30,800.0,131.0,2.3,22.0,700.0,952.27,711.71
2016,8,24,9,45,822.5,128.0,2.35,23.0,738.5,982.43,725.89
2016,8,24,10,0,845.0,125.0,2.4,24.0,777.0,1009.57,739.68
2016,8,24,10,15,853.0,126.5,2.45,24.0,806.0,1012.48,740.66
2016,8,24,10,30,861.0,128.0,2.5,24.0,835.0,1023.1,747.03
2016,8,24,10,45,866.5,129.5,2.6,24.5,857.0,1027.5,748.49
2016,8,24,11,0,872.0,131.0,2.7,25.0,879.0,1028.15,747.69
2016,8,24,11,15,875.5,132.0,2.75,25.5,893.5,1022.5,742.51
2016,8,24,11,30,879.0,133.0,2.8,26.0,908.0,1013.1,735.1
2016,8,24,11,45,879.5,134.0,2.9,26.5,914.5,997.08,724.0
2016,8,24,12,0,880.0,135.0,3.0,27.0,921.0,977.51,710.7
2016,8,24,12,15,880.0,135.0,3.05,27.0,920.0,953.05,695.26
2016,8,24,12,30,880.0,135.0,3.1,27.0,919.0,925.29,677.66
2016,8,24,12,45,858.5,145.5,3.2,27.0,904.0,885.6,652.37
2016,8,24,13,0,837.0,156.0,3.3,27.0,889.0,851.47,630.65
2016,8,24,13,15,832.5,155.0,3.35,27.0,872.0,810.43,603.69
2016,8,24,13,30,828.0,154.0,3.4,27.0,855.0,767.12,574.3
2016,8,24,13,45,821.0,152.0,3.5,27.0,831.0,719.09,540.38
2016,8,24,14,0,814.0,150.0,3.6,27.0,807.0,669.47,504.43
2016,8,24,14,15,804.5,147.5,3.6,26.5,775.5,616.55,465.73
2016,8,24,14,30,795.0,145.0,3.6,26.0,744.0,562.77,425.15
2016,8,24,14,45,782.0,142.0,3.65,26.0,706.5,506.25,380.53
2016,8,24,15,0,769.0,139.0,3.7,26.0,669.0,449.79,334.6
2016,8,24,15,15,752.0,135.0,3.7,25.5,626.5,387.67,283.74
2016,8,24,15,30,735.0,131.0,3.7,25.0,584.0,329.59,234.69
2016,8,24,15,45,713.5,126.0,3.7,24.5,537.0,270.94,184.87
2016,8,24,16,0,692.0,121.0,3.7,24.0,490.0,214.45,137.77
2016,8,24,16,15,663.0,115.0,3.65,23.5,440.0,158.72,95.36
2016,8,24,16,30,634.0,109.0,3.6,23.0,390.0,106.6,64.45
2016,8,24,16,45,596.0,101.5,3.55,22.5,339.0,71.2,55.91
2016,8,24,17,0,558.0,94.0,3.5,22.0,288.0,68.09,53.5
2016,8,24,17,15,504.5,84.5,3.4,21.0,237.5,63.06,49.38
2016,8,24,17,30,451.0,75.0,3.3,20.0,187.0,55.93,43.25
2016,8,24,17,45,376.5,62.0,3.2,19.0,140.0,47.0,35.29
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,37.76,26.79
2016,8,24,18,15,198.5,32.0,3.05,17.5,56.5,24.99,14.13
2016,8,24,18,30,95.0,15.0,3.0,17.0,20.0,11.82,0.0
2016,8,24,18,45,47.5,7.5,2.95,16.5,10.0,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,44.53,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,125.53,72.35
2016,8,25,6,15,297.5,38.5,2.6,15.5,81.5,203.36,158.14
2016,8,25,6,30,398.0,52.0,2.6,16.0,123.0,287.72,232.46
2016,8,25,6,45,471.5,60.5,2.65,16.5,172.0,362.12,296.81
2016,8,25,7,0,545.0,69.0,2.7,17.0,221.0,443.1,364.24
2016,8,25,7,15,272.5,82.5,2.7,17.5,158.5,297.91,246.06
2016,8,25,7,30,0.0,96.0,2.7,18.0,96.0,87.65,67.88
2016,8,25,7,45,0.0,114.5,2.7,18.5,114.5,105.31,82.39
2016,8,25,8,0,0.0,133.0,2.7,19.0,133.0,122.95,96.4
2016,8,25,8,15,4.0,157.5,2.65,19.5,160.0,150.11,118.06
2016,8,25,8,30,8.0,182.0,2.6,20.0,187.0,177.53,139.55
2016,8,25,8,45,32.5,225.5,2.6,20.5,246.0,258.69,203.8
2016,8,25,9,0,57.0,269.0,2.6,21.0,305.0,329.28,257.98
2016,8,25,9,15,451.0,187.5,2.6,21.5,504.5,665.72,518.93
2016,8,25,9,30,845.0,106.0,2.6,22.0,704.0,957.67,719.03
2016,8,25,9,45,858.5,106.5,2.65,22.5,741.0,983.34,730.89
2016,8,25,10,0,872.0,107.0,2.7,23.0,778.0,1005.79,743.18
2016,8,25,10,15,880.5,108.5,2.75,23.5,807.5,1020.86,750.7
2016,8,25,10,30,889.0,110.0,2.8,24.0,837.0,1032.26,755.98
2016,8,25,10,45,894.5,111.5,2.85,24.5,860.0,1036.82,756.97
2016,8,25,11,0,900.0,113.0,2.9,25.0,883.0,1037.53,755.66
2016,8,25,11,15,904.0,113.5,2.9,25.0,898.0,1031.77,751.37
2016,8,25,11,30,908.0,114.0,2.9,25.0,913.0,1022.17,744.79
2016,8,25,11,45,909.5,115.0,2.95,25.5,920.0,1006.82,733.64
2016,8,25,12,0,911.0,116.0,3.0,26.0,927.0,987.76,720.21
2016,8,25,12,15,911.0,115.5,3.05,26.0,925.5,962.2,704.04
2016,8,25,12,30,911.0,115.0,3.1,26.0,924.0,933.23,685.62
2016,8,25,12,45,898.5,121.0,3.15,26.0,912.0,896.46,661.95
2016,8,25,13,0,886.0,127.0,3.2,26.0,900.0,857.21,636.47
2016,8,25,13,15,881.5,126.0,3.25,26.0,883.0,815.58,609.15
2016,8,25,13,30,877.0,125.0,3.3,26.0,866.0,771.55,579.88
2016,8,25,13,45,870.5,124.0,3.4,26.0,841.0,723.9,546.56
2016,8,25,14,0,864.0,123.0,3.5,26.0,816.0,674.43,510.47
2016,8,25,14,15,855.0,121.0,3.6,25.5,784.5,620.99,471.38
2016,8,25,14,30,846.0,119.0,3.7,25.0,753.0,566.04,429.78
2016,8,25,14,45,834.5,116.5,3.8,25.0,715.5,508.07,383.65
2016,8,25,15,0,823.0,114.0,3.9,25.0,678.0,449.84,335.82
2016,8,25,15,15,807.5,111.0,3.95,24.5,635.0,389.75,285.71
2016,8,25,15,30,792.0,108.0,4.0,24.0,592.0,330.43,234.9
2016,8,25,15,45,772.5,103.5,4.05,23.5,545.0,269.94,182.82
2016,8,25,16,0,753.0,99.0,4.1,23.0,498.0,211.27,133.32
2016,8,25,16,15,726.0,94.5,4.05,22.0,448.0,148.69,85.41
2016,8,25,16,30,699.0,90.0,4.0,21.0,398.0,93.97,53.54
2016,8,25,16,45,664.0,84.0,4.0,20.5,346.0,58.56,45.45
2016,8,25,17,0,629.0,78.0,4.0,20.0,294.0,56.02,43.45
2016,8,25,17,15,576.5,70.5,3.9,19.0,242.5,52.07,40.18
2016,8,25,17,30,524.0,63.0,3.8,18.0,191.0,47.95,36.6
2016,8,25,17,45,448.0,52.5,3.7,17.5,143.5,40.99,30.23
2016,8,25,18,0,372.0,42.0,3.6,17.0,96.0,33.73,23.36
2016,8,25,18,15,251.0,28.5,3.45,16.5,58.0,23.26,12.36
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,13.64,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,12.5,2.1,15.5,20.5,48.14,0.0
2016,8,26,6,0,218.0,25.0,2.4,16.0,41.0,134.71,72.93
2016,8,26,6,15,325.0,37.5,2.45,16.0,83.0,215.16,166.58
2016,8,26,6,30,432.0,50.0,2.5,16.0,125.0,303.38,244.75
2016,8,26,6,45,495.5,59.5,2.55,16.5,174.5,375.03,306.94
2016,8,26,7,0,559.0,69.0,2.6,17.0,224.0,452.29,371.28
2016,8,26,7,15,279.5,89.5,2.6,17.5,167.0,311.93,257.19
2016,8,26,7,30,0.0,110.0,2.6,18.0,110.0,102.41,80.1
2016,8,26,7,45,8.0,138.0,2.6,18.5,141.5,136.28,108.15
2016,8,26,8,0,16.0,166.0,2.6,19.0,173.0,170.77,135.88
2016,8,26,8,15,58.0,203.0,2.6,19.5,234.5,258.57,206.74
2016,8,26,8,30,100.0,240.0,2.6,20.0,296.0,337.44,268.42
2016,8,26,8,45,458.0,173.0,2.6,20.5,460.5,635.16,501.22
2016,8,26,9,0,816.0,106.0,2.6,21.0,625.0,906.93,691.07
2016,8,26,9,15,830.0,109.0,2.6,21.5,666.5,942.08,709.3
2016,8,26,9,30,844.0,112.0,2.6,22.0,708.0,974.35,727.59
2016,8,26,9,45,819.0,132.5,2.65,22.5,734.5,984.82,731.82
2016,8,26,10,0,794.0,153.0,2.7,23.0,761.0,990.07,732.93
2016,8,26,10,15,803.0,155.0,2.75,23.5,790.5,1005.35,740.81
2016,8,26,10,30,812.0,157.0,2.8,24.0,820.0,1017.09,746.37
2016,8,26,10,45,817.5,159.0,2.85,24.5,841.5,1021.64,747.37
2016,8,26,11,0,823.0,161.0,2.9,25.0,863.0,1022.48,746.17
2016,8,26,11,15,827.0,162.0,2.95,25.0,877.5,1017.03,742.51
2016,8,26,11,30,831.0,163.0,3.0,25.0,892.0,1007.87,736.62
2016,8,26,11,45,833.0,163.5,3.1,25.5,898.5,992.58,725.83
2016,8,26,12,0,835.0,164.0,3.2,26.0,905.0,973.75,712.83
2016,8,26,12,15,834.5,163.5,3.25,26.0,903.5,948.15,696.46
2016,8,26,12,30,834.0,163.0,3.3,26.0,902.0,919.35,677.99
2016,8,26,12,45,836.0,160.0,3.4,26.0,894.0,887.22,657.51
2016,8,26,13,0,838.0,157.0,3.5,26.0,886.0,852.05,634.83
2016,8,26,13,15,833.0,155.5,3.55,26.0,868.5,809.91,606.9
2016,8,26,13,30,828.0,154.0,3.6,26.0,851.0,765.56,576.48
2016,8,26,13,45,823.5,151.0,3.7,26.0,827.0,718.16,542.74
2016,8,26,14,0,819.0,148.0,3.8,26.0,803.0,668.96,506.8
2016,8,26,14,15,809.0,145.5,3.85,25.5,771.0,615.35,467.41
2016,8,26,14,30,799.0,143.0,3.9,25.0,739.0,560.92,426.11
2016,8,26,14,45,789.5,138.0,3.95,25.0,702.0,504.0,380.79
2016,8,26,15,0,780.0,133.0,4.0,25.0,665.0,446.76,333.82
2016,8,26,15,15,763.0,129.5,4.0,24.5,622.0,384.46,282.3
2016,8,26,15,30,746.0,126.0,4.0,24.0,579.0,326.1,232.57
2016,8,26,15,45,727.5,120.0,4.0,23.5,532.5,266.68,181.66
2016,8,26,16,0,709.0,114.0,4.0,23.0,486.0,209.07,133.32
2016,8,26,16,15,679.5,108.0,3.95,22.5,436.0,152.27,90.25
2016,8,26,16,30,650.0,102.0,3.9,22.0,386.0,99.13,59.53
2016,8,26,16,45,614.0,94.5,3.85,21.5,334.5,66.41,52.04
2016,8,26,17,0,578.0,87.0,3.8,21.0,283.0,63.07,49.38
2016,8,26,17,15,523.0,78.0,3.65,20.0,232.0,58.2,45.35
2016,8,26,17,30,468.0,69.0,3.5,19.0,181.0,53.13,40.94
2016,8,26,17,45,391.0,56.5,3.4,18.5,134.5,44.6,33.19
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,34.06,23.44
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,22.33,10.97
2016,8,26,18,30,88.0,13.0,3.0,17.0,16.0,11.82,0.0
2016,8,26,18,45,44.0,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,15.0,17.0,34.07,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,34.0,99.81,48.97
2016,8,27,6,15,229.5,41.0,2.35,15.5,74.0,175.0,134.99
2016,8,27,6,30,322.0,58.0,2.4,16.0,114.0,254.84,205.45
2016,8,27,6,45,390.5,71.0,2.45,16.5,162.0,325.95,266.99
2016,8,27,7,0,459.0,84.0,2.5,17.0,210.0,403.81,332.0
2016,8,27,7,15,229.5,96.5,2.45,17.0,159.5,273.21,225.67
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,101.49,79.68
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,123.31,97.67
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,145.24,115.17
2016,8,27,8,15,9.5,172.0,2.4,18.5,177.5,170.21,134.97
2016,8,27,8,30,15.0,193.0,2.4,19.0,202.0,195.5,154.72
2016,8,27,8,45,48.5,235.5,2.45,19.5,266.0,285.34,225.99
2016,8,27,9,0,82.0,278.0,2.5,20.0,330.0,363.91,286.33
2016,8,27,9,15,426.0,211.0,2.55,20.5,508.0,669.58,522.22
2016,8,27,9,30,770.0,144.0,2.6,21.0,686.0,938.55,709.09
2016,8,27,9,45,776.5,149.5,2.65,21.5,719.5,961.68,719.67
2016,8,27,10,0,783.0,155.0,2.7,22.0,753.0,981.47,730.4
2016,8,27,10,15,792.0,157.0,2.75,22.5,782.0,996.61,738.12
2016,8,27,10,30,801.0,159.0,2.8,23.0,811.0,1008.24,743.67
2016,8,27,10,45,809.0,159.5,2.85,23.5,833.0,1013.67,745.27
2016,8,27,11,0,817.0,160.0,2.9,24.0,855.0,1015.42,744.67
2016,8,27,11,15,820.5,161.0,2.95,24.0,869.0,1009.45,740.65
2016,8,27,11,30,824.0,162.0,3.0,24.0,883.0,999.82,734.41
2016,8,27,11,45,827.5,161.5,3.1,24.5,889.5,985.02,723.89
2016,8,27,12,0,831.0,161.0,3.2,25.0,896.0,966.65,711.13
2016,8,27,12,15,830.5,160.5,3.3,25.0,894.5,941.11,695.03
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,912.38,676.78
2016,8,27,12,45,825.0,160.5,3.5,25.0,882.5,877.72,654.4
2016,8,27,13,0,820.0,161.0,3.6,25.0,872.0,840.45,630.07
2016,8,27,13,15,815.5,160.0,3.65,25.0,855.0,799.75,602.9
2016,8,27,13,30,811.0,159.0,3.7,25.0,838.0,756.83,572.93
2016,8,27,13,45,808.0,154.5,3.8,25.0,814.5,709.74,539.18
2016,8,27,14,0,805.0,150.0,3.9,25.0,791.0,660.77,503.2
2016,8,27,14,15,795.0,147.5,3.9,24.5,759.5,607.78,463.86
2016,8,27,14,30,785.0,145.0,3.9,24.0,728.0,554.02,422.69
2016,8,27,14,45,778.0,139.0,3.95,24.0,692.0,498.12,377.92
2016,8,27,15,0,771.0,133.0,4.0,24.0,656.0,441.66,331.31
2016,8,27,15,15,754.0,129.5,4.0,23.5,613.5,379.84,279.93
2016,8,27,15,30,737.0,126.0,4.0,23.0,571.0,321.98,230.4
2016,8,27,15,45,722.0,118.5,4.0,22.5,525.5,262.71,179.32
2016,8,27,16,0,707.0,111.0,4.0,22.0,480.0,204.86,130.54
2016,8,27,16,15,678.0,105.5,3.95,21.5,430.0,148.66,87.96
2016,8,27,16,30,649.0,100.0,3.9,21.0,380.0,96.06,58.0
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,64.36,50.5
2016,8,27,17,0,584.0,83.0,3.8,20.0,279.0,60.14,47.04
2016,8,27,17,15,529.5,74.5,3.7,19.0,228.5,55.56,43.22
2016,8,27,17,30,475.0,66.0,3.6,18.0,178.0,50.79,39.04
2016,8,27,17,45,400.0,54.0,3.5,17.5,131.5,42.62,31.56
2016,8,27,18,0,325.0,42.0,3.4,17.0,85.0,34.08,23.47
2016,8,27,18,15,208.0,26.5,3.25,16.5,49.5,20.81,9.11
2016,8,27,18,30,91.0,11.0,3.1,16.0,14.0,10.01,0.0
2016,8,27,18,45,45.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,17.5,40.94,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,35.0,115.12,51.42
2016,8,28,6,15,283.0,37.5,1.5,14.5,76.5,196.65,151.71
2016,8,28,6,30,386.0,52.0,1.5,15.0,118.0,282.6,227.59
2016,8,28,6,45,459.0,62.0,1.55,15.5,167.5,358.03,292.47
2016,8,28,7,0,532.0,72.0,1.6,16.0,217.0,440.04,360.2
2016,8,28,7,15,266.0,82.5,1.55,16.5,155.0,294.98,243.02
2016,8,28,7,30,0.0,93.0,1.5,17.0,93.0,84.83,65.68
2016,8,28,7,45,0.0,115.5,1.45,17.5,115.5,106.66,83.79
2016,8,28,8,0,0.0,138.0,1.4,18.0,138.0,128.49,101.19
2016,8,28,8,15,13.5,172.5,1.4,18.5,180.0,174.29,138.15
2016,8,28,8,30,27.0,207.0,1.4,19.0,222.0,221.12,175.01
2016,8,28,8,45,34.5,231.0,1.45,20.0,251.5,267.81,210.33
2016,8,28,9,0,42.0,255.0,1.5,21.0,281.0,300.31,233.97
2016,8,28,9,15,189.5,276.5,1.55,21.5,407.5,481.61,373.37
2016,8,28,9,30,337.0,298.0,1.6,22.0,534.0,669.47,508.35
2016,8,28,9,45,597.5,209.5,1.7,22.5,654.5,857.6,640.92
2016,8,28,10,0,858.0,121.0,1.8,23.0,775.0,1019.27,743.51
2016,8,28,10,15,866.0,123.0,1.9,23.5,804.0,1022.75,742.56
2016,8,28,10,30,874.0,125.0,2.0,24.0,833.0,1033.72,748.37
2016,8,28,10,45,880.0,126.0,2.15,24.5,855.5,1037.83,750.43
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,1038.14,750.19
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.0,1031.57,746.56
2016,8,28,11,30,893.0,128.0,2.5,25.0,906.0,1021.21,740.64
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.0,1005.12,730.15
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,985.37,717.32
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,959.75,701.6
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,930.78,683.62
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,901.48,664.01
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,868.21,641.66
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.5,825.42,615.18
2016,8,28,13,30,915.0,107.0,3.4,26.0,871.0,780.07,586.52
2016,8,28,13,45,909.0,106.0,3.5,26.0,846.0,730.96,552.63
2016,8,28,14,0,903.0,105.0,3.6,26.0,821.0,679.88,515.24
2016,8,28,14,15,895.0,103.5,3.6,25.5,789.0,625.42,474.93
2016,8,28,14,30,887.0,102.0,3.6,25.0,757.0,569.65,432.27
2016,8,28,14,45,876.0,99.5,3.65,25.0,719.0,510.54,384.93
2016,8,28,15,0,865.0,97.0,3.7,25.0,681.0,450.98,335.71
2016,8,28,15,15,850.0,94.5,3.65,24.5,637.0,389.8,284.3
2016,8,28,15,30,835.0,92.0,3.6,24.0,593.0,325.01,228.86
2016,8,28,15,45,815.5,89.0,3.55,23.5,545.0,263.15,175.35
2016,8,28,16,0,796.0,86.0,3.5,23.0,497.0,203.05,124.71
2016,8,28,16,15,769.5,82.0,3.45,22.5,446.0,143.4,79.79
2016,8,28,16,30,743.0,78.0,3.4,22.0,395.0,86.94,48.87
2016,8,28,16,45,706.0,73.0,3.35,21.5,342.0,56.29,43.33
2016,8,28,17,0,669.0,68.0,3.3,21.0,289.0,49.12,37.29
2016,8,28,17,15,615.0,61.5,3.15,20.0,237.0,45.61,34.36
2016,8,28,17,30,561.0,55.0,3.0,19.0,185.0,41.98,31.17
2016,8,28,17,45,476.0,46.0,2.9,18.5,136.0,36.0,25.64
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,29.83,19.65
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,19.62,7.21
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,10.01,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.5,1.9,13.5,18.0,45.25,0.0
2016,8,29,6,0,205.0,23.0,2.2,14.0,36.0,125.74,48.74
2016,8,29,6,15,318.0,35.0,2.3,14.5,77.5,210.47,162.23
2016,8,29,6,30,431.0,47.0,2.4,15.0,119.0,300.88,243.04
2016,8,29,6,45,501.0,56.0,2.5,15.5,168.5,375.6,308.28
2016,8,29,7,0,571.0,65.0,2.6,16.0,218.0,456.63,376.2
2016,8,29,7,15,285.5,81.0,2.55,16.0,157.5,306.58,254.57
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,89.07,69.61
2016,8,29,7,45,0.0,114.0,2.5,16.5,114.0,105.21,83.01
2016,8,29,8,0,0.0,131.0,2.5,17.0,131.0,121.33,95.88
2016,8,29,8,15,0.0,144.5,2.5,17.0,144.5,133.83,105.79
2016,8,29,8,30,0.0,158.0,2.5,17.0,158.0,146.35,115.64
2016,8,29,8,45,69.5,221.0,2.55,17.5,265.0,288.41,231.4
2016,8,29,9,0,139.0,284.0,2.6,18.0,372.0,442.33,350.69
2016,8,29,9,15,231.5,292.0,2.6,18.5,449.0,540.23,424.75
2016,8,29,9,30,324.0,300.0,2.6,19.0,526.0,659.54,511.8
2016,8,29,9,45,609.5,198.0,2.65,20.0,650.5,857.65,655.58
2016,8,29,10,0,895.0,96.0,2.7,21.0,775.0,1017.32,758.29
2016,8,29,10,15,902.0,97.5,2.75,21.5,804.0,1030.92,763.49
2016,8,29,10,30,909.0,99.0,2.8,22.0,833.0,1040.73,767.77
2016,8,29,10,45,915.5,99.0,2.85,22.5,855.5,1044.49,768.25
2016,8,29,11,0,922.0,99.0,2.9,23.0,878.0,1044.32,766.37
2016,8,29,11,15,925.0,99.5,2.95,23.5,892.5,1037.22,760.17
2016,8,29,11,30,928.0,100.0,3.0,24.0,907.0,1026.2,751.62
2016,8,29,11,45,930.5,99.5,3.1,24.5,913.5,1009.76,740.11
2016,8,29,12,0,933.0,99.0,3.2,25.0,920.0,989.51,726.2
2016,8,29,12,15,933.0,99.0,3.25,25.0,918.5,963.74,709.74
2016,8,29,12,30,933.0,99.0,3.3,25.0,917.0,934.45,690.95
2016,8,29,12,45,917.0,107.0,3.4,25.0,903.5,895.96,666.22
2016,8,29,13,0,901.0,115.0,3.5,25.0,890.0,855.06,639.65
2016,8,29,13,15,897.0,114.5,3.55,25.0,873.0,813.46,612.05
2016,8,29,13,30,893.0,114.0,3.6,25.0,856.0,769.34,582.42
2016,8,29,13,45,513.5,246.0,3.7,25.0,670.5,587.72,447.34
2016,8,29,14,0,134.0,378.0,3.8,25.0,485.0,423.96,321.55
2016,8,29,14,15,502.0,241.5,3.85,24.5,614.5,514.46,394.04
2016,8,29,14,30,870.0,105.0,3.9,24.0,744.0,561.78,429.32
2016,8,29,14,45,862.0,101.0,3.95,24.0,707.0,503.64,381.86
