Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,0,854.0,97.0,4.0,24.0,670.0,444.78,332.8
2016,8,29,15,15,839.0,94.5,3.95,23.5,626.5,380.74,278.89
2016,8,29,15,30,824.0,92.0,3.9,23.0,583.0,320.06,226.26
2016,8,29,15,45,809.0,87.5,3.9,22.5,536.5,258.65,172.72
2016,8,29,16,0,794.0,83.0,3.9,22.0,490.0,198.47,121.68
2016,8,29,16,15,767.5,79.0,3.85,21.5,439.0,138.98,76.9
2016,8,29,16,30,741.0,75.0,3.8,21.0,388.0,82.67,46.53
2016,8,29,16,45,707.5,69.5,3.75,20.5,336.5,53.62,41.21
2016,8,29,17,0,674.0,64.0,3.7,20.0,285.0,50.67,38.8
2016,8,29,17,15,620.0,58.0,3.55,19.5,233.0,43.02,32.16
2016,8,29,17,30,566.0,52.0,3.4,19.0,181.0,39.68,29.13
2016,8,29,17,45,479.5,43.5,3.3,18.5,132.5,34.02,23.88
2016,8,29,18,0,393.0,35.0,3.2,18.0,84.0,28.21,18.16
2016,8,29,18,15,196.5,24.0,3.05,17.5,48.5,19.73,5.84
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,53.13,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,143.74,44.89
2016,8,30,6,15,375.5,30.0,3.05,16.5,78.5,231.52,176.76
2016,8,30,6,30,492.0,40.0,3.1,17.0,121.0,324.46,260.39
2016,8,30,6,45,562.5,46.5,3.15,17.5,171.5,399.27,325.88
2016,8,30,7,0,633.0,53.0,3.2,18.0,222.0,477.18,391.38
2016,8,30,7,15,678.5,58.0,3.2,18.5,274.5,545.74,446.58
2016,8,30,7,30,724.0,63.0,3.2,19.0,327.0,616.7,500.0
2016,8,30,7,45,757.0,66.5,3.2,19.5,379.5,678.14,543.73
2016,8,30,8,0,790.0,70.0,3.2,20.0,432.0,739.89,586.31
2016,8,30,8,15,812.5,73.0,3.2,20.5,482.0,792.04,620.72
2016,8,30,8,30,835.0,76.0,3.2,21.0,532.0,834.73,647.64
2016,8,30,8,45,853.0,78.0,3.2,21.5,578.5,878.23,674.69
2016,8,30,9,0,871.0,80.0,3.2,22.0,625.0,919.53,699.73
2016,8,30,9,15,883.5,81.5,3.25,22.5,666.0,952.42,719.06
2016,8,30,9,30,896.0,83.0,3.3,23.0,707.0,982.28,736.27
2016,8,30,9,45,905.5,84.5,3.35,23.5,743.0,1005.89,749.24
2016,8,30,10,0,915.0,86.0,3.4,24.0,779.0,1025.95,759.92
2016,8,30,10,15,922.0,87.0,3.45,24.0,807.5,1039.19,767.68
2016,8,30,10,30,929.0,88.0,3.5,24.0,836.0,1048.57,773.09
2016,8,30,10,45,935.0,88.0,3.6,24.5,858.0,1051.86,773.54
2016,8,30,11,0,941.0,88.0,3.7,25.0,880.0,1051.14,771.56
2016,8,30,11,15,943.5,88.5,3.7,25.0,894.0,1043.44,765.95
2016,8,30,11,30,946.0,89.0,3.7,25.0,908.0,1031.74,757.92
2016,8,30,11,45,948.5,88.5,3.75,25.5,914.5,1015.03,745.62
2016,8,30,12,0,951.0,88.0,3.8,26.0,921.0,994.44,730.91
2016,8,30,12,15,950.5,88.0,3.8,26.0,919.0,967.81,713.4
2016,8,30,12,30,950.0,88.0,3.8,26.0,917.0,937.61,693.57
2016,8,30,12,45,946.0,88.5,3.8,26.0,906.5,901.5,669.73
2016,8,30,13,0,942.0,89.0,3.8,26.0,896.0,862.34,643.74
2016,8,30,13,15,938.0,88.5,3.8,26.0,878.5,819.34,614.95
2016,8,30,13,30,934.0,88.0,3.8,26.0,861.0,773.7,584.1
2016,8,30,13,45,929.0,86.5,3.8,26.0,836.0,723.98,549.59
2016,8,30,14,0,924.0,85.0,3.8,26.0,811.0,672.15,511.03
2016,8,30,14,15,916.0,84.0,3.8,25.5,779.0,617.15,469.99
2016,8,30,14,30,908.0,83.0,3.8,25.0,747.0,560.8,426.52
2016,8,30,14,45,897.5,81.5,3.8,25.0,709.0,501.73,378.69
2016,8,30,15,0,887.0,80.0,3.8,25.0,671.0,442.12,328.92
2016,8,30,15,15,873.5,78.0,3.75,24.5,627.5,380.73,276.88
2016,8,30,15,30,860.0,76.0,3.7,24.0,584.0,319.7,223.84
2016,8,30,15,45,842.5,73.0,3.65,23.5,536.5,257.53,169.72
2016,8,30,16,0,825.0,70.0,3.6,23.0,489.0,196.74,118.42
2016,8,30,16,15,800.0,67.0,3.5,22.5,438.5,130.85,68.94
2016,8,30,16,30,775.0,64.0,3.4,22.0,388.0,73.42,38.98
2016,8,30,16,45,739.5,60.0,3.35,21.5,335.5,46.38,34.77
2016,8,30,17,0,704.0,56.0,3.3,21.0,283.0,44.32,33.11
2016,8,30,17,15,651.5,51.0,3.15,20.5,231.0,41.29,30.51
2016,8,30,17,30,599.0,46.0,3.0,20.0,179.0,38.23,27.72
2016,8,30,17,45,514.0,38.5,2.95,19.5,130.5,30.01,20.27
2016,8,30,18,0,429.0,31.0,2.9,19.0,82.0,24.86,15.13
2016,8,30,18,15,214.5,15.5,2.9,18.5,41.0,12.18,0.16
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,56.7,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,151.33,33.64
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,242.26,184.86
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,333.54,268.51
2016,8,31,6,45,590.5,44.0,3.3,16.5,173.0,409.03,335.14
2016,8,31,7,0,659.0,50.0,3.4,17.0,224.0,490.24,403.65
2016,8,31,7,15,703.5,54.5,3.4,17.5,277.0,558.71,459.08
2016,8,31,7,30,748.0,59.0,3.4,18.0,330.0,629.43,512.26
2016,8,31,7,45,778.0,63.0,3.45,18.5,382.5,690.23,555.83
2016,8,31,8,0,808.0,67.0,3.5,19.0,435.0,751.05,598.12
2016,8,31,8,15,830.5,69.5,3.5,19.5,485.5,795.5,627.13
2016,8,31,8,30,853.0,72.0,3.5,20.0,536.0,845.94,659.88
2016,8,31,8,45,868.0,75.0,3.55,20.5,582.0,888.53,686.66
2016,8,31,9,0,883.0,78.0,3.6,21.0,628.0,928.65,711.39
2016,8,31,9,15,895.5,80.0,3.65,21.0,669.5,962.4,732.86
2016,8,31,9,30,908.0,82.0,3.7,21.0,711.0,993.04,752.19
2016,8,31,9,45,911.5,86.0,3.75,21.5,745.5,1013.79,763.35
2016,8,31,10,0,915.0,90.0,3.8,22.0,780.0,1030.71,772.06
2016,8,31,10,15,922.0,91.5,3.85,22.0,809.0,1044.39,780.21
2016,8,31,10,30,929.0,93.0,3.9,22.0,838.0,1054.18,785.93
2016,8,31,10,45,933.5,94.0,3.95,22.5,860.0,1056.91,785.6
2016,8,31,11,0,938.0,95.0,4.0,23.0,882.0,1055.62,782.82
2016,8,31,11,15,940.5,95.5,4.05,23.0,896.0,1047.74,777.37
2016,8,31,11,30,943.0,96.0,4.1,23.0,910.0,1035.88,769.45
2016,8,31,11,45,944.0,96.5,4.15,23.0,916.0,1018.63,758.06
2016,8,31,12,0,945.0,97.0,4.2,23.0,922.0,997.55,744.22
2016,8,31,12,15,944.5,97.0,4.2,23.0,920.0,970.84,726.35
2016,8,31,12,30,944.0,97.0,4.2,23.0,918.0,940.59,706.12
2016,8,31,12,45,936.0,100.0,4.25,23.0,906.5,903.52,681.44
2016,8,31,13,0,928.0,103.0,4.3,23.0,895.0,863.63,654.69
2016,8,31,13,15,923.5,102.0,4.3,23.0,877.0,820.03,624.93
2016,8,31,13,30,919.0,101.0,4.3,23.0,859.0,773.9,593.16
2016,8,31,13,45,914.5,99.0,4.35,23.0,834.0,724.49,557.9
2016,8,31,14,0,910.0,97.0,4.4,23.0,809.0,672.98,519.05
2016,8,31,14,15,901.5,95.5,4.4,22.5,776.5,617.7,477.13
2016,8,31,14,30,893.0,94.0,4.4,22.0,744.0,561.18,432.84
2016,8,31,14,45,884.0,91.0,4.4,22.0,706.0,502.11,384.28
2016,8,31,15,0,875.0,88.0,4.4,22.0,668.0,442.38,333.68
2016,8,31,15,15,860.0,85.5,4.35,21.5,624.0,380.57,280.59
2016,8,31,15,30,845.0,83.0,4.3,21.0,580.0,319.31,226.72
2016,8,31,15,45,828.0,79.5,4.25,21.0,532.5,252.71,168.14
2016,8,31,16,0,811.0,76.0,4.2,21.0,485.0,191.86,116.1
2016,8,31,16,15,784.0,72.5,4.1,20.5,433.5,131.71,71.21
2016,8,31,16,30,757.0,69.0,4.0,20.0,382.0,74.79,41.87
2016,8,31,16,45,721.5,64.0,3.95,19.5,329.5,49.58,37.88
2016,8,31,17,0,686.0,59.0,3.9,19.0,277.0,46.85,35.62
2016,8,31,17,15,630.5,53.5,3.75,18.5,225.0,43.51,32.71
2016,8,31,17,30,575.0,48.0,3.6,18.0,173.0,36.73,26.62
2016,8,31,17,45,482.5,40.0,3.45,17.5,125.0,31.35,21.57
2016,8,31,18,0,390.0,32.0,3.3,17.0,77.0,25.85,15.95
2016,8,31,18,15,195.0,16.0,3.15,16.5,38.5,12.69,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,56.98,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,151.24,16.26
2016,9,1,6,15,405.5,28.5,3.05,15.5,78.5,244.42,185.46
2016,9,1,6,30,528.0,38.0,3.1,16.0,122.0,336.98,270.87
2016,9,1,6,45,594.5,44.5,3.15,16.5,173.0,412.34,337.4
2016,9,1,7,0,661.0,51.0,3.2,17.0,224.0,493.2,405.49
2016,9,1,7,15,340.5,90.0,3.15,17.5,180.5,356.44,294.37
2016,9,1,7,30,20.0,129.0,3.1,18.0,137.0,138.97,110.97
2016,9,1,7,45,50.5,157.5,3.05,18.5,180.0,203.98,164.96
2016,9,1,8,0,81.0,186.0,3.0,19.0,223.0,261.16,210.96
2016,9,1,8,15,60.0,199.5,2.95,19.5,228.5,258.54,206.97
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,254.45,201.92
2016,9,1,8,45,177.0,236.0,2.9,20.5,344.5,421.09,334.78
2016,9,1,9,0,315.0,259.0,2.9,21.0,455.0,596.69,467.04
2016,9,1,9,15,616.5,170.5,2.9,21.0,586.0,816.49,629.58
2016,9,1,9,30,918.0,82.0,2.9,21.0,717.0,1003.02,754.24
2016,9,1,9,45,925.0,85.0,2.9,21.5,752.5,1026.14,764.84
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,1045.5,774.52
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,1058.67,782.22
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,1067.9,787.53
2016,9,1,10,45,949.5,91.5,3.1,22.5,869.0,1070.1,787.4
2016,9,1,11,0,953.0,93.0,3.2,23.0,891.0,1068.21,784.8
2016,9,1,11,15,956.0,93.5,3.35,23.0,905.0,1060.62,780.59
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,1048.97,773.81
2016,9,1,11,45,957.5,95.5,3.65,23.5,924.5,1030.01,760.79
2016,9,1,12,0,956.0,97.0,3.8,24.0,930.0,1007.23,745.3
2016,9,1,12,15,955.5,97.0,3.9,23.5,927.5,980.13,729.46
2016,9,1,12,30,955.0,97.0,4.0,23.0,925.0,949.45,711.09
2016,9,1,12,45,949.5,98.5,4.15,23.0,914.0,912.55,687.21
2016,9,1,13,0,944.0,100.0,4.3,23.0,903.0,872.66,661.03
2016,9,1,13,15,940.0,99.5,4.3,22.5,885.0,829.22,632.68
2016,9,1,13,30,936.0,99.0,4.3,22.0,867.0,783.14,602.11
2016,9,1,13,45,929.5,98.0,4.3,22.0,841.0,732.43,565.69
2016,9,1,14,0,923.0,97.0,4.3,22.0,815.0,679.75,525.69
2016,9,1,14,15,915.0,95.5,4.2,21.5,782.5,624.0,483.03
2016,9,1,14,30,907.0,94.0,4.1,21.0,750.0,566.92,437.98
2016,9,1,14,45,896.0,92.0,4.05,21.0,711.5,506.91,388.52
2016,9,1,15,0,885.0,90.0,4.0,21.0,673.0,446.44,337.18
2016,9,1,15,15,870.0,87.5,4.0,20.5,628.5,383.93,283.48
2016,9,1,15,30,855.0,85.0,4.0,20.0,584.0,321.97,228.95
2016,9,1,15,45,747.0,99.0,4.0,20.0,508.0,248.97,168.54
2016,9,1,16,0,639.0,113.0,4.0,20.0,432.0,187.59,120.45
2016,9,1,16,15,698.0,92.5,3.9,19.5,407.0,132.64,76.04
2016,9,1,16,30,757.0,72.0,3.8,19.0,382.0,75.28,43.54
2016,9,1,16,45,713.0,68.5,3.75,18.5,328.0,53.35,41.35
2016,9,1,17,0,669.0,65.0,3.7,18.0,274.0,47.5,36.34
2016,9,1,17,15,610.0,58.5,3.5,17.5,221.5,43.87,33.16
2016,9,1,17,30,551.0,52.0,3.3,17.0,169.0,40.16,29.72
2016,9,1,17,45,445.0,43.5,3.15,16.5,120.5,34.49,24.34
2016,9,1,18,0,339.0,35.0,3.0,16.0,72.0,28.74,18.22
2016,9,1,18,15,169.5,17.5,2.9,15.5,36.0,14.14,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,88.5,9.5,2.25,14.5,14.5,38.94,0.0
2016,9,2,6,0,177.0,19.0,2.5,15.0,29.0,108.37,0.0
2016,9,2,6,15,298.5,31.0,2.55,15.5,69.0,198.88,149.61
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,292.52,234.78
2016,9,2,6,45,491.0,52.0,2.7,16.5,158.0,367.17,300.28
2016,9,2,7,0,562.0,61.0,2.8,17.0,207.0,448.33,368.6
2016,9,2,7,15,611.0,67.0,2.7,17.5,258.0,516.82,423.78
2016,9,2,7,30,660.0,73.0,2.6,18.0,309.0,588.26,478.39
2016,9,2,7,45,693.5,78.0,2.55,18.5,360.0,649.03,521.65
2016,9,2,8,0,727.0,83.0,2.5,19.0,411.0,706.73,561.18
2016,9,2,8,15,751.5,87.0,2.45,19.5,460.0,759.47,595.87
2016,9,2,8,30,776.0,91.0,2.4,20.0,509.0,811.16,628.86
2016,9,2,8,45,793.0,94.5,2.35,20.5,554.0,854.0,654.86
2016,9,2,9,0,810.0,98.0,2.3,21.0,599.0,894.66,678.88
2016,9,2,9,15,824.0,100.5,2.35,21.5,639.5,928.74,698.99
2016,9,2,9,30,838.0,103.0,2.4,22.0,680.0,949.79,710.28
2016,9,2,9,45,857.0,100.5,2.45,22.5,717.0,976.88,725.72
2016,9,2,10,0,876.0,98.0,2.5,23.0,754.0,1000.9,739.03
2016,9,2,10,15,883.5,99.5,2.6,23.5,782.5,1014.55,746.1
2016,9,2,10,30,891.0,101.0,2.7,24.0,811.0,1024.46,750.94
2016,9,2,10,45,895.5,102.0,2.85,24.5,832.5,1026.96,751.56
2016,9,2,11,0,900.0,103.0,3.0,25.0,854.0,1025.58,749.83
2016,9,2,11,15,903.0,104.0,3.1,25.0,867.5,1018.82,745.74
2016,9,2,11,30,906.0,105.0,3.2,25.0,881.0,1008.2,739.27
2016,9,2,11,45,707.0,217.0,3.35,25.0,825.5,930.8,688.97
2016,9,2,12,0,508.0,329.0,3.5,25.0,770.0,831.46,618.0
2016,9,2,12,15,708.0,217.0,3.55,25.0,830.0,888.3,662.81
2016,9,2,12,30,908.0,105.0,3.6,25.0,890.0,915.04,680.89
2016,9,2,12,45,891.5,113.0,3.65,25.5,876.0,876.53,653.81
2016,9,2,13,0,875.0,121.0,3.7,26.0,862.0,835.74,625.57
2016,9,2,13,15,871.0,120.5,3.7,25.5,845.0,794.72,599.18
2016,9,2,13,30,867.0,120.0,3.7,25.0,828.0,751.28,570.75
2016,9,2,13,45,863.5,117.0,3.75,25.0,804.0,703.65,536.29
2016,9,2,14,0,860.0,114.0,3.8,25.0,780.0,653.99,499.27
2016,9,2,14,15,851.0,112.0,3.8,24.5,748.0,600.2,458.9
2016,9,2,14,30,842.0,110.0,3.8,24.0,716.0,544.72,415.94
2016,9,2,14,45,831.5,107.0,3.85,24.0,678.5,486.56,368.83
2016,9,2,15,0,821.0,104.0,3.9,24.0,641.0,428.09,319.99
2016,9,2,15,15,805.0,101.0,3.9,23.5,598.0,367.66,268.82
2016,9,2,15,30,789.0,98.0,3.9,23.0,555.0,308.1,217.21
2016,9,2,15,45,769.0,93.5,3.9,23.0,508.0,247.53,164.48
2016,9,2,16,0,749.0,89.0,3.9,23.0,461.0,188.9,115.38
2016,9,2,16,15,720.0,85.0,3.8,22.0,410.5,132.03,74.24
2016,9,2,16,30,691.0,81.0,3.7,21.0,360.0,73.42,43.87
2016,9,2,16,45,652.0,75.0,3.65,20.5,309.0,53.32,40.99
2016,9,2,17,0,613.0,69.0,3.6,20.0,258.0,50.5,38.66
2016,9,2,17,15,551.5,62.0,3.45,19.0,207.0,46.65,35.36
2016,9,2,17,30,490.0,55.0,3.3,18.0,156.0,42.72,31.79
2016,9,2,17,45,394.0,44.5,3.2,17.5,110.5,35.46,25.0
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,27.96,17.19
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,13.81,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,29.48,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,154.71,115.28
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,274.36,221.42
2016,9,3,6,45,442.0,59.5,3.65,15.5,153.5,348.1,286.6
2016,9,3,7,0,510.0,71.0,3.7,16.0,201.0,428.04,354.65
2016,9,3,7,15,563.0,78.5,3.7,16.5,253.0,498.96,412.92
2016,9,3,7,30,616.0,86.0,3.7,17.0,305.0,573.16,471.45
2016,9,3,7,45,652.0,92.5,3.7,17.5,356.0,635.99,518.11
2016,9,3,8,0,688.0,99.0,3.7,18.0,407.0,699.62,563.48
2016,9,3,8,15,715.5,103.5,3.65,18.0,456.5,753.99,601.6
2016,9,3,8,30,743.0,108.0,3.6,18.0,506.0,807.63,638.4
2016,9,3,8,45,766.5,110.5,3.6,18.5,552.5,849.14,664.81
2016,9,3,9,0,790.0,113.0,3.6,19.0,599.0,894.0,693.22
2016,9,3,9,15,805.0,116.0,3.6,19.5,640.5,929.14,714.37
2016,9,3,9,30,820.0,119.0,3.6,20.0,682.0,961.45,733.41
2016,9,3,9,45,855.0,109.5,3.6,20.5,723.0,985.33,746.56
2016,9,3,10,0,890.0,100.0,3.6,21.0,764.0,1017.26,765.18
2016,9,3,10,15,897.5,101.0,3.65,21.0,792.5,1030.32,772.84
2016,9,3,10,30,905.0,102.0,3.7,21.0,821.0,1039.6,778.27
2016,9,3,10,45,911.0,102.5,3.8,21.0,843.0,1042.93,780.26
2016,9,3,11,0,917.0,103.0,3.9,21.0,865.0,1042.33,779.81
2016,9,3,11,15,919.5,104.0,4.0,21.0,878.5,1034.8,774.89
2016,9,3,11,30,922.0,105.0,4.1,21.0,892.0,1023.36,767.49
2016,9,3,11,45,922.0,105.5,4.2,21.5,897.5,1005.1,754.14
2016,9,3,12,0,922.0,106.0,4.3,22.0,903.0,983.13,738.41
2016,9,3,12,15,921.0,106.0,4.4,21.5,900.5,956.14,722.11
2016,9,3,12,30,920.0,106.0,4.5,21.0,898.0,925.71,703.59
2016,9,3,12,45,906.0,112.5,4.65,21.0,884.5,887.36,678.44
2016,9,3,13,0,892.0,119.0,4.8,21.0,871.0,846.57,651.27
2016,9,3,13,15,655.0,225.5,4.8,20.5,771.5,734.36,569.38
2016,9,3,13,30,418.0,332.0,4.8,20.0,672.0,622.64,483.38
2016,9,3,13,45,646.5,221.5,4.8,20.0,729.0,654.88,511.47
2016,9,3,14,0,875.0,111.0,4.8,20.0,786.0,659.29,516.63
2016,9,3,14,15,866.5,109.5,4.7,19.5,754.0,605.41,474.28
2016,9,3,14,30,858.0,108.0,4.6,19.0,722.0,550.35,430.02
2016,9,3,14,45,699.5,155.5,4.55,19.0,638.5,464.13,360.25
2016,9,3,15,0,541.0,203.0,4.5,19.0,555.0,393.06,302.57
2016,9,3,15,15,676.0,149.0,4.45,18.5,558.0,358.86,270.01
2016,9,3,15,30,811.0,95.0,4.4,18.0,561.0,310.0,222.45
2016,9,3,15,45,790.5,91.0,4.35,18.0,513.5,248.37,167.56
2016,9,3,16,0,770.0,87.0,4.3,18.0,466.0,188.72,116.67
2016,9,3,16,15,741.0,83.0,4.2,17.5,415.0,130.53,73.9
2016,9,3,16,30,712.0,79.0,4.1,17.0,364.0,70.71,43.13
2016,9,3,16,45,663.5,75.0,4.1,17.0,311.0,53.6,41.84
2016,9,3,17,0,615.0,71.0,4.1,17.0,258.0,52.31,40.74
2016,9,3,17,15,551.0,63.5,3.95,16.5,206.5,48.12,37.01
2016,9,3,17,30,487.0,56.0,3.8,16.0,155.0,43.81,32.98
2016,9,3,17,45,366.5,46.0,3.65,15.5,108.0,37.0,26.48
2016,9,3,18,0,246.0,36.0,3.5,15.0,61.0,28.2,17.16
2016,9,3,18,15,123.0,18.0,3.5,14.5,30.5,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,17.36,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,48.52,0.0
2016,9,4,6,15,150.0,37.5,3.4,14.0,57.5,129.59,95.38
2016,9,4,6,30,244.0,58.0,3.4,14.0,95.0,219.57,177.06
2016,9,4,6,45,313.5,74.5,3.4,14.5,141.5,291.21,240.21
2016,9,4,7,0,383.0,91.0,3.4,15.0,188.0,369.91,307.4
2016,9,4,7,15,439.0,103.0,3.3,15.5,239.0,440.33,365.55
2016,9,4,7,30,495.0,115.0,3.2,16.0,290.0,515.07,424.88
2016,9,4,7,45,549.5,120.5,3.1,16.5,342.5,584.44,477.97
2016,9,4,8,0,604.0,126.0,3.0,17.0,395.0,663.42,536.09
2016,9,4,8,15,634.5,132.5,2.95,17.5,444.5,720.0,574.82
2016,9,4,8,30,665.0,139.0,2.9,18.0,494.0,776.16,612.3
2016,9,4,8,45,704.0,137.5,2.85,18.5,543.0,830.08,647.2
2016,9,4,9,0,743.0,136.0,2.8,19.0,592.0,883.02,680.58
2016,9,4,9,15,760.0,140.0,2.8,19.0,633.5,920.05,704.03
2016,9,4,9,30,777.0,144.0,2.8,19.0,675.0,954.48,725.65
2016,9,4,9,45,833.0,125.0,2.85,19.5,720.5,992.27,748.44
2016,9,4,10,0,889.0,106.0,2.9,20.0,766.0,1023.09,766.35
2016,9,4,10,15,897.0,107.0,2.95,20.5,795.5,1036.49,772.72
2016,9,4,10,30,905.0,108.0,3.0,21.0,825.0,1046.11,776.87
2016,9,4,10,45,910.5,109.0,3.15,21.5,847.0,1049.31,777.86
2016,9,4,11,0,916.0,110.0,3.3,22.0,869.0,1048.56,776.41
2016,9,4,11,15,919.5,110.5,3.45,22.0,883.0,1041.3,772.28
2016,9,4,11,30,923.0,111.0,3.6,22.0,897.0,1030.11,765.66
2016,9,4,11,45,923.5,112.0,3.75,22.5,902.5,1012.64,753.46
2016,9,4,12,0,924.0,113.0,3.9,23.0,908.0,991.42,738.82
2016,9,4,12,15,923.5,113.0,3.95,23.0,906.0,964.63,721.25
2016,9,4,12,30,923.0,113.0,4.0,23.0,904.0,934.37,701.35
2016,9,4,12,45,927.5,108.5,4.1,23.0,895.0,900.59,679.23
2016,9,4,13,0,932.0,104.0,4.2,23.0,886.0,863.33,654.56
2016,9,4,13,15,928.0,103.0,4.2,23.0,868.0,819.55,624.7
2016,9,4,13,30,924.0,102.0,4.2,23.0,850.0,773.18,592.78
2016,9,4,13,45,916.0,102.0,4.25,23.0,824.0,722.64,556.33
2016,9,4,14,0,908.0,102.0,4.3,23.0,798.0,670.28,516.72
2016,9,4,14,15,899.0,100.0,4.25,22.5,765.0,613.97,473.81
2016,9,4,14,30,890.0,98.0,4.2,22.0,732.0,556.49,428.59
2016,9,4,14,45,876.0,97.0,4.2,22.0,692.5,496.67,379.36
2016,9,4,15,0,862.0,96.0,4.2,22.0,653.0,436.73,328.56
2016,9,4,15,15,846.0,93.5,4.15,21.5,608.5,371.7,273.02
2016,9,4,15,30,830.0,91.0,4.1,21.0,564.0,310.06,218.93
2016,9,4,15,45,806.0,88.0,4.05,21.0,515.0,247.35,163.94
2016,9,4,16,0,782.0,85.0,4.0,21.0,466.0,187.02,113.36
2016,9,4,16,15,752.0,81.0,3.9,20.5,414.5,128.0,70.89
2016,9,4,16,30,722.0,77.0,3.8,20.0,363.0,72.7,45.34
2016,9,4,16,45,677.0,72.0,3.75,19.5,309.5,51.6,39.67
2016,9,4,17,0,632.0,67.0,3.7,19.0,256.0,49.42,37.87
2016,9,4,17,15,567.5,59.5,3.55,18.0,204.0,45.07,34.09
2016,9,4,17,30,503.0,52.0,3.4,17.0,152.0,40.6,29.99
2016,9,4,17,45,391.0,42.0,3.3,16.5,105.0,33.64,23.39
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,26.52,15.23
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,14.55,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,30.49,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,85.21,0.0
2016,9,5,6,15,256.0,31.0,1.85,14.5,62.5,180.44,132.32
2016,9,5,6,30,380.0,45.0,1.9,15.0,102.0,275.13,220.34
2016,9,5,6,45,460.0,54.5,1.95,15.5,150.5,353.74,289.01
2016,9,5,7,0,540.0,64.0,2.0,16.0,199.0,439.71,361.02
2016,9,5,7,15,592.0,71.0,1.95,16.5,251.0,510.56,417.9
2016,9,5,7,30,644.0,78.0,1.9,17.0,303.0,584.63,474.58
2016,9,5,7,45,683.5,82.5,1.85,17.5,355.5,648.7,519.9
2016,9,5,8,0,723.0,87.0,1.8,18.0,408.0,713.8,564.26
2016,9,5,8,15,749.5,91.0,1.75,18.5,457.5,763.76,596.23
2016,9,5,8,30,776.0,95.0,1.7,19.0,507.0,817.06,629.71
2016,9,5,8,45,798.5,97.0,1.7,20.0,553.5,863.0,656.45
2016,9,5,9,0,821.0,99.0,1.7,21.0,600.0,906.98,681.27
2016,9,5,9,15,835.5,101.5,1.75,21.5,641.5,941.62,701.34
2016,9,5,9,30,850.0,104.0,1.8,22.0,683.0,973.34,719.43
2016,9,5,9,45,870.0,101.5,1.85,22.5,720.5,991.09,728.38
2016,9,5,10,0,890.0,99.0,1.9,23.0,758.0,1016.0,742.15
2016,9,5,10,15,897.5,100.5,2.0,23.5,787.0,1029.47,749.18
2016,9,5,10,30,905.0,102.0,2.1,24.0,816.0,1039.15,754.0
2016,9,5,10,45,910.5,102.5,2.25,25.0,837.5,1041.79,753.59
2016,9,5,11,0,916.0,103.0,2.4,26.0,859.0,1040.49,750.8
2016,9,5,11,15,919.5,103.5,2.5,26.0,873.0,1033.24,746.71
2016,9,5,11,30,923.0,104.0,2.6,26.0,887.0,1022.06,740.24
2016,9,5,11,45,924.0,105.0,2.75,26.5,892.5,1005.08,729.15
2016,9,5,12,0,925.0,106.0,2.9,27.0,898.0,984.34,715.64
2016,9,5,12,15,924.5,105.5,2.95,27.0,896.0,957.01,698.42
2016,9,5,12,30,924.0,105.0,3.0,27.0,894.0,926.23,678.92
2016,9,5,12,45,909.0,112.0,3.15,27.0,880.5,887.26,654.55
2016,9,5,13,0,894.0,119.0,3.3,27.0,867.0,845.9,628.25
2016,9,5,13,15,889.5,118.5,3.35,27.0,849.0,803.46,600.34
2016,9,5,13,30,885.0,118.0,3.4,27.0,831.0,758.59,570.44
2016,9,5,13,45,876.0,117.5,3.5,27.0,805.0,708.43,534.66
2016,9,5,14,0,867.0,117.0,3.6,27.0,779.0,656.67,496.62
2016,9,5,14,15,857.5,115.0,3.65,26.5,746.0,602.44,456.41
2016,9,5,14,30,848.0,113.0,3.7,26.0,713.0,545.77,413.0
2016,9,5,14,45,833.0,111.0,3.75,26.0,674.0,485.86,364.89
2016,9,5,15,0,818.0,109.0,3.8,26.0,635.0,426.14,315.46
2016,9,5,15,15,800.5,106.0,3.8,25.5,590.5,365.2,264.28
2016,9,5,15,30,783.0,103.0,3.8,25.0,546.0,305.34,212.9
2016,9,5,15,45,759.5,99.0,3.8,25.0,498.0,244.72,160.84
2016,9,5,16,0,736.0,95.0,3.8,25.0,450.0,181.85,109.39
2016,9,5,16,15,704.5,90.0,3.6,24.0,399.0,124.28,69.06
2016,9,5,16,30,673.0,85.0,3.4,23.0,348.0,70.63,45.0
2016,9,5,16,45,631.5,78.0,3.25,22.5,296.0,56.14,43.09
2016,9,5,17,0,590.0,71.0,3.1,22.0,244.0,52.63,40.16
2016,9,5,17,15,524.5,62.5,2.65,21.0,193.5,47.62,35.84
2016,9,5,17,30,459.0,54.0,2.2,20.0,143.0,42.44,31.15
2016,9,5,17,45,358.0,42.0,1.8,19.5,98.0,33.8,23.13
2016,9,5,18,0,257.0,30.0,1.4,19.0,53.0,24.81,13.07
2016,9,5,18,15,128.5,15.0,1.3,18.0,26.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,8.0,1.3,13.5,11.0,7.28,0.0
2016,9,6,6,0,147.0,16.0,1.4,14.0,22.0,91.1,0.0
2016,9,6,6,15,277.0,28.5,1.45,14.5,61.5,187.94,136.08
2016,9,6,6,30,407.0,41.0,1.5,15.0,101.0,285.24,227.66
2016,9,6,6,45,489.5,49.5,1.55,16.0,150.5,365.21,296.78
2016,9,6,7,0,572.0,58.0,1.6,17.0,200.0,452.89,368.96
2016,9,6,7,15,623.0,64.0,1.45,17.5,252.0,523.17,424.19
2016,9,6,7,30,674.0,70.0,1.3,18.0,304.0,596.58,478.14
2016,9,6,7,45,712.5,74.0,1.2,19.0,356.5,656.75,517.98
2016,9,6,8,0,751.0,78.0,1.1,20.0,409.0,721.74,559.28
2016,9,6,8,15,776.0,81.5,1.15,21.0,458.5,775.02,592.32
2016,9,6,8,30,801.0,85.0,1.2,22.0,508.0,827.19,623.74
2016,9,6,8,45,821.0,87.5,1.25,23.0,554.5,872.1,649.51
2016,9,6,9,0,841.0,90.0,1.3,24.0,601.0,914.87,673.4
2016,9,6,9,15,855.5,92.5,1.5,25.0,642.5,940.28,687.83
2016,9,6,9,30,870.0,95.0,1.7,26.0,684.0,972.12,706.4
2016,9,6,9,45,876.5,98.5,1.9,27.0,718.5,994.03,718.34
2016,9,6,10,0,883.0,102.0,2.1,28.0,753.0,1012.32,727.98
2016,9,6,10,15,891.0,103.5,2.15,28.5,782.0,1026.13,734.49
2016,9,6,10,30,899.0,105.0,2.2,29.0,811.0,1036.16,738.77
2016,9,6,10,45,905.0,105.5,2.3,29.5,833.0,1039.18,739.38
2016,9,6,11,0,911.0,106.0,2.4,30.0,855.0,1038.29,737.72
2016,9,6,11,15,914.5,106.5,2.4,30.0,869.0,1030.94,732.58
2016,9,6,11,30,918.0,107.0,2.4,30.0,883.0,1019.69,725.19
2016,9,6,11,45,920.0,107.5,2.4,30.5,889.0,1003.1,713.16
2016,9,6,12,0,922.0,108.0,2.4,31.0,895.0,982.72,698.93
2016,9,6,12,15,921.5,108.0,2.45,31.0,892.5,955.86,682.55
2016,9,6,12,30,921.0,108.0,2.5,31.0,890.0,925.53,663.96
2016,9,6,12,45,912.5,110.5,2.6,31.0,878.0,887.59,640.73
2016,9,6,13,0,904.0,113.0,2.7,31.0,866.0,846.97,615.49
2016,9,6,13,15,900.0,112.0,2.8,31.0,847.5,804.03,588.37
2016,9,6,13,30,896.0,111.0,2.9,31.0,829.0,758.58,559.17
2016,9,6,13,45,889.5,109.5,3.0,31.0,803.5,708.68,524.67
2016,9,6,14,0,883.0,108.0,3.1,31.0,778.0,656.94,487.53
2016,9,6,14,15,874.0,106.0,3.15,30.5,745.5,601.71,447.48
2016,9,6,14,30,865.0,104.0,3.2,30.0,713.0,545.37,405.13
2016,9,6,14,45,853.0,101.5,3.25,30.0,674.0,484.75,357.35
2016,9,6,15,0,841.0,99.0,3.3,30.0,635.0,424.7,308.43
2016,9,6,15,15,824.5,96.0,3.25,29.5,591.0,362.8,257.2
2016,9,6,15,30,808.0,93.0,3.2,29.0,547.0,301.83,205.61
2016,9,6,15,45,786.5,89.0,3.15,28.5,498.5,240.15,153.71
2016,9,6,16,0,765.0,85.0,3.1,28.0,450.0,180.61,105.79
2016,9,6,16,15,734.0,81.0,2.95,27.5,399.0,122.65,66.07
2016,9,6,16,30,703.0,77.0,2.8,27.0,348.0,63.39,39.37
2016,9,6,16,45,661.5,70.5,2.65,26.5,295.5,50.74,37.77
2016,9,6,17,0,620.0,64.0,2.5,26.0,243.0,47.36,34.97
2016,9,6,17,15,554.5,56.5,2.15,24.5,192.0,42.93,31.26
2016,9,6,17,30,489.0,49.0,1.8,23.0,141.0,38.37,27.22
2016,9,6,17,45,385.5,38.0,1.45,22.0,96.0,30.44,19.95
2016,9,6,18,0,282.0,27.0,1.1,21.0,51.0,22.22,10.22
2016,9,6,18,15,141.0,13.5,1.05,20.5,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.82,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,71.05,0.0
2016,9,7,6,15,270.0,28.0,0.5,17.5,59.5,184.59,129.63
2016,9,7,6,30,397.0,41.0,0.6,18.0,99.0,280.45,219.4
2016,9,7,6,45,474.0,51.0,0.7,19.0,147.5,358.58,285.5
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,443.93,354.21
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,515.57,410.59
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,590.49,466.88
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,652.7,509.76
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,715.49,551.66
2016,9,7,8,15,750.5,91.5,1.45,24.0,454.0,765.86,582.7
2016,9,7,8,30,777.0,96.0,1.5,25.0,504.0,819.73,615.31
2016,9,7,8,45,794.5,100.0,1.6,26.0,549.5,863.46,640.83
2016,9,7,9,0,812.0,104.0,1.7,27.0,595.0,904.95,664.5
2016,9,7,9,15,827.0,107.0,1.65,28.0,636.5,940.34,682.01
2016,9,7,9,30,842.0,110.0,1.6,29.0,678.0,972.83,697.32
2016,9,7,9,45,860.0,108.5,1.6,30.0,715.0,989.19,702.98
2016,9,7,10,0,878.0,107.0,1.6,31.0,752.0,1012.9,713.38
2016,9,7,10,15,886.0,108.5,1.6,31.0,781.0,1026.52,720.34
2016,9,7,10,30,894.0,110.0,1.6,31.0,810.0,1036.37,725.22
2016,9,7,10,45,898.0,112.0,1.6,31.5,831.0,1038.88,724.34
2016,9,7,11,0,902.0,114.0,1.6,32.0,852.0,1037.46,721.31
2016,9,7,11,15,905.5,114.5,1.6,32.0,865.5,1030.0,716.27
2016,9,7,11,30,909.0,115.0,1.6,32.0,879.0,1018.66,709.07
2016,9,7,11,45,909.0,116.0,1.6,32.5,884.5,1000.62,696.53
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,978.91,681.93
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,951.71,665.44
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,921.12,646.89
2016,9,7,12,45,887.5,126.0,1.65,33.5,869.5,880.44,621.24
2016,9,7,13,0,868.0,135.0,1.7,34.0,854.0,837.67,594.14
2016,9,7,13,15,863.0,133.5,1.75,34.0,835.5,799.73,571.1
2016,9,7,13,30,858.0,132.0,1.8,34.0,817.0,753.32,541.53
2016,9,7,13,45,848.0,131.5,1.9,34.0,790.5,702.41,507.55
2016,9,7,14,0,838.0,131.0,2.0,34.0,764.0,650.12,471.51
2016,9,7,14,15,827.5,128.5,2.1,33.5,731.0,594.57,432.89
2016,9,7,14,30,817.0,126.0,2.2,33.0,698.0,538.27,392.13
2016,9,7,14,45,800.0,124.0,2.3,33.0,658.0,478.95,346.84
2016,9,7,15,0,783.0,122.0,2.4,33.0,618.0,420.15,300.38
2016,9,7,15,15,763.5,118.5,2.45,32.5,573.5,356.61,249.61
2016,9,7,15,30,744.0,115.0,2.5,32.0,529.0,297.3,200.84
2016,9,7,15,45,715.0,111.0,2.65,31.5,480.0,237.27,151.93
2016,9,7,16,0,686.0,107.0,2.8,31.0,431.0,180.41,107.58
2016,9,7,16,15,650.5,101.0,2.75,30.5,380.0,124.87,70.39
2016,9,7,16,30,615.0,95.0,2.7,30.0,329.0,73.89,49.22
2016,9,7,16,45,562.5,87.5,2.7,29.5,277.0,63.83,48.26
2016,9,7,17,0,510.0,80.0,2.7,29.0,225.0,60.27,45.36
2016,9,7,17,15,440.0,69.0,2.4,27.5,175.5,53.45,39.69
2016,9,7,17,30,370.0,58.0,2.1,26.0,126.0,44.26,31.75
2016,9,7,17,45,266.0,43.0,1.85,25.0,83.5,33.28,21.89
2016,9,7,18,0,162.0,28.0,1.6,24.0,41.0,21.97,8.77
2016,9,7,18,15,81.0,14.0,1.55,23.0,20.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,69.0,13.0,2.3,16.0,15.0,39.57,0.0
2016,9,8,6,15,173.5,30.5,2.35,16.5,51.0,142.46,98.5
2016,9,8,6,30,278.0,48.0,2.4,17.0,87.0,226.2,179.18
2016,9,8,6,45,360.5,61.0,2.5,17.5,134.0,302.88,246.22
2016,9,8,7,0,443.0,74.0,2.6,18.0,181.0,388.07,318.07
2016,9,8,7,15,498.5,83.5,2.5,18.5,231.5,463.12,378.78
2016,9,8,7,30,554.0,93.0,2.4,19.0,282.0,538.68,437.36
2016,9,8,7,45,597.0,99.5,2.35,19.5,333.5,604.38,486.09
2016,9,8,8,0,640.0,106.0,2.3,20.0,385.0,671.46,533.01
2016,9,8,8,15,669.0,111.5,2.25,20.5,433.5,726.49,569.57
2016,9,8,8,30,698.0,117.0,2.2,21.0,482.0,780.96,604.72
2016,9,8,8,45,723.0,120.5,2.15,21.5,528.0,828.43,634.04
2016,9,8,9,0,748.0,124.0,2.1,22.0,574.0,874.32,661.63
2016,9,8,9,15,764.0,127.5,2.15,22.5,615.0,909.66,682.55
2016,9,8,9,30,780.0,131.0,2.2,23.0,656.0,936.47,697.69
2016,9,8,9,45,788.0,136.0,2.25,23.5,689.5,960.06,710.73
2016,9,8,10,0,796.0,141.0,2.3,24.0,723.0,980.27,721.58
2016,9,8,10,15,805.0,143.0,2.35,24.5,751.5,994.7,728.74
2016,9,8,10,30,814.0,145.0,2.4,25.0,780.0,1005.55,733.73
2016,9,8,10,45,822.0,145.5,2.5,25.5,801.5,1010.06,735.28
2016,9,8,11,0,830.0,146.0,2.6,26.0,823.0,1010.82,734.59
2016,9,8,11,15,833.5,147.0,2.7,26.0,836.5,1003.86,730.5
2016,9,8,11,30,837.0,148.0,2.8,26.0,850.0,993.16,724.14
2016,9,8,11,45,840.0,147.5,2.9,26.5,855.5,976.7,712.71
2016,9,8,12,0,843.0,147.0,3.0,27.0,861.0,956.65,699.02
2016,9,8,12,15,842.5,147.0,3.05,27.0,858.5,930.41,682.31
2016,9,8,12,30,842.0,147.0,3.1,27.0,856.0,900.92,663.45
2016,9,8,12,45,851.0,139.5,3.2,27.0,849.0,868.82,643.08
2016,9,8,13,0,860.0,132.0,3.3,27.0,842.0,827.19,616.07
2016,9,8,13,15,855.5,130.5,3.3,27.0,823.5,789.75,591.2
2016,9,8,13,30,851.0,129.0,3.3,27.0,805.0,744.0,559.66
2016,9,8,13,45,845.5,126.5,3.35,27.0,779.5,694.52,524.08
2016,9,8,14,0,840.0,124.0,3.4,27.0,754.0,643.28,486.28
2016,9,8,14,15,829.5,122.0,3.4,26.5,721.5,588.13,445.26
2016,9,8,14,30,819.0,120.0,3.4,26.0,689.0,532.2,402.27
2016,9,8,14,45,807.0,116.0,3.4,26.0,650.5,473.29,354.87
2016,9,8,15,0,795.0,112.0,3.4,26.0,612.0,414.35,306.0
2016,9,8,15,15,776.5,108.5,3.35,25.5,568.0,353.91,255.28
2016,9,8,15,30,758.0,105.0,3.3,25.0,524.0,294.77,204.63
2016,9,8,15,45,735.0,100.5,3.3,25.0,476.5,231.14,150.57
2016,9,8,16,0,712.0,96.0,3.3,25.0,429.0,173.63,103.92
2016,9,8,16,15,678.5,90.5,3.2,24.0,378.0,117.15,65.55
2016,9,8,16,30,645.0,85.0,3.1,23.0,327.0,64.9,50.44
2016,9,8,16,45,599.0,78.0,3.05,22.5,276.0,56.66,43.55
2016,9,8,17,0,553.0,71.0,3.0,22.0,225.0,53.17,40.6
