Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,15,483.5,61.5,2.85,21.0,175.0,47.33,35.5
2016,9,8,17,30,414.0,52.0,2.7,20.0,125.0,41.27,29.98
2016,9,8,17,45,308.0,38.5,2.55,19.5,82.5,31.18,20.56
2016,9,8,18,0,202.0,25.0,2.4,19.0,40.0,19.69,6.13
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,15.0,18.0,60.55,0.0
2016,9,9,6,15,251.0,26.5,1.65,15.5,55.5,174.65,119.25
2016,9,9,6,30,381.0,40.0,1.7,16.0,93.0,271.82,215.43
2016,9,9,6,45,463.5,49.0,1.75,16.5,141.0,351.07,284.92
2016,9,9,7,0,546.0,58.0,1.8,17.0,189.0,438.08,357.73
2016,9,9,7,15,298.0,93.5,1.75,17.5,167.5,336.17,275.54
2016,9,9,7,30,50.0,129.0,1.7,18.0,146.0,174.1,140.31
2016,9,9,7,45,88.5,154.5,1.65,18.5,190.5,233.06,189.11
2016,9,9,8,0,127.0,180.0,1.6,19.0,235.0,309.19,249.36
2016,9,9,8,15,230.5,191.0,1.55,19.5,305.5,426.87,341.31
2016,9,9,8,30,334.0,202.0,1.5,20.0,376.0,536.26,423.06
2016,9,9,8,45,578.5,148.0,1.5,21.0,481.5,729.41,563.04
2016,9,9,9,0,823.0,94.0,1.5,22.0,587.0,903.41,675.93
2016,9,9,9,15,837.5,96.5,1.55,22.5,628.0,937.83,694.16
2016,9,9,9,30,852.0,99.0,1.6,23.0,669.0,959.2,705.41
2016,9,9,9,45,664.0,182.0,1.65,24.0,640.5,896.21,660.57
2016,9,9,10,0,476.0,265.0,1.7,25.0,612.0,797.4,589.01
2016,9,9,10,15,682.0,186.0,1.75,25.5,704.0,925.83,676.72
2016,9,9,10,30,888.0,107.0,1.8,26.0,796.0,1026.2,737.78
2016,9,9,10,45,894.0,107.5,1.85,27.0,818.0,1028.93,735.26
2016,9,9,11,0,900.0,108.0,1.9,28.0,840.0,1027.78,731.58
2016,9,9,11,15,904.0,108.5,1.9,28.5,853.5,1020.73,725.21
2016,9,9,11,30,908.0,109.0,1.9,29.0,867.0,1009.79,716.63
2016,9,9,11,45,910.0,109.0,1.9,29.5,873.0,992.54,704.3
2016,9,9,12,0,912.0,109.0,1.9,30.0,879.0,971.56,689.82
2016,9,9,12,15,911.5,109.0,1.95,30.0,876.5,944.65,673.65
2016,9,9,12,30,911.0,109.0,2.0,30.0,874.0,914.32,655.28
2016,9,9,12,45,898.5,114.5,2.1,30.5,860.5,876.05,630.87
2016,9,9,13,0,886.0,120.0,2.2,31.0,847.0,835.33,604.67
2016,9,9,13,15,881.0,118.5,2.3,30.5,828.5,791.53,578.48
2016,9,9,13,30,876.0,117.0,2.4,30.0,810.0,745.39,549.98
2016,9,9,13,45,870.0,115.0,2.5,30.0,784.0,695.99,515.65
2016,9,9,14,0,864.0,113.0,2.6,30.0,758.0,644.77,478.97
2016,9,9,14,15,853.5,111.5,2.65,29.5,725.0,590.27,439.41
2016,9,9,14,30,843.0,110.0,2.7,29.0,692.0,533.57,396.8
2016,9,9,14,45,829.5,107.0,2.8,29.0,653.0,473.59,349.58
2016,9,9,15,0,816.0,104.0,2.9,29.0,614.0,413.69,300.81
2016,9,9,15,15,797.5,101.0,2.95,28.5,569.5,352.49,250.19
2016,9,9,15,30,779.0,98.0,3.0,28.0,525.0,292.53,199.49
2016,9,9,15,45,754.5,94.0,3.05,27.5,476.5,232.02,148.78
2016,9,9,16,0,730.0,90.0,3.1,27.0,428.0,169.58,99.14
2016,9,9,16,15,696.0,85.0,3.1,26.0,376.5,112.41,61.07
2016,9,9,16,30,662.0,80.0,3.1,25.0,325.0,59.52,45.44
2016,9,9,16,45,613.5,73.5,3.15,24.5,273.5,53.41,40.41
2016,9,9,17,0,565.0,67.0,3.2,24.0,222.0,50.16,37.66
2016,9,9,17,15,492.0,58.0,3.1,23.0,172.0,44.59,32.81
2016,9,9,17,30,419.0,49.0,3.0,22.0,122.0,38.84,27.57
2016,9,9,17,45,304.5,36.5,2.9,21.0,79.5,29.56,18.9
2016,9,9,18,0,190.0,24.0,2.8,20.0,37.0,18.93,3.69
2016,9,9,18,15,95.0,12.0,2.7,19.5,18.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,29.36,0.0
2016,9,10,6,15,154.5,28.5,2.45,14.5,47.0,130.52,86.26
2016,9,10,6,30,261.0,46.0,2.5,15.0,81.0,215.88,171.67
2016,9,10,6,45,342.5,59.0,2.55,15.5,127.0,291.03,238.2
2016,9,10,7,0,424.0,72.0,2.6,16.0,173.0,374.67,309.52
2016,9,10,7,15,216.5,94.5,2.55,16.5,146.5,268.59,222.31
2016,9,10,7,30,9.0,117.0,2.5,17.0,120.0,119.8,95.31
2016,9,10,7,45,15.5,137.0,2.45,18.0,143.5,144.38,115.5
2016,9,10,8,0,22.0,157.0,2.4,19.0,167.0,169.4,135.32
2016,9,10,8,15,46.5,186.5,2.4,19.5,210.5,235.17,188.26
2016,9,10,8,30,71.0,216.0,2.4,20.0,254.0,290.02,231.21
2016,9,10,8,45,397.5,171.5,2.4,20.5,406.5,584.58,463.73
2016,9,10,9,0,724.0,127.0,2.4,21.0,559.0,855.85,656.64
2016,9,10,9,15,741.0,131.0,2.45,21.5,599.5,892.08,676.44
2016,9,10,9,30,758.0,135.0,2.5,22.0,640.0,925.77,696.49
2016,9,10,9,45,770.5,138.0,2.6,23.0,674.5,944.73,705.64
2016,9,10,10,0,783.0,141.0,2.7,24.0,709.0,966.9,717.04
2016,9,10,10,15,792.5,143.0,2.8,24.0,737.0,981.6,726.28
2016,9,10,10,30,802.0,145.0,2.9,24.0,765.0,992.75,733.38
2016,9,10,10,45,808.0,146.5,3.0,24.5,786.0,996.2,734.12
2016,9,10,11,0,814.0,148.0,3.1,25.0,807.0,995.95,732.63
2016,9,10,11,15,817.5,149.0,3.15,25.0,820.0,988.95,727.89
2016,9,10,11,30,821.0,150.0,3.2,25.0,833.0,978.29,720.91
2016,9,10,11,45,822.5,151.0,3.3,25.5,838.5,962.08,709.35
2016,9,10,12,0,824.0,152.0,3.4,26.0,844.0,942.35,695.58
2016,9,10,12,15,823.0,151.5,3.45,26.0,841.0,915.42,678.07
2016,9,10,12,30,822.0,151.0,3.5,26.0,838.0,885.35,658.47
2016,9,10,12,45,823.0,148.0,3.6,26.5,828.5,851.49,635.22
2016,9,10,13,0,824.0,145.0,3.7,27.0,819.0,814.69,609.89
2016,9,10,13,15,818.5,143.5,3.75,26.5,800.5,771.63,582.17
2016,9,10,13,30,813.0,142.0,3.8,26.0,782.0,726.47,551.2
2016,9,10,13,45,805.0,140.0,3.85,26.0,756.0,677.28,515.26
2016,9,10,14,0,797.0,138.0,3.9,26.0,730.0,626.68,477.39
2016,9,10,14,15,786.0,135.5,3.9,25.5,697.5,572.76,436.8
2016,9,10,14,30,775.0,133.0,3.9,25.0,665.0,518.25,394.43
2016,9,10,14,45,760.5,129.5,3.9,25.0,626.5,460.96,347.89
2016,9,10,15,0,746.0,126.0,3.9,25.0,588.0,401.15,298.17
2016,9,10,15,15,725.5,122.0,3.85,24.5,544.5,341.8,248.17
2016,9,10,15,30,705.0,118.0,3.8,24.0,501.0,284.09,198.68
2016,9,10,15,45,679.5,112.0,3.75,24.0,453.5,225.62,148.88
2016,9,10,16,0,654.0,106.0,3.7,24.0,406.0,169.99,104.11
2016,9,10,16,15,618.0,99.5,3.6,23.5,356.0,116.27,68.1
2016,9,10,16,30,582.0,93.0,3.5,23.0,306.0,67.22,52.46
2016,9,10,16,45,532.5,84.5,3.45,22.5,256.0,62.09,48.25
2016,9,10,17,0,483.0,76.0,3.4,22.0,206.0,57.63,44.42
2016,9,10,17,15,410.5,65.0,3.2,21.0,158.0,49.01,36.88
2016,9,10,17,30,338.0,54.0,3.0,20.0,110.0,41.39,29.94
2016,9,10,17,45,234.0,38.0,2.9,19.5,70.5,29.53,18.83
2016,9,10,18,0,130.0,22.0,2.8,19.0,31.0,17.31,0.33
2016,9,10,18,15,65.0,11.0,2.75,18.5,15.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.5,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,33.0,9.0,2.6,15.0,10.0,21.51,0.0
2016,9,11,6,15,120.5,28.5,2.7,15.0,43.0,114.46,72.42
2016,9,11,6,30,208.0,48.0,2.8,15.0,76.0,191.89,151.98
2016,9,11,6,45,286.5,63.5,2.9,15.5,120.5,265.57,217.24
2016,9,11,7,0,365.0,79.0,3.0,16.0,165.0,347.42,287.38
2016,9,11,7,15,192.5,99.5,2.95,16.5,146.0,259.64,214.84
2016,9,11,7,30,20.0,120.0,2.9,17.0,127.0,131.57,105.5
2016,9,11,7,45,10.0,119.5,2.85,17.5,123.0,120.74,96.06
2016,9,11,8,0,0.0,119.0,2.8,18.0,119.0,110.41,86.73
2016,9,11,8,15,0.0,137.5,2.8,18.5,137.5,128.19,100.89
2016,9,11,8,30,0.0,156.0,2.8,19.0,156.0,145.94,114.78
2016,9,11,8,45,11.0,188.0,2.8,19.5,194.5,187.87,148.35
2016,9,11,9,0,22.0,220.0,2.8,20.0,233.0,230.43,181.74
2016,9,11,9,15,30.0,244.0,2.8,20.5,263.5,279.06,219.1
2016,9,11,9,30,38.0,268.0,2.8,21.0,294.0,312.04,243.73
2016,9,11,9,45,225.5,279.5,2.85,22.0,441.5,545.34,423.54
2016,9,11,10,0,413.0,291.0,2.9,23.0,589.0,762.63,579.37
2016,9,11,10,15,604.0,218.0,2.95,23.0,673.0,881.36,664.49
2016,9,11,10,30,795.0,145.0,3.0,23.0,757.0,985.3,733.2
2016,9,11,10,45,803.5,145.0,3.1,23.5,778.5,989.55,733.62
2016,9,11,11,0,812.0,145.0,3.2,24.0,800.0,990.13,732.64
2016,9,11,11,15,816.0,146.0,3.3,24.0,813.0,983.59,728.53
2016,9,11,11,30,820.0,147.0,3.4,24.0,826.0,973.38,722.13
2016,9,11,11,45,823.0,146.5,3.5,24.5,831.5,956.99,710.3
2016,9,11,12,0,826.0,146.0,3.6,25.0,837.0,937.06,696.23
2016,9,11,12,15,825.5,146.0,3.7,25.0,834.5,911.03,679.45
2016,9,11,12,30,825.0,146.0,3.8,25.0,832.0,881.82,660.47
2016,9,11,12,45,645.5,229.0,3.9,25.0,761.5,785.35,592.82
2016,9,11,13,0,466.0,312.0,4.0,25.0,691.0,687.92,520.47
2016,9,11,13,15,649.0,220.5,4.1,24.5,735.0,718.05,547.59
2016,9,11,13,30,832.0,129.0,4.2,24.0,779.0,726.07,557.46
2016,9,11,13,45,825.0,126.5,4.35,24.0,753.5,676.27,520.51
2016,9,11,14,0,818.0,124.0,4.5,24.0,728.0,624.93,481.86
2016,9,11,14,15,807.5,122.0,4.5,23.5,695.5,570.78,440.38
2016,9,11,14,30,797.0,120.0,4.5,23.0,663.0,515.92,396.99
2016,9,11,14,45,782.0,117.0,4.55,22.5,624.5,457.7,349.7
2016,9,11,15,0,767.0,114.0,4.6,22.0,586.0,399.85,301.12
2016,9,11,15,15,747.5,110.5,4.55,21.5,542.5,340.73,250.19
2016,9,11,15,30,728.0,107.0,4.5,21.0,499.0,279.25,196.69
2016,9,11,15,45,699.5,103.0,4.5,20.5,451.0,220.55,146.2
2016,9,11,16,0,671.0,99.0,4.5,20.0,403.0,164.98,101.16
2016,9,11,16,15,635.5,93.0,4.4,19.5,353.5,110.72,64.59
2016,9,11,16,30,600.0,87.0,4.3,19.0,304.0,62.05,48.84
2016,9,11,16,45,548.0,79.5,4.2,18.5,253.5,58.36,45.79
2016,9,11,17,0,496.0,72.0,4.1,18.0,203.0,54.56,42.46
2016,9,11,17,15,423.0,61.5,3.95,17.5,155.5,47.91,36.43
2016,9,11,17,30,350.0,51.0,3.8,17.0,108.0,39.2,28.37
2016,9,11,17,45,241.5,36.0,3.7,16.5,68.5,28.05,17.62
2016,9,11,18,0,133.0,21.0,3.6,16.0,29.0,16.56,0.0
2016,9,11,18,15,66.5,10.5,3.5,15.5,14.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,76.0,12.0,3.7,13.0,14.0,41.66,0.0
2016,9,12,6,15,219.0,26.5,3.75,13.5,51.0,157.26,97.68
2016,9,12,6,30,362.0,41.0,3.8,14.0,88.0,263.78,210.62
2016,9,12,6,45,459.5,49.0,3.85,14.5,137.0,349.93,288.01
2016,9,12,7,0,557.0,57.0,3.9,15.0,186.0,444.99,369.71
2016,9,12,7,15,612.5,63.5,3.9,15.5,238.5,518.19,430.76
2016,9,12,7,30,668.0,70.0,3.9,16.0,291.0,594.91,491.38
2016,9,12,7,45,706.5,74.5,3.9,16.5,343.0,658.94,538.82
2016,9,12,8,0,745.0,79.0,3.9,17.0,395.0,719.94,582.39
2016,9,12,8,15,771.5,82.5,3.9,17.5,444.5,774.06,619.54
2016,9,12,8,30,798.0,86.0,3.9,18.0,494.0,827.1,654.99
2016,9,12,8,45,816.5,89.5,3.95,18.5,540.0,871.44,683.66
2016,9,12,9,0,835.0,93.0,4.0,19.0,586.0,913.52,710.33
2016,9,12,9,15,849.5,95.0,4.0,19.0,627.0,947.37,732.0
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,968.15,744.53
2016,9,12,9,45,877.5,97.5,4.0,19.5,704.0,992.85,758.47
2016,9,12,10,0,891.0,98.0,4.0,20.0,740.0,1014.17,770.03
2016,9,12,10,15,732.0,174.0,4.05,20.0,715.0,962.12,733.27
2016,9,12,10,30,573.0,250.0,4.1,20.0,690.0,876.86,672.05
2016,9,12,10,45,744.5,177.5,4.15,20.5,764.5,972.58,738.84
2016,9,12,11,0,916.0,105.0,4.2,21.0,839.0,1038.38,781.03
2016,9,12,11,15,919.5,105.5,4.25,21.0,853.0,1030.4,774.87
2016,9,12,11,30,923.0,106.0,4.3,21.0,867.0,1018.48,766.77
2016,9,12,11,45,922.0,107.5,4.35,21.0,872.0,999.42,753.95
2016,9,12,12,0,921.0,109.0,4.4,21.0,877.0,976.65,738.72
2016,9,12,12,15,921.5,109.0,4.45,21.0,874.5,950.11,721.01
2016,9,12,12,30,922.0,109.0,4.5,21.0,872.0,920.05,700.98
2016,9,12,12,45,923.0,106.5,4.6,21.0,862.0,884.51,677.41
2016,9,12,13,0,924.0,104.0,4.7,21.0,852.0,845.73,651.35
2016,9,12,13,15,920.5,103.5,4.7,20.5,834.0,802.4,622.42
2016,9,12,13,30,917.0,103.0,4.7,20.0,816.0,756.47,591.25
2016,9,12,13,45,912.5,101.0,4.7,20.0,790.0,706.04,553.03
2016,9,12,14,0,908.0,99.0,4.7,20.0,764.0,653.54,512.14
2016,9,12,14,15,899.5,97.0,4.65,19.5,731.5,596.98,467.77
2016,9,12,14,30,891.0,95.0,4.6,19.0,699.0,539.22,421.01
2016,9,12,14,45,881.5,92.0,4.6,19.0,660.5,479.21,370.28
2016,9,12,15,0,872.0,89.0,4.6,19.0,622.0,418.65,317.55
2016,9,12,15,15,856.0,86.5,4.55,18.5,577.0,352.89,259.96
2016,9,12,15,30,840.0,84.0,4.5,18.0,532.0,290.53,204.13
2016,9,12,15,45,819.0,80.5,4.45,17.5,483.5,227.46,148.49
2016,9,12,16,0,798.0,77.0,4.4,17.0,435.0,166.44,98.06
2016,9,12,16,15,766.0,73.0,4.3,16.5,382.5,106.59,58.01
2016,9,12,16,30,734.0,69.0,4.2,16.0,330.0,54.12,42.46
2016,9,12,16,45,684.5,63.5,4.15,15.5,276.0,46.61,35.94
2016,9,12,17,0,635.0,58.0,4.1,15.0,222.0,43.76,33.4
2016,9,12,17,15,558.5,50.5,3.9,14.5,170.5,39.09,29.06
2016,9,12,17,30,482.0,43.0,3.7,14.0,119.0,34.34,24.42
2016,9,12,17,45,340.0,32.0,3.5,14.0,75.0,26.14,15.95
2016,9,12,18,0,198.0,21.0,3.3,14.0,31.0,17.68,0.0
2016,9,12,18,15,99.0,10.5,3.35,13.5,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,9.5,1.9,15.0,9.5,8.34,0.0
2016,9,13,6,30,0.0,17.0,2.0,15.0,17.0,14.94,6.65
2016,9,13,6,45,0.0,27.5,2.15,15.5,27.5,24.21,14.78
2016,9,13,7,0,0.0,38.0,2.3,16.0,38.0,33.5,22.84
2016,9,13,7,15,0.0,49.0,2.35,16.0,49.0,43.24,31.25
2016,9,13,7,30,0.0,60.0,2.4,16.0,60.0,53.0,39.55
2016,9,13,7,45,0.0,91.5,2.45,16.5,91.5,83.4,64.99
2016,9,13,8,0,0.0,123.0,2.5,17.0,123.0,114.94,90.89
2016,9,13,8,15,53.0,170.5,2.45,17.0,197.5,222.3,180.31
2016,9,13,8,30,106.0,218.0,2.4,17.0,272.0,324.69,262.76
2016,9,13,8,45,424.0,174.0,2.4,17.5,419.0,612.4,490.34
2016,9,13,9,0,742.0,130.0,2.4,18.0,566.0,876.54,678.84
2016,9,13,9,15,759.0,134.0,2.35,18.5,607.0,912.97,697.94
2016,9,13,9,30,776.0,138.0,2.3,19.0,648.0,946.75,717.12
2016,9,13,9,45,661.0,186.0,2.3,19.5,636.5,897.32,680.43
2016,9,13,10,0,546.0,234.0,2.3,20.0,625.0,833.17,632.91
2016,9,13,10,15,474.0,275.5,2.3,20.0,625.0,807.12,612.1
2016,9,13,10,30,402.0,317.0,2.3,20.0,625.0,760.32,576.94
2016,9,13,10,45,406.5,324.5,2.35,20.5,643.0,768.37,581.42
2016,9,13,11,0,411.0,332.0,2.4,21.0,661.0,789.55,594.19
2016,9,13,11,15,419.0,333.0,2.35,21.0,673.0,789.38,593.2
2016,9,13,11,30,427.0,334.0,2.3,21.0,685.0,786.82,590.83
2016,9,13,11,45,645.0,237.5,2.3,21.5,770.5,886.6,663.28
2016,9,13,12,0,863.0,141.0,2.3,22.0,856.0,964.11,713.14
2016,9,13,12,15,862.0,140.5,2.2,22.0,853.0,935.99,692.81
2016,9,13,12,30,861.0,140.0,2.1,22.0,850.0,904.6,671.44
2016,9,13,12,45,859.5,138.5,2.05,22.5,839.0,868.66,646.3
2016,9,13,13,0,858.0,137.0,2.0,23.0,828.0,829.82,619.26
2016,9,13,13,15,852.0,135.5,1.95,23.0,808.5,784.86,589.16
2016,9,13,13,30,846.0,134.0,1.9,23.0,789.0,737.73,556.13
2016,9,13,13,45,839.5,131.5,1.85,23.0,762.5,687.4,519.69
2016,9,13,14,0,833.0,129.0,1.8,23.0,736.0,635.43,481.19
2016,9,13,14,15,821.5,126.5,1.8,23.0,702.5,579.29,438.86
2016,9,13,14,30,810.0,124.0,1.8,23.0,669.0,522.54,394.73
2016,9,13,14,45,795.5,120.5,1.8,23.0,629.5,463.24,347.27
2016,9,13,15,0,781.0,117.0,1.8,23.0,590.0,404.24,298.52
2016,9,13,15,15,760.5,113.0,1.8,22.5,545.0,340.13,245.19
2016,9,13,15,30,740.0,109.0,1.8,22.0,500.0,280.37,194.22
2016,9,13,15,45,712.0,104.5,1.8,22.0,451.5,220.62,143.64
2016,9,13,16,0,684.0,100.0,1.8,22.0,403.0,163.96,98.69
2016,9,13,16,15,646.0,93.5,1.75,21.5,352.0,108.41,62.78
2016,9,13,16,30,608.0,87.0,1.7,21.0,301.0,62.66,48.96
2016,9,13,16,45,553.0,79.5,1.7,21.0,249.5,58.96,45.83
2016,9,13,17,0,498.0,72.0,1.7,21.0,198.0,55.16,42.42
2016,9,13,17,15,419.5,60.5,1.5,20.0,149.5,47.6,35.7
2016,9,13,17,30,341.0,49.0,1.3,19.0,101.0,37.81,26.79
2016,9,13,17,45,224.0,33.5,1.15,18.5,62.0,26.18,15.29
2016,9,13,18,0,107.0,18.0,1.0,18.0,23.0,14.22,0.0
2016,9,13,18,15,53.5,9.0,1.05,17.5,11.5,8.19,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,19.85,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,41.0,114.47,61.22
2016,9,14,6,30,229.0,45.0,0.8,15.0,74.0,200.49,156.75
2016,9,14,6,45,313.5,60.0,0.95,15.5,119.5,278.01,224.87
2016,9,14,7,0,398.0,75.0,1.1,16.0,165.0,364.41,297.57
2016,9,14,7,15,456.0,86.5,1.05,16.5,215.0,436.22,355.47
2016,9,14,7,30,514.0,98.0,1.0,17.0,265.0,512.51,414.1
2016,9,14,7,45,561.5,105.0,1.0,18.0,316.0,585.09,466.59
2016,9,14,8,0,609.0,112.0,1.0,19.0,367.0,655.05,514.29
2016,9,14,8,15,640.0,118.0,0.95,19.5,415.5,711.15,550.36
2016,9,14,8,30,671.0,124.0,0.9,20.0,464.0,766.83,584.97
2016,9,14,8,45,700.0,127.0,0.85,20.5,510.0,816.31,614.26
2016,9,14,9,0,729.0,130.0,0.8,21.0,556.0,864.41,641.82
2016,9,14,9,15,746.5,134.0,0.75,21.5,596.5,900.95,661.16
2016,9,14,9,30,764.0,138.0,0.7,22.0,637.0,934.92,678.58
2016,9,14,9,45,821.0,119.5,0.65,22.5,682.0,972.85,698.16
2016,9,14,10,0,878.0,101.0,0.6,23.0,727.0,1003.84,713.0
2016,9,14,10,15,886.0,102.5,0.6,23.5,755.5,1016.89,717.97
2016,9,14,10,30,894.0,104.0,0.6,24.0,784.0,1026.16,721.02
2016,9,14,10,45,900.5,104.5,0.65,24.5,805.0,1028.93,721.5
2016,9,14,11,0,907.0,105.0,0.7,25.0,826.0,1027.78,719.83
2016,9,14,11,15,910.5,105.5,0.85,25.0,839.5,1019.71,717.72
2016,9,14,11,30,914.0,106.0,1.0,25.0,853.0,1007.72,713.18
2016,9,14,11,45,916.5,105.5,1.2,25.5,858.5,989.85,704.32
2016,9,14,12,0,919.0,105.0,1.4,26.0,864.0,968.2,692.76
2016,9,14,12,15,918.5,105.0,1.6,26.0,861.0,940.68,678.4
2016,9,14,12,30,918.0,105.0,1.8,26.0,858.0,909.72,661.37
2016,9,14,12,45,909.5,107.5,2.0,26.5,845.0,871.3,637.67
2016,9,14,13,0,901.0,110.0,2.2,27.0,832.0,830.23,611.74
2016,9,14,13,15,896.0,109.0,2.3,27.0,813.0,786.0,583.6
2016,9,14,13,30,891.0,108.0,2.4,27.0,794.0,739.39,553.09
2016,9,14,13,45,884.5,106.5,2.5,27.0,767.5,689.14,517.53
2016,9,14,14,0,878.0,105.0,2.6,27.0,741.0,637.09,479.55
2016,9,14,14,15,868.0,103.0,2.7,26.5,707.5,581.09,438.28
2016,9,14,14,30,858.0,101.0,2.8,26.0,674.0,524.14,394.65
2016,9,14,14,45,844.5,98.5,2.9,26.0,634.5,462.99,345.5
2016,9,14,15,0,831.0,96.0,3.0,26.0,595.0,402.61,295.26
2016,9,14,15,15,812.5,93.0,3.0,25.5,550.5,340.53,242.82
2016,9,14,15,30,794.0,90.0,3.0,25.0,506.0,279.71,190.5
2016,9,14,15,45,769.0,86.0,3.05,25.0,457.0,218.31,138.33
2016,9,14,16,0,744.0,82.0,3.1,25.0,408.0,159.56,91.88
2016,9,14,16,15,709.0,77.0,3.05,24.5,357.0,97.65,52.0
2016,9,14,16,30,674.0,72.0,3.0,24.0,306.0,51.65,38.94
2016,9,14,16,45,623.5,66.0,3.0,23.5,254.0,48.63,36.46
2016,9,14,17,0,573.0,60.0,3.0,23.0,202.0,45.54,33.76
2016,9,14,17,15,493.5,51.0,2.65,22.0,152.5,39.71,28.57
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,33.71,22.98
2016,9,14,17,45,283.0,29.0,2.0,20.0,63.0,23.68,12.71
2016,9,14,18,0,152.0,16.0,1.7,19.0,23.0,14.55,0.0
2016,9,14,18,15,76.0,8.0,1.6,18.5,11.5,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,46.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,93.0,9.0,1.3,14.0,11.0,45.97,0.0
2016,9,15,6,15,242.0,22.0,1.45,14.5,46.5,161.04,80.28
2016,9,15,6,30,391.0,35.0,1.6,15.0,82.0,273.62,214.49
2016,9,15,6,45,480.0,43.5,1.8,16.0,130.5,356.25,288.42
2016,9,15,7,0,569.0,52.0,2.0,17.0,179.0,447.39,365.08
2016,9,15,7,15,624.0,58.0,2.0,17.5,231.0,519.95,424.11
2016,9,15,7,30,679.0,64.0,2.0,18.0,283.0,591.91,478.98
2016,9,15,7,45,392.5,117.5,2.0,18.5,249.0,465.38,377.67
2016,9,15,8,0,106.0,171.0,2.0,19.0,215.0,283.88,228.66
2016,9,15,8,15,194.5,187.0,2.0,19.5,280.5,378.31,304.9
2016,9,15,8,30,283.0,203.0,2.0,20.0,346.0,495.25,394.11
2016,9,15,8,45,565.0,144.5,2.0,20.5,462.0,714.03,558.0
2016,9,15,9,0,847.0,86.0,2.0,21.0,578.0,915.75,693.57
2016,9,15,9,15,861.0,88.0,2.0,21.5,619.0,939.54,704.23
2016,9,15,9,30,875.0,90.0,2.0,22.0,660.0,969.69,720.95
2016,9,15,9,45,887.5,91.0,2.0,22.5,695.5,993.94,733.6
2016,9,15,10,0,900.0,92.0,2.0,23.0,731.0,1014.74,744.04
2016,9,15,10,15,907.5,93.0,2.0,23.5,759.0,1026.86,748.97
2016,9,15,10,30,915.0,94.0,2.0,24.0,787.0,1035.13,751.64
2016,9,15,10,45,920.0,95.0,2.0,24.5,808.0,1036.94,750.37
2016,9,15,11,0,925.0,96.0,2.0,25.0,829.0,1034.75,746.8
2016,9,15,11,15,928.5,96.5,2.05,25.5,842.0,1026.5,740.23
2016,9,15,11,30,932.0,97.0,2.1,26.0,855.0,1014.28,731.34
2016,9,15,11,45,933.0,97.5,2.2,26.5,860.0,995.73,719.12
2016,9,15,12,0,934.0,98.0,2.3,27.0,865.0,973.38,704.54
2016,9,15,12,15,933.5,98.0,2.35,27.0,862.0,945.45,687.24
2016,9,15,12,30,933.0,98.0,2.4,27.0,859.0,914.03,667.64
2016,9,15,12,45,920.0,103.5,2.5,27.0,845.5,874.44,642.93
2016,9,15,13,0,907.0,109.0,2.6,27.0,832.0,832.38,616.29
2016,9,15,13,15,902.5,108.0,2.65,27.0,812.5,788.21,587.53
2016,9,15,13,30,898.0,107.0,2.7,27.0,793.0,741.59,556.41
2016,9,15,13,45,890.0,106.0,2.8,27.0,766.5,690.44,519.92
2016,9,15,14,0,882.0,105.0,2.9,27.0,740.0,637.61,481.09
2016,9,15,14,15,871.5,103.0,2.9,26.5,706.5,581.06,438.85
2016,9,15,14,30,861.0,101.0,2.9,26.0,673.0,522.94,393.94
2016,9,15,14,45,846.0,99.0,2.95,26.0,632.5,462.09,344.77
2016,9,15,15,0,831.0,97.0,3.0,26.0,592.0,401.47,294.21
2016,9,15,15,15,812.0,94.0,3.0,25.5,547.0,339.22,241.6
2016,9,15,15,30,793.0,91.0,3.0,25.0,502.0,278.29,189.22
2016,9,15,15,45,766.0,87.5,3.0,25.0,453.0,217.02,137.3
2016,9,15,16,0,739.0,84.0,3.0,25.0,404.0,158.67,91.5
2016,9,15,16,15,702.0,79.0,2.95,24.0,352.0,96.83,52.36
2016,9,15,16,30,665.0,74.0,2.9,23.0,300.0,53.33,40.57
2016,9,15,16,45,610.5,67.5,2.85,22.5,248.0,49.97,37.77
2016,9,15,17,0,556.0,61.0,2.8,22.0,196.0,46.53,34.74
2016,9,15,17,15,472.5,51.5,2.5,21.0,146.5,40.3,29.17
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,33.9,23.15
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,23.39,11.92
2016,9,15,18,0,116.0,15.0,1.7,18.0,19.0,13.64,0.0
2016,9,15,18,15,58.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,17.0,1.2,13.5,39.5,129.65,56.46
2016,9,16,6,30,379.0,34.0,1.2,14.0,79.0,266.62,208.77
2016,9,16,6,45,469.0,43.0,1.3,15.0,127.0,349.69,283.0
2016,9,16,7,0,559.0,52.0,1.4,16.0,175.0,441.5,359.77
2016,9,16,7,15,615.5,58.5,1.25,16.5,227.0,515.22,418.53
2016,9,16,7,30,672.0,65.0,1.1,17.0,279.0,592.59,475.75
2016,9,16,7,45,499.5,110.0,1.0,17.5,284.5,538.34,431.28
2016,9,16,8,0,327.0,155.0,0.9,18.0,290.0,457.29,365.71
2016,9,16,8,15,339.5,172.0,0.8,18.5,328.0,498.29,395.06
2016,9,16,8,30,352.0,189.0,0.7,19.0,366.0,538.85,421.92
2016,9,16,8,45,597.0,138.0,0.65,20.0,470.0,735.75,561.0
2016,9,16,9,0,842.0,87.0,0.6,21.0,574.0,912.19,670.73
2016,9,16,9,15,856.0,89.0,0.5,22.0,615.0,935.72,676.61
2016,9,16,9,30,870.0,91.0,0.4,23.0,656.0,965.68,688.57
2016,9,16,9,45,883.5,92.0,0.35,24.0,691.5,990.74,698.22
2016,9,16,10,0,897.0,93.0,0.3,25.0,727.0,1012.38,705.73
2016,9,16,10,15,904.5,94.0,0.2,25.5,755.0,1024.37,707.83
2016,9,16,10,30,912.0,95.0,0.1,26.0,783.0,1032.51,708.22
2016,9,16,10,45,918.0,96.0,0.05,27.0,804.0,1035.22,705.36
2016,9,16,11,0,924.0,97.0,0.0,28.0,825.0,1033.92,700.72
2016,9,16,11,15,927.5,97.5,0.2,28.5,838.5,1025.57,696.92
2016,9,16,11,30,931.0,98.0,0.4,29.0,852.0,1013.24,692.55
2016,9,16,11,45,932.5,98.0,0.6,29.5,857.0,994.53,684.62
2016,9,16,12,0,934.0,98.0,0.8,30.0,862.0,972.02,674.14
2016,9,16,12,15,933.5,98.0,1.0,30.0,859.0,944.0,661.11
2016,9,16,12,30,933.0,98.0,1.2,30.0,856.0,912.49,645.3
2016,9,16,12,45,925.0,100.5,1.4,30.5,843.0,873.94,623.1
2016,9,16,13,0,917.0,103.0,1.6,31.0,830.0,832.67,598.49
2016,9,16,13,15,912.0,102.0,1.7,30.5,810.5,787.71,572.2
2016,9,16,13,30,907.0,101.0,1.8,30.0,791.0,740.32,543.45
2016,9,16,13,45,898.5,100.5,1.95,30.0,764.0,688.91,508.39
2016,9,16,14,0,890.0,100.0,2.1,30.0,737.0,635.84,470.82
2016,9,16,14,15,879.5,98.0,2.15,29.5,703.0,578.89,429.49
2016,9,16,14,30,869.0,96.0,2.2,29.0,669.0,521.03,385.86
2016,9,16,14,45,853.5,94.5,2.3,29.0,628.5,459.2,337.04
2016,9,16,15,0,838.0,93.0,2.4,29.0,588.0,398.45,287.31
2016,9,16,15,15,819.0,90.0,2.45,28.5,543.0,335.82,235.25
2016,9,16,15,30,800.0,87.0,2.5,28.0,498.0,274.51,183.33
2016,9,16,15,45,773.5,83.5,2.55,28.0,448.5,212.97,131.94
2016,9,16,16,0,747.0,80.0,2.6,28.0,399.0,154.26,86.67
2016,9,16,16,15,710.5,75.0,2.55,27.0,347.5,92.29,48.49
2016,9,16,16,30,674.0,70.0,2.5,26.0,296.0,50.53,37.66
2016,9,16,16,45,619.5,63.5,2.45,25.5,244.0,47.03,34.76
2016,9,16,17,0,565.0,57.0,2.4,25.0,192.0,43.43,31.62
2016,9,16,17,15,481.5,48.0,2.1,24.0,142.5,37.5,26.35
2016,9,16,17,30,398.0,39.0,1.8,23.0,93.0,31.41,20.64
2016,9,16,17,45,257.5,26.0,1.5,22.0,55.0,21.27,9.35
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,11.82,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.0,124.52,44.7
2016,9,17,6,30,356.0,35.0,1.0,15.0,76.0,256.01,198.66
2016,9,17,6,45,451.5,43.5,1.1,16.0,123.5,340.6,274.02
2016,9,17,7,0,547.0,52.0,1.2,17.0,171.0,434.32,351.94
2016,9,17,7,15,289.0,85.0,1.1,17.5,149.5,322.77,263.19
2016,9,17,7,30,31.0,118.0,1.0,18.0,128.0,149.81,119.61
2016,9,17,7,45,36.5,138.5,0.95,19.0,152.0,176.45,141.36
2016,9,17,8,0,42.0,159.0,0.9,20.0,176.0,203.34,162.03
2016,9,17,8,15,102.5,186.5,0.8,21.0,235.5,285.69,227.08
2016,9,17,8,30,163.0,214.0,0.7,22.0,295.0,387.83,303.6
2016,9,17,8,45,262.0,220.5,0.6,23.0,365.0,503.84,387.24
2016,9,17,9,0,361.0,227.0,0.5,24.0,435.0,607.87,457.83
2016,9,17,9,15,613.0,159.0,0.45,25.0,541.5,802.17,587.43
2016,9,17,9,30,865.0,91.0,0.4,26.0,648.0,960.43,679.67
2016,9,17,9,45,878.5,91.0,0.4,27.0,683.5,984.12,687.45
2016,9,17,10,0,892.0,91.0,0.4,28.0,719.0,1004.43,695.27
2016,9,17,10,15,899.5,92.5,0.45,28.5,746.5,1016.91,701.03
2016,9,17,10,30,907.0,94.0,0.5,29.0,774.0,1025.55,704.77
2016,9,17,10,45,912.5,94.5,0.55,30.0,794.5,1027.12,703.11
2016,9,17,11,0,918.0,95.0,0.6,31.0,815.0,1024.72,699.37
2016,9,17,11,15,920.5,95.5,0.7,31.0,828.0,1015.39,695.63
2016,9,17,11,30,923.0,96.0,0.8,31.0,841.0,1002.14,689.65
2016,9,17,11,45,924.5,96.5,0.9,31.5,845.5,984.06,679.4
2016,9,17,12,0,926.0,97.0,1.0,32.0,850.0,962.2,666.84
2016,9,17,12,15,925.0,96.5,1.1,32.0,846.5,933.36,651.24
2016,9,17,12,30,924.0,96.0,1.2,32.0,843.0,901.1,633.33
2016,9,17,12,45,912.0,100.5,1.35,32.5,829.0,861.57,609.94
2016,9,17,13,0,900.0,105.0,1.5,33.0,815.0,819.58,584.5
2016,9,17,13,15,894.5,104.0,1.6,32.5,795.5,774.86,558.57
2016,9,17,13,30,889.0,103.0,1.7,32.0,776.0,727.82,530.04
2016,9,17,13,45,882.0,101.5,1.8,32.0,749.0,677.22,495.49
2016,9,17,14,0,875.0,100.0,1.9,32.0,722.0,624.88,458.54
2016,9,17,14,15,864.0,98.0,1.95,32.0,688.5,568.41,417.1
2016,9,17,14,30,853.0,96.0,2.0,32.0,655.0,511.14,373.62
2016,9,17,14,45,838.5,93.5,2.1,32.0,615.0,449.75,325.79
2016,9,17,15,0,824.0,91.0,2.2,32.0,575.0,389.37,276.98
2016,9,17,15,15,804.5,88.0,2.25,31.5,530.0,327.48,226.18
2016,9,17,15,30,785.0,85.0,2.3,31.0,485.0,266.99,175.61
2016,9,17,15,45,757.5,82.0,2.4,30.5,436.0,206.71,126.28
2016,9,17,16,0,730.0,79.0,2.5,30.0,387.0,149.4,83.0
2016,9,17,16,15,692.5,74.0,2.45,29.0,336.5,88.6,46.38
2016,9,17,16,30,655.0,69.0,2.4,28.0,286.0,49.85,36.76
2016,9,17,16,45,598.5,63.0,2.35,27.5,234.5,46.73,34.19
2016,9,17,17,0,542.0,57.0,2.3,27.0,183.0,43.55,31.41
2016,9,17,17,15,456.5,47.5,2.0,25.5,135.0,37.21,25.87
2016,9,17,17,30,371.0,38.0,1.7,24.0,87.0,30.66,19.81
2016,9,17,17,45,232.5,24.5,1.45,23.0,50.5,20.03,7.36
2016,9,17,18,0,94.0,11.0,1.2,22.0,14.0,10.01,0.0
2016,9,17,18,15,47.0,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.5,0.85,17.5,37.0,126.0,33.33
2016,9,18,6,30,371.0,33.0,0.9,18.0,74.0,261.98,199.9
2016,9,18,6,45,462.5,42.0,1.0,19.0,122.0,345.4,274.09
2016,9,18,7,0,554.0,51.0,1.1,20.0,170.0,437.75,350.01
2016,9,18,7,15,611.0,57.0,1.0,20.5,221.5,510.81,407.38
2016,9,18,7,30,668.0,63.0,0.9,21.0,273.0,587.56,463.32
2016,9,18,7,45,706.0,68.0,0.8,22.0,324.5,647.63,502.5
2016,9,18,8,0,744.0,73.0,0.7,23.0,376.0,712.63,542.96
2016,9,18,8,15,771.5,76.5,0.8,24.5,425.5,767.12,575.94
2016,9,18,8,30,799.0,80.0,0.9,26.0,475.0,820.59,607.23
2016,9,18,8,45,818.5,83.0,1.0,27.5,520.5,864.79,631.54
2016,9,18,9,0,838.0,86.0,1.1,29.0,566.0,906.76,653.92
2016,9,18,9,15,852.5,88.5,1.15,30.0,606.5,931.14,665.29
2016,9,18,9,30,867.0,91.0,1.2,31.0,647.0,961.94,680.77
2016,9,18,9,45,885.5,89.0,1.3,32.0,684.0,988.08,693.92
2016,9,18,10,0,904.0,87.0,1.4,33.0,721.0,1010.96,705.05
2016,9,18,10,15,911.5,88.5,1.4,33.0,748.5,1023.46,711.23
2016,9,18,10,30,919.0,90.0,1.4,33.0,776.0,1032.08,715.3
2016,9,18,10,45,923.5,91.0,1.45,33.5,796.5,1033.14,714.36
2016,9,18,11,0,928.0,92.0,1.5,34.0,817.0,1030.18,711.22
2016,9,18,11,15,931.0,92.5,1.55,34.0,830.0,1021.17,706.06
2016,9,18,11,30,934.0,93.0,1.6,34.0,843.0,1008.19,698.65
2016,9,18,11,45,934.5,93.5,1.7,34.5,847.5,988.9,686.76
2016,9,18,12,0,935.0,94.0,1.8,35.0,852.0,965.83,672.59
2016,9,18,12,15,934.5,94.0,1.85,35.0,848.0,937.66,656.03
2016,9,18,12,30,934.0,94.0,1.9,35.0,844.0,905.99,637.24
2016,9,18,12,45,924.5,96.5,1.95,35.5,831.0,866.12,611.85
2016,9,18,13,0,915.0,99.0,2.0,36.0,818.0,823.63,584.69
2016,9,18,13,15,644.5,210.0,2.0,36.0,710.0,697.11,499.57
2016,9,18,13,30,374.0,321.0,2.0,36.0,602.0,567.8,408.28
2016,9,18,13,45,377.0,306.5,2.05,36.0,581.5,532.89,385.09
2016,9,18,14,0,380.0,292.0,2.1,36.0,561.0,497.03,360.07
2016,9,18,14,15,625.0,191.5,2.1,35.5,609.0,521.83,378.79
2016,9,18,14,30,870.0,91.0,2.1,35.0,657.0,512.81,370.73
2016,9,18,14,45,856.5,89.0,2.1,35.0,617.0,452.98,323.8
2016,9,18,15,0,843.0,87.0,2.1,35.0,577.0,390.69,273.87
2016,9,18,15,15,824.0,84.0,2.05,34.5,532.0,327.86,222.75
2016,9,18,15,30,805.0,81.0,2.0,34.0,487.0,266.34,171.88
2016,9,18,15,45,779.0,77.5,2.0,34.0,438.0,204.71,121.83
2016,9,18,16,0,753.0,74.0,2.0,34.0,389.0,145.85,78.04
2016,9,18,16,15,716.5,69.5,1.75,33.0,337.5,88.66,45.72
2016,9,18,16,30,680.0,65.0,1.5,32.0,286.0,47.13,33.83
2016,9,18,16,45,624.5,59.0,1.3,31.0,234.0,43.86,31.25
2016,9,18,17,0,569.0,53.0,1.1,30.0,182.0,40.52,28.42
2016,9,18,17,15,483.0,44.0,1.1,28.5,133.5,34.45,23.17
2016,9,18,17,30,397.0,35.0,1.1,27.0,85.0,28.2,17.39
