Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,45,248.0,22.5,1.1,26.0,48.5,18.38,4.75
2016,9,18,18,0,99.0,10.0,1.1,25.0,12.0,9.1,0.0
2016,9,18,18,15,49.5,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.0,1.25,20.5,31.5,94.44,12.77
2016,9,19,6,30,242.0,36.0,1.4,21.0,63.0,197.19,148.09
2016,9,19,6,45,335.0,49.5,1.6,22.0,108.0,278.41,219.84
2016,9,19,7,0,428.0,63.0,1.8,23.0,153.0,372.87,297.74
2016,9,19,7,15,488.5,72.5,1.75,23.5,202.5,447.16,357.25
2016,9,19,7,30,549.0,82.0,1.7,24.0,252.0,525.53,417.16
2016,9,19,7,45,597.5,88.0,1.65,24.5,303.0,594.12,466.61
2016,9,19,8,0,646.0,94.0,1.6,25.0,354.0,664.48,514.62
2016,9,19,8,15,676.5,99.0,1.6,26.0,402.5,719.72,549.46
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,774.45,582.85
2016,9,19,8,45,734.0,106.5,1.65,28.5,497.0,821.94,609.6
2016,9,19,9,0,761.0,109.0,1.7,30.0,543.0,862.65,631.16
2016,9,19,9,15,778.0,112.5,1.7,30.5,583.0,898.54,651.17
2016,9,19,9,30,795.0,116.0,1.7,31.0,623.0,931.7,669.21
2016,9,19,9,45,811.5,116.5,1.75,31.5,658.5,957.88,683.29
2016,9,19,10,0,828.0,117.0,1.8,32.0,694.0,980.83,695.37
2016,9,19,10,15,837.0,118.5,1.9,32.5,721.5,994.01,702.03
2016,9,19,10,30,846.0,120.0,2.0,33.0,749.0,1003.5,706.59
2016,9,19,10,45,856.0,119.5,2.1,33.5,770.5,997.0,701.36
2016,9,19,11,0,866.0,119.0,2.2,34.0,792.0,997.84,700.96
2016,9,19,11,15,869.5,120.0,2.3,34.0,805.0,990.1,696.67
2016,9,19,11,30,873.0,121.0,2.4,34.0,818.0,978.6,690.19
2016,9,19,11,45,878.0,119.0,2.5,34.0,823.5,961.63,680.33
2016,9,19,12,0,883.0,117.0,2.6,34.0,829.0,940.98,668.19
2016,9,19,12,15,882.0,117.0,2.7,34.0,825.5,913.39,651.59
2016,9,19,12,30,881.0,117.0,2.8,34.0,822.0,882.53,632.82
2016,9,19,12,45,878.0,116.5,2.9,34.0,810.5,846.4,610.45
2016,9,19,13,0,875.0,116.0,3.0,34.0,799.0,807.43,585.99
2016,9,19,13,15,869.5,115.0,3.05,34.0,779.5,763.47,557.65
2016,9,19,13,30,864.0,114.0,3.1,34.0,760.0,717.28,526.47
2016,9,19,13,45,860.0,110.5,3.2,34.0,734.0,667.67,491.55
2016,9,19,14,0,856.0,107.0,3.3,34.0,708.0,616.15,454.2
2016,9,19,14,15,845.0,105.0,3.35,33.5,674.5,560.84,413.62
2016,9,19,14,30,834.0,103.0,3.4,33.0,641.0,503.6,370.17
2016,9,19,14,45,821.5,99.0,3.45,33.0,601.5,443.44,322.34
2016,9,19,15,0,809.0,95.0,3.5,33.0,562.0,383.35,273.08
2016,9,19,15,15,788.5,92.0,3.5,32.5,517.0,322.04,222.31
2016,9,19,15,30,768.0,89.0,3.5,32.0,472.0,262.29,172.18
2016,9,19,15,45,740.5,84.5,3.5,31.5,423.5,201.84,122.85
2016,9,19,16,0,713.0,80.0,3.5,31.0,375.0,140.24,76.67
2016,9,19,16,15,674.0,75.0,3.4,30.0,324.0,84.67,45.13
2016,9,19,16,30,635.0,70.0,3.3,29.0,273.0,50.92,37.51
2016,9,19,16,45,574.0,63.5,3.25,28.0,222.0,47.44,34.69
2016,9,19,17,0,513.0,57.0,3.2,27.0,171.0,43.9,31.63
2016,9,19,17,15,424.0,46.5,3.0,26.0,124.0,36.68,25.25
2016,9,19,17,30,335.0,36.0,2.8,25.0,77.0,29.22,18.22
2016,9,19,17,45,167.5,18.0,2.6,24.0,38.5,14.33,0.91
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,119.5,18.5,2.35,15.5,31.5,94.35,0.19
2016,9,20,6,30,239.0,37.0,2.5,16.0,63.0,197.94,150.99
2016,9,20,6,45,352.0,48.0,2.65,17.0,109.5,289.08,233.38
2016,9,20,7,0,465.0,59.0,2.8,18.0,156.0,391.97,320.41
2016,9,20,7,15,525.5,67.0,2.8,18.5,205.5,466.06,381.87
2016,9,20,7,30,586.0,75.0,2.8,19.0,255.0,544.14,443.86
2016,9,20,7,45,640.0,78.0,2.85,19.5,307.0,614.44,496.33
2016,9,20,8,0,694.0,81.0,2.9,20.0,359.0,686.81,548.29
2016,9,20,8,15,499.5,137.0,2.9,20.5,350.5,608.7,486.43
2016,9,20,8,30,305.0,193.0,2.9,21.0,342.0,503.96,401.51
2016,9,20,8,45,554.5,143.0,2.95,21.5,445.0,702.71,553.2
2016,9,20,9,0,804.0,93.0,3.0,22.0,548.0,883.27,677.75
2016,9,20,9,15,819.0,95.5,3.0,22.5,588.0,916.86,696.3
2016,9,20,9,30,834.0,98.0,3.0,23.0,628.0,947.54,713.9
2016,9,20,9,45,848.0,98.5,3.05,23.5,662.5,961.37,720.46
2016,9,20,10,0,862.0,99.0,3.1,24.0,697.0,982.08,731.85
2016,9,20,10,15,870.0,100.5,3.15,24.5,724.5,994.49,737.71
2016,9,20,10,30,878.0,102.0,3.2,25.0,752.0,1003.19,741.29
2016,9,20,10,45,884.5,102.5,3.25,25.5,772.5,1005.43,740.78
2016,9,20,11,0,891.0,103.0,3.3,26.0,793.0,1003.82,737.95
2016,9,20,11,15,755.0,175.5,3.35,26.0,767.0,954.74,705.35
2016,9,20,11,30,619.0,248.0,3.4,26.0,741.0,883.82,656.86
2016,9,20,11,45,759.0,176.5,3.5,26.5,783.5,924.94,685.44
2016,9,20,12,0,899.0,105.0,3.6,27.0,826.0,941.63,695.46
2016,9,20,12,15,898.0,105.0,3.65,27.0,822.0,913.69,676.97
2016,9,20,12,30,897.0,105.0,3.7,27.0,818.0,882.42,656.54
2016,9,20,12,45,733.5,181.5,3.8,27.0,759.5,801.79,602.27
2016,9,20,13,0,570.0,258.0,3.9,27.0,701.0,711.51,535.96
2016,9,20,13,15,581.0,242.0,3.95,27.0,683.5,674.82,510.6
2016,9,20,13,30,592.0,226.0,4.0,27.0,666.0,638.6,484.66
2016,9,20,13,45,583.5,221.0,4.05,27.0,641.5,591.87,450.25
2016,9,20,14,0,575.0,216.0,4.1,27.0,617.0,547.39,416.7
2016,9,20,14,15,704.5,157.0,4.1,26.5,624.5,530.7,404.35
2016,9,20,14,30,834.0,98.0,4.1,26.0,632.0,496.93,377.05
2016,9,20,14,45,647.5,149.0,4.15,25.5,548.0,410.54,309.46
2016,9,20,15,0,461.0,200.0,4.2,25.0,464.0,340.87,255.46
2016,9,20,15,15,609.5,144.5,4.15,24.5,463.5,308.33,223.7
2016,9,20,15,30,758.0,89.0,4.1,24.0,463.0,257.91,174.78
2016,9,20,15,45,613.0,107.0,4.05,24.0,389.0,192.43,124.49
2016,9,20,16,0,468.0,125.0,4.0,24.0,315.0,146.23,94.2
2016,9,20,16,15,436.5,113.0,3.9,23.0,272.0,100.84,66.56
2016,9,20,16,30,405.0,101.0,3.8,22.0,229.0,72.8,57.57
2016,9,20,16,45,449.5,79.0,3.7,21.5,196.5,58.48,45.24
2016,9,20,17,0,494.0,57.0,3.6,21.0,164.0,44.07,32.6
2016,9,20,17,15,402.5,46.5,3.45,20.0,118.0,36.86,26.04
2016,9,20,17,30,311.0,36.0,3.3,19.0,72.0,29.42,18.72
2016,9,20,17,45,155.5,18.0,3.2,18.5,36.0,14.46,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.5,32.0,100.18,0.0
2016,9,21,6,30,269.0,36.0,3.8,15.0,64.0,212.71,162.24
2016,9,21,6,45,379.5,46.0,4.0,15.5,110.5,302.98,246.54
2016,9,21,7,0,490.0,56.0,4.2,16.0,157.0,404.45,334.5
2016,9,21,7,15,552.0,63.5,4.25,16.0,207.5,479.95,399.28
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,559.56,464.81
2016,9,21,7,45,661.5,75.0,4.4,16.5,309.5,627.14,516.59
2016,9,21,8,0,709.0,79.0,4.5,17.0,361.0,696.31,567.88
2016,9,21,8,15,738.0,83.0,4.55,17.0,409.5,746.66,604.42
2016,9,21,8,30,767.0,87.0,4.6,17.0,458.0,800.82,643.17
2016,9,21,8,45,791.5,88.5,4.65,17.5,504.0,846.56,673.75
2016,9,21,9,0,816.0,90.0,4.7,18.0,550.0,890.37,702.47
2016,9,21,9,15,831.5,92.5,4.75,18.0,590.0,924.61,725.37
2016,9,21,9,30,847.0,95.0,4.8,18.0,630.0,955.92,746.15
2016,9,21,9,45,862.0,95.5,4.85,18.5,665.5,970.92,753.93
2016,9,21,10,0,877.0,96.0,4.9,19.0,701.0,992.69,766.65
2016,9,21,10,15,736.5,162.0,4.9,19.0,683.5,948.81,734.44
2016,9,21,10,30,596.0,228.0,4.9,19.0,666.0,878.15,682.75
2016,9,21,10,45,751.5,163.5,4.9,19.5,732.0,958.09,738.43
2016,9,21,11,0,907.0,99.0,4.9,20.0,798.0,1013.98,774.63
2016,9,21,11,15,911.0,100.0,4.85,20.0,811.5,1006.35,768.0
2016,9,21,11,30,915.0,101.0,4.8,20.0,825.0,994.78,759.25
2016,9,21,11,45,917.0,101.5,4.75,20.0,830.0,976.88,746.29
2016,9,21,12,0,919.0,102.0,4.7,20.0,835.0,955.21,730.88
2016,9,21,12,15,919.5,101.5,4.75,20.0,832.5,927.47,712.11
2016,9,21,12,30,920.0,101.0,4.8,20.0,830.0,896.25,690.87
2016,9,21,12,45,917.5,101.5,4.85,20.0,819.0,860.23,666.16
2016,9,21,13,0,915.0,102.0,4.9,20.0,808.0,821.19,639.13
2016,9,21,13,15,912.0,101.0,5.0,19.5,790.0,777.45,609.92
2016,9,21,13,30,909.0,100.0,5.1,19.0,772.0,731.12,577.6
2016,9,21,13,45,905.0,98.5,5.2,19.0,746.5,681.28,539.17
2016,9,21,14,0,901.0,97.0,5.3,19.0,721.0,629.37,498.03
2016,9,21,14,15,892.5,95.0,5.3,19.0,688.0,572.72,451.75
2016,9,21,14,30,884.0,93.0,5.3,19.0,655.0,514.95,403.21
2016,9,21,14,45,873.0,90.5,5.35,19.0,616.0,454.81,351.42
2016,9,21,15,0,862.0,88.0,5.4,19.0,577.0,392.04,296.08
2016,9,21,15,15,843.5,85.0,5.3,18.5,531.0,328.2,239.2
2016,9,21,15,30,825.0,82.0,5.2,18.0,485.0,265.6,182.96
2016,9,21,15,45,801.5,77.5,5.15,18.0,436.0,202.38,127.71
2016,9,21,16,0,778.0,73.0,5.1,18.0,387.0,141.63,79.89
2016,9,21,16,15,739.5,68.5,4.95,17.5,334.0,83.0,46.38
2016,9,21,16,30,701.0,64.0,4.8,17.0,281.0,51.49,40.01
2016,9,21,16,45,643.5,57.5,4.7,17.0,228.0,43.31,32.71
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,39.5,29.12
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,33.76,23.69
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,27.93,17.49
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,13.74,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,18.0,3.7,14.0,31.0,96.39,0.0
2016,9,22,6,30,254.0,36.0,3.8,14.0,62.0,205.67,155.94
2016,9,22,6,45,358.5,48.0,3.95,14.5,108.0,292.93,238.85
2016,9,22,7,0,463.0,60.0,4.1,15.0,154.0,391.99,325.09
2016,9,22,7,15,528.5,68.0,4.05,15.0,204.5,469.52,391.64
2016,9,22,7,30,594.0,76.0,4.0,15.0,255.0,551.35,459.15
2016,9,22,7,45,646.5,80.0,4.0,15.5,307.5,622.11,513.41
2016,9,22,8,0,699.0,84.0,4.0,16.0,360.0,694.77,566.99
2016,9,22,8,15,730.0,88.5,3.95,16.5,409.5,751.4,606.55
2016,9,22,8,30,761.0,93.0,3.9,17.0,459.0,802.52,640.99
2016,9,22,8,45,790.5,93.5,3.85,17.5,506.5,851.46,673.02
2016,9,22,9,0,820.0,94.0,3.8,18.0,554.0,898.65,703.09
2016,9,22,9,15,836.0,96.5,3.8,18.5,594.5,933.36,724.12
2016,9,22,9,30,852.0,99.0,3.8,19.0,635.0,965.12,742.94
2016,9,22,9,45,873.5,96.5,3.85,19.5,672.0,982.73,752.22
2016,9,22,10,0,895.0,94.0,3.9,20.0,709.0,1007.36,766.47
2016,9,22,10,15,903.0,95.5,3.9,20.0,737.0,1019.8,773.52
2016,9,22,10,30,911.0,97.0,3.9,20.0,765.0,1028.39,778.19
2016,9,22,10,45,918.0,97.5,3.95,20.5,785.5,1030.88,777.77
2016,9,22,11,0,925.0,98.0,4.0,21.0,806.0,1029.37,774.85
2016,9,22,11,15,928.0,98.5,4.0,21.0,818.5,1019.91,767.92
2016,9,22,11,30,931.0,99.0,4.0,21.0,831.0,1006.49,758.53
2016,9,22,11,45,931.5,99.0,4.05,21.5,835.0,986.26,743.53
2016,9,22,12,0,932.0,99.0,4.1,22.0,839.0,962.29,726.15
2016,9,22,12,15,931.0,99.0,4.1,22.0,835.0,933.34,706.56
2016,9,22,12,30,930.0,99.0,4.1,22.0,831.0,900.94,684.61
2016,9,22,12,45,925.0,99.0,4.1,22.0,818.0,861.98,658.05
2016,9,22,13,0,920.0,99.0,4.1,22.0,805.0,820.18,629.37
2016,9,22,13,15,914.5,98.5,4.05,22.0,785.0,774.86,597.79
2016,9,22,13,30,909.0,98.0,4.0,22.0,765.0,727.16,563.52
2016,9,22,13,45,898.5,97.5,4.0,22.0,736.5,674.11,523.31
2016,9,22,14,0,888.0,97.0,4.0,22.0,708.0,619.63,481.01
2016,9,22,14,15,877.0,95.0,4.0,21.5,673.5,562.32,436.24
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,504.19,389.27
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,441.72,336.7
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,380.56,283.69
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.5,317.88,228.96
2016,9,22,15,30,789.0,84.0,4.1,20.0,466.0,256.79,175.09
2016,9,22,15,45,755.5,81.5,4.15,20.0,416.0,195.93,123.15
2016,9,22,16,0,722.0,79.0,4.2,20.0,366.0,134.62,76.02
2016,9,22,16,15,680.5,73.5,4.15,19.5,314.5,78.25,44.38
2016,9,22,16,30,639.0,68.0,4.1,19.0,263.0,50.02,38.38
2016,9,22,16,45,572.0,62.0,4.1,18.5,211.5,46.87,35.61
2016,9,22,17,0,505.0,56.0,4.1,18.0,160.0,43.74,32.66
2016,9,22,17,15,404.0,45.5,3.9,17.5,113.0,36.47,25.84
2016,9,22,17,30,303.0,35.0,3.7,17.0,66.0,28.99,17.94
2016,9,22,17,45,151.5,17.5,3.55,16.5,33.0,14.32,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,114.35,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,245.51,184.18
2016,9,23,6,45,446.5,38.0,1.35,14.0,109.5,332.7,268.52
2016,9,23,7,0,548.0,47.0,1.5,15.0,156.0,430.15,351.4
2016,9,23,7,15,607.0,53.0,1.6,15.5,207.0,503.9,412.7
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,577.39,470.04
2016,9,23,7,45,706.0,63.0,1.8,17.0,308.5,641.56,516.4
2016,9,23,8,0,746.0,67.0,1.9,18.0,359.0,706.51,561.47
2016,9,23,8,15,772.5,70.5,2.1,18.5,407.5,759.79,598.4
2016,9,23,8,30,799.0,74.0,2.3,19.0,456.0,811.99,633.83
2016,9,23,8,45,819.0,76.5,2.55,20.0,501.0,855.55,661.68
2016,9,23,9,0,839.0,79.0,2.8,21.0,546.0,887.69,681.18
2016,9,23,9,15,852.5,81.0,2.85,21.5,585.5,919.52,700.14
2016,9,23,9,30,866.0,83.0,2.9,22.0,625.0,948.36,716.92
2016,9,23,9,45,878.0,84.0,3.0,22.5,659.0,971.28,730.05
2016,9,23,10,0,890.0,85.0,3.1,23.0,693.0,990.76,740.94
2016,9,23,10,15,897.0,86.0,3.15,23.0,719.5,1001.62,747.23
2016,9,23,10,30,904.0,87.0,3.2,23.0,746.0,1008.68,751.21
2016,9,23,10,45,908.0,88.0,3.3,23.5,765.5,1008.85,749.73
2016,9,23,11,0,912.0,89.0,3.4,24.0,785.0,1005.08,745.85
2016,9,23,11,15,914.5,89.5,3.45,24.0,796.5,995.34,739.24
2016,9,23,11,30,917.0,90.0,3.5,24.0,808.0,981.71,730.22
2016,9,23,11,45,916.5,90.5,3.6,24.5,811.5,961.43,715.79
2016,9,23,12,0,916.0,91.0,3.7,25.0,815.0,937.5,699.02
2016,9,23,12,15,914.5,91.0,3.75,25.0,810.5,908.61,679.99
2016,9,23,12,30,913.0,91.0,3.8,25.0,806.0,876.37,658.65
2016,9,23,12,45,905.5,92.5,3.85,25.0,792.5,837.6,632.72
2016,9,23,13,0,898.0,94.0,3.9,25.0,779.0,796.2,604.79
2016,9,23,13,15,892.5,93.0,3.9,25.0,759.0,751.34,573.98
2016,9,23,13,30,887.0,92.0,3.9,25.0,739.0,704.19,540.53
2016,9,23,13,45,877.0,91.5,3.95,25.0,711.0,652.59,501.83
2016,9,23,14,0,867.0,91.0,4.0,25.0,683.0,599.57,461.04
2016,9,23,14,15,855.5,89.5,4.0,24.5,649.5,543.67,417.62
2016,9,23,14,30,844.0,88.0,4.0,24.0,616.0,487.05,372.14
2016,9,23,14,45,696.0,126.5,4.05,23.5,543.0,406.0,307.69
2016,9,23,15,0,548.0,165.0,4.1,23.0,470.0,339.12,254.39
2016,9,23,15,15,541.0,152.0,4.1,22.5,432.5,288.07,210.96
2016,9,23,15,30,534.0,139.0,4.1,22.0,395.0,237.52,167.49
2016,9,23,15,45,517.0,127.0,4.15,22.0,353.0,186.76,124.91
2016,9,23,16,0,500.0,115.0,4.2,22.0,311.0,138.04,87.57
2016,9,23,16,15,573.0,87.5,4.1,21.5,282.0,83.68,51.73
2016,9,23,16,30,646.0,60.0,4.0,21.0,253.0,44.0,32.81
2016,9,23,16,45,582.5,54.0,3.9,20.5,202.5,40.57,29.82
2016,9,23,17,0,519.0,48.0,3.8,20.0,152.0,37.11,26.6
2016,9,23,17,15,420.5,39.0,3.65,19.0,106.5,30.89,20.82
2016,9,23,17,30,322.0,30.0,3.5,18.0,61.0,24.53,13.85
2016,9,23,17,45,161.0,15.0,3.4,17.5,30.5,12.16,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,119.36,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,259.43,190.84
2016,9,24,6,45,476.5,34.0,1.5,16.0,109.0,344.86,276.01
2016,9,24,7,0,575.0,42.0,1.7,17.0,156.0,435.95,354.0
2016,9,24,7,15,633.5,47.5,1.85,17.5,207.0,510.52,416.07
2016,9,24,7,30,692.0,53.0,2.0,18.0,258.0,588.64,476.49
2016,9,24,7,45,731.0,57.5,2.15,19.0,309.5,653.53,523.41
2016,9,24,8,0,770.0,62.0,2.3,20.0,361.0,719.16,569.04
2016,9,24,8,15,796.5,65.0,2.35,20.5,410.0,772.52,604.76
2016,9,24,8,30,823.0,68.0,2.4,21.0,459.0,816.28,632.82
2016,9,24,8,45,843.0,70.0,2.45,22.0,504.5,859.48,658.7
2016,9,24,9,0,863.0,72.0,2.5,23.0,550.0,900.51,682.51
2016,9,24,9,15,877.5,74.0,2.6,23.5,590.5,933.8,702.45
2016,9,24,9,30,892.0,76.0,2.7,24.0,631.0,964.05,720.27
2016,9,24,9,45,905.5,76.0,2.85,25.0,666.0,987.54,732.56
2016,9,24,10,0,919.0,76.0,3.0,26.0,701.0,1007.52,742.55
2016,9,24,10,15,926.5,77.0,3.05,26.5,728.5,1019.06,747.69
2016,9,24,10,30,934.0,78.0,3.1,27.0,756.0,1026.66,750.45
2016,9,24,10,45,939.5,78.5,3.15,27.5,776.0,1027.65,749.1
2016,9,24,11,0,945.0,79.0,3.2,28.0,796.0,1024.58,745.33
2016,9,24,11,15,948.0,79.5,3.15,28.5,808.5,1014.98,736.73
2016,9,24,11,30,951.0,80.0,3.1,29.0,821.0,1001.34,725.76
2016,9,24,11,45,952.0,80.5,3.1,29.5,825.0,981.83,711.59
2016,9,24,12,0,953.0,81.0,3.1,30.0,829.0,958.47,695.09
2016,9,24,12,15,952.5,80.5,3.1,30.0,825.0,928.93,676.05
2016,9,24,12,30,952.0,80.0,3.1,30.0,821.0,895.86,654.71
2016,9,24,12,45,940.0,85.0,3.1,30.0,807.0,855.87,628.7
2016,9,24,13,0,928.0,90.0,3.1,30.0,793.0,813.32,600.84
2016,9,24,13,15,922.5,89.0,3.1,30.0,773.0,767.18,570.3
2016,9,24,13,30,917.0,88.0,3.1,30.0,753.0,718.66,537.19
2016,9,24,13,45,908.5,87.0,3.15,30.0,725.0,666.08,499.08
2016,9,24,14,0,900.0,86.0,3.2,30.0,697.0,611.88,458.69
2016,9,24,14,15,889.0,84.5,3.2,30.0,662.5,554.51,414.6
2016,9,24,14,30,878.0,83.0,3.2,30.0,628.0,496.3,368.49
2016,9,24,14,45,862.5,81.0,3.2,30.0,587.5,435.22,318.78
2016,9,24,15,0,847.0,79.0,3.2,30.0,547.0,374.37,267.8
2016,9,24,15,15,827.0,76.5,3.15,29.5,501.5,309.22,213.0
2016,9,24,15,30,807.0,74.0,3.1,29.0,456.0,247.96,160.8
2016,9,24,15,45,778.0,70.5,3.1,29.0,406.5,186.08,109.88
2016,9,24,16,0,749.0,67.0,3.1,29.0,357.0,127.38,66.96
2016,9,24,16,15,709.0,62.5,2.8,28.0,305.5,70.91,38.22
2016,9,24,16,30,669.0,58.0,2.5,27.0,254.0,46.72,34.27
2016,9,24,16,45,607.0,52.0,2.2,26.5,203.0,39.24,27.88
2016,9,24,17,0,545.0,46.0,1.9,26.0,152.0,35.69,24.65
2016,9,24,17,15,442.0,37.0,1.75,24.5,105.5,29.37,18.96
2016,9,24,17,30,339.0,28.0,1.6,23.0,59.0,22.91,11.76
2016,9,24,17,45,169.5,14.0,1.5,22.0,29.5,12.73,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,100.07,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,260.85,187.75
2016,9,25,6,45,482.5,34.5,1.75,18.0,108.5,349.29,277.34
2016,9,25,7,0,585.0,43.0,2.0,19.0,156.0,443.36,357.6
2016,9,25,7,15,644.0,48.5,2.0,20.0,208.0,518.85,418.89
2016,9,25,7,30,703.0,54.0,2.0,21.0,260.0,597.8,477.85
2016,9,25,7,45,741.5,58.0,2.05,22.0,311.5,662.1,523.14
2016,9,25,8,0,780.0,62.0,2.1,23.0,363.0,727.01,566.91
2016,9,25,8,15,806.5,65.5,2.25,24.0,412.0,781.32,602.22
2016,9,25,8,30,833.0,69.0,2.4,25.0,461.0,834.44,635.76
2016,9,25,8,45,850.0,72.0,2.55,26.0,506.0,867.93,655.06
2016,9,25,9,0,867.0,75.0,2.7,27.0,551.0,907.5,678.3
2016,9,25,9,15,881.0,76.5,2.75,28.0,591.0,939.62,695.35
2016,9,25,9,30,895.0,78.0,2.8,29.0,631.0,968.67,710.2
2016,9,25,9,45,909.0,77.5,2.85,30.0,666.0,991.93,721.16
2016,9,25,10,0,923.0,77.0,2.9,31.0,701.0,1011.7,729.86
2016,9,25,10,15,930.0,78.5,2.85,31.5,728.0,1023.24,733.96
2016,9,25,10,30,937.0,80.0,2.8,32.0,755.0,1030.82,735.7
2016,9,25,10,45,938.0,82.0,2.75,32.5,774.0,1028.99,731.68
2016,9,25,11,0,939.0,84.0,2.7,33.0,793.0,1023.11,725.37
2016,9,25,11,15,941.5,84.5,2.55,33.5,805.0,1012.93,715.62
2016,9,25,11,30,944.0,85.0,2.4,34.0,817.0,998.75,703.57
2016,9,25,11,45,939.5,88.0,2.25,34.5,819.0,976.88,686.92
2016,9,25,12,0,935.0,91.0,2.1,35.0,821.0,951.37,668.22
2016,9,25,12,15,934.0,91.0,1.9,35.0,817.0,922.22,648.23
2016,9,25,12,30,933.0,91.0,1.7,35.0,813.0,889.62,626.12
2016,9,25,12,45,918.0,96.0,1.5,35.0,797.5,847.59,598.08
2016,9,25,13,0,903.0,101.0,1.3,35.0,782.0,803.31,568.6
2016,9,25,13,15,897.0,100.0,1.1,35.0,761.5,757.66,538.12
2016,9,25,13,30,891.0,99.0,0.9,35.0,741.0,709.76,504.94
2016,9,25,13,45,877.5,100.0,0.75,35.5,712.0,657.01,466.62
2016,9,25,14,0,864.0,101.0,0.6,36.0,683.0,603.15,426.92
2016,9,25,14,15,852.0,98.5,0.55,35.5,648.0,546.22,386.99
2016,9,25,14,30,840.0,96.0,0.5,35.0,613.0,487.63,344.44
2016,9,25,14,45,819.5,95.0,0.5,35.0,572.0,426.65,298.36
2016,9,25,15,0,799.0,94.0,0.5,35.0,531.0,366.63,251.43
2016,9,25,15,15,776.5,90.5,0.65,34.5,485.5,305.06,203.17
2016,9,25,15,30,754.0,87.0,0.8,34.0,440.0,245.36,155.34
2016,9,25,15,45,720.5,83.0,0.95,34.0,390.5,181.84,105.83
2016,9,25,16,0,687.0,79.0,1.1,34.0,341.0,125.43,66.41
2016,9,25,16,15,643.0,73.0,1.05,32.5,290.5,71.17,39.75
2016,9,25,16,30,599.0,67.0,1.0,31.0,240.0,49.68,36.1
2016,9,25,16,45,533.0,59.0,0.95,30.0,190.0,44.88,32.13
2016,9,25,17,0,467.0,51.0,0.9,29.0,140.0,39.96,27.82
2016,9,25,17,15,364.0,39.5,0.95,28.0,95.5,31.63,20.4
2016,9,25,17,30,261.0,28.0,1.0,27.0,51.0,23.0,10.9
2016,9,25,17,45,130.5,14.0,1.05,26.0,25.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,15.0,1.05,20.5,25.5,67.3,0.0
2016,9,26,6,30,231.0,30.0,1.0,21.0,51.0,187.0,129.23
2016,9,26,6,45,331.5,43.5,1.0,22.0,95.0,273.23,212.74
2016,9,26,7,0,432.0,57.0,1.0,23.0,139.0,369.56,291.94
2016,9,26,7,15,498.0,66.5,1.1,24.0,189.0,447.41,353.86
2016,9,26,7,30,564.0,76.0,1.2,25.0,239.0,529.79,416.3
2016,9,26,7,45,609.5,83.0,1.3,26.0,289.5,597.45,464.36
2016,9,26,8,0,655.0,90.0,1.4,27.0,340.0,666.61,511.15
2016,9,26,8,15,687.5,95.5,1.4,28.0,389.0,723.97,547.12
2016,9,26,8,30,720.0,101.0,1.4,29.0,438.0,780.88,581.5
2016,9,26,8,45,744.0,105.0,1.4,30.0,483.5,827.34,607.81
2016,9,26,9,0,768.0,109.0,1.4,31.0,529.0,872.01,632.29
2016,9,26,9,15,785.5,112.5,1.35,31.5,569.0,902.21,647.6
2016,9,26,9,30,803.0,116.0,1.3,32.0,609.0,935.36,664.64
2016,9,26,9,45,817.0,118.0,1.3,33.0,643.5,960.31,675.65
2016,9,26,10,0,831.0,120.0,1.3,34.0,678.0,981.91,684.58
2016,9,26,10,15,840.0,122.0,1.35,34.0,705.5,995.01,691.97
2016,9,26,10,30,849.0,124.0,1.4,34.0,733.0,1004.38,697.33
2016,9,26,10,45,856.0,125.0,1.45,34.5,753.0,1006.81,697.22
2016,9,26,11,0,863.0,126.0,1.5,35.0,773.0,1005.35,694.98
2016,9,26,11,15,866.5,126.5,1.6,35.0,785.5,996.04,690.27
2016,9,26,11,30,870.0,127.0,1.7,35.0,798.0,982.89,683.34
2016,9,26,11,45,871.5,127.5,1.85,35.5,802.0,964.1,672.17
2016,9,26,12,0,873.0,128.0,2.0,36.0,806.0,941.66,658.68
2016,9,26,12,15,871.5,127.5,2.15,36.0,801.5,911.97,641.87
2016,9,26,12,30,870.0,127.0,2.3,36.0,797.0,879.05,622.79
2016,9,26,12,45,894.0,113.0,2.5,36.0,791.5,843.68,602.2
2016,9,26,13,0,918.0,99.0,2.7,36.0,786.0,810.82,582.82
2016,9,26,13,15,912.5,98.0,2.8,36.0,766.0,764.87,553.83
2016,9,26,13,30,907.0,97.0,2.9,36.0,746.0,716.58,521.76
2016,9,26,13,45,900.0,95.0,3.0,36.0,718.0,664.25,485.05
2016,9,26,14,0,893.0,93.0,3.1,36.0,690.0,610.2,445.96
2016,9,26,14,15,881.5,91.0,3.15,35.5,655.5,552.32,403.54
2016,9,26,14,30,870.0,89.0,3.2,35.0,621.0,493.7,358.95
2016,9,26,14,45,856.5,86.0,3.3,35.0,580.5,431.3,309.38
2016,9,26,15,0,843.0,83.0,3.4,35.0,540.0,369.83,258.93
2016,9,26,15,15,822.0,80.0,3.35,34.5,494.0,306.62,206.57
2016,9,26,15,30,801.0,77.0,3.3,34.0,448.0,245.02,155.22
2016,9,26,15,45,757.0,76.5,3.3,33.5,396.0,183.85,106.95
2016,9,26,16,0,713.0,76.0,3.3,33.0,344.0,123.63,64.92
2016,9,26,16,15,669.5,70.0,2.9,32.0,293.0,67.84,37.82
2016,9,26,16,30,626.0,64.0,2.5,31.0,242.0,47.62,34.38
2016,9,26,16,45,544.5,58.0,2.15,30.0,189.5,44.32,31.63
2016,9,26,17,0,463.0,52.0,1.8,29.0,137.0,41.08,28.7
2016,9,26,17,15,358.5,39.5,1.65,27.5,92.5,31.86,20.52
2016,9,26,17,30,254.0,27.0,1.5,26.0,48.0,22.27,9.52
2016,9,26,17,45,127.0,13.5,1.35,25.0,24.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.25,20.5,20.5,46.64,0.0
2016,9,27,6,30,144.0,29.0,1.2,21.0,41.0,140.29,93.76
2016,9,27,6,45,214.0,48.0,1.15,21.5,81.0,211.07,164.22
2016,9,27,7,0,284.0,67.0,1.1,22.0,121.0,288.11,229.19
2016,9,27,7,15,344.0,83.0,1.2,22.5,168.0,360.78,288.7
2016,9,27,7,30,404.0,99.0,1.3,23.0,215.0,438.27,349.71
2016,9,27,7,45,441.5,113.0,1.45,24.0,262.0,500.17,395.99
2016,9,27,8,0,479.0,127.0,1.6,25.0,309.0,563.68,441.75
2016,9,27,8,15,513.5,137.0,1.5,26.0,355.5,620.84,479.9
2016,9,27,8,30,548.0,147.0,1.4,27.0,402.0,678.43,516.66
2016,9,27,8,45,571.0,156.0,1.35,28.0,445.0,724.37,543.9
2016,9,27,9,0,594.0,165.0,1.3,29.0,488.0,769.17,569.54
2016,9,27,9,15,614.0,171.5,1.4,29.5,526.5,813.55,597.01
2016,9,27,9,30,634.0,178.0,1.5,30.0,565.0,849.54,618.65
2016,9,27,9,45,723.5,151.0,1.6,31.0,616.5,913.42,656.77
2016,9,27,10,0,813.0,124.0,1.7,32.0,668.0,967.85,687.8
2016,9,27,10,15,822.0,126.0,1.8,32.0,695.0,980.77,695.43
2016,9,27,10,30,831.0,128.0,1.9,32.0,722.0,990.02,701.34
2016,9,27,10,45,797.0,148.5,2.05,32.5,730.5,973.53,690.44
2016,9,27,11,0,763.0,169.0,2.2,33.0,739.0,960.68,682.06
2016,9,27,11,15,767.0,170.5,2.3,33.0,751.0,953.34,678.05
2016,9,27,11,30,771.0,172.0,2.4,33.0,763.0,942.46,671.8
2016,9,27,11,45,744.0,186.0,2.55,33.5,758.5,912.76,652.64
2016,9,27,12,0,717.0,200.0,2.7,34.0,754.0,880.48,631.82
2016,9,27,12,15,715.0,199.5,2.75,34.0,749.5,853.24,614.77
2016,9,27,12,30,713.0,199.0,2.8,34.0,745.0,823.3,595.47
2016,9,27,12,45,750.5,177.5,2.9,34.0,744.0,801.55,582.39
2016,9,27,13,0,788.0,156.0,3.0,34.0,743.0,771.68,563.49
2016,9,27,13,15,781.0,154.0,3.05,33.5,722.5,729.57,535.66
2016,9,27,13,30,774.0,152.0,3.1,33.0,702.0,682.89,504.06
2016,9,27,13,45,733.5,161.5,3.15,33.0,667.0,624.7,462.15
2016,9,27,14,0,693.0,171.0,3.2,33.0,632.0,568.09,420.49
2016,9,27,14,15,677.5,167.0,3.2,32.5,598.0,514.38,380.82
2016,9,27,14,30,662.0,163.0,3.2,32.0,564.0,460.96,340.09
2016,9,27,14,45,645.0,156.0,3.2,32.0,525.0,404.85,295.55
2016,9,27,15,0,628.0,149.0,3.2,32.0,486.0,349.82,250.75
2016,9,27,15,15,601.0,141.5,3.15,31.5,441.5,292.88,204.44
2016,9,27,15,30,574.0,134.0,3.1,31.0,397.0,236.69,158.69
2016,9,27,15,45,563.0,120.0,3.05,30.5,354.0,184.73,116.97
2016,9,27,16,0,552.0,106.0,3.0,30.0,311.0,132.0,78.83
2016,9,27,16,15,504.0,96.0,2.8,29.0,262.0,81.49,52.77
2016,9,27,16,30,456.0,86.0,2.6,28.0,213.0,63.33,48.11
2016,9,27,16,45,416.5,71.0,2.4,27.5,168.0,53.29,39.52
2016,9,27,17,0,377.0,56.0,2.2,27.0,123.0,42.82,30.36
2016,9,27,17,15,278.5,41.0,1.95,25.5,81.0,31.79,20.54
2016,9,27,17,30,180.0,26.0,1.7,24.0,39.0,20.43,7.18
2016,9,27,17,45,90.0,13.0,1.5,23.0,19.5,11.82,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.5,14.5,2.05,15.5,21.5,51.54,0.0
2016,9,28,6,30,165.0,29.0,2.2,16.0,43.0,150.63,100.19
2016,9,28,6,45,261.0,45.0,2.4,16.5,85.5,234.12,186.53
2016,9,28,7,0,357.0,61.0,2.6,17.0,128.0,325.89,266.29
2016,9,28,7,15,422.5,72.5,2.55,17.5,175.5,399.98,328.99
2016,9,28,7,30,488.0,84.0,2.5,18.0,223.0,483.71,396.6
2016,9,28,7,45,545.5,90.0,2.45,19.0,273.0,556.57,452.28
2016,9,28,8,0,603.0,96.0,2.4,20.0,323.0,631.75,506.1
2016,9,28,8,15,637.0,102.5,2.35,20.5,370.5,689.7,545.96
2016,9,28,8,30,671.0,109.0,2.3,21.0,418.0,747.41,584.42
2016,9,28,8,45,695.5,113.5,2.3,22.0,462.0,793.45,612.67
2016,9,28,9,0,720.0,118.0,2.3,23.0,506.0,837.84,639.12
2016,9,28,9,15,738.5,122.0,2.3,23.5,545.5,873.97,660.58
2016,9,28,9,30,757.0,126.0,2.3,24.0,585.0,907.55,680.1
2016,9,28,9,45,768.5,129.5,2.3,25.0,618.0,930.87,691.25
2016,9,28,10,0,780.0,133.0,2.3,26.0,651.0,944.61,696.09
2016,9,28,10,15,790.0,135.5,2.35,26.5,678.0,958.83,703.26
2016,9,28,10,30,800.0,138.0,2.4,27.0,705.0,969.48,708.19
2016,9,28,10,45,780.5,152.0,2.5,27.5,718.0,959.89,700.6
2016,9,28,11,0,761.0,166.0,2.6,28.0,731.0,954.22,695.85
2016,9,28,11,15,765.0,167.0,2.7,28.0,743.0,946.31,691.11
2016,9,28,11,30,769.0,168.0,2.8,28.0,755.0,934.89,684.15
2016,9,28,11,45,750.0,178.5,2.95,28.0,753.0,908.99,668.08
2016,9,28,12,0,731.0,189.0,3.1,28.0,751.0,880.36,650.16
2016,9,28,12,15,729.5,189.0,3.25,28.0,747.0,853.77,633.47
2016,9,28,12,30,728.0,189.0,3.4,28.0,743.0,824.38,614.72
2016,9,28,12,45,737.5,181.0,3.55,28.0,734.0,793.14,594.09
2016,9,28,13,0,747.0,173.0,3.7,28.0,725.0,758.73,570.76
2016,9,28,13,15,739.0,170.5,3.75,27.5,704.5,714.07,540.09
2016,9,28,13,30,731.0,168.0,3.8,27.0,684.0,667.84,507.58
2016,9,28,13,45,708.5,170.0,3.9,27.0,654.0,615.52,468.77
2016,9,28,14,0,686.0,172.0,4.0,27.0,624.0,563.42,429.2
2016,9,28,14,15,670.0,167.5,4.0,26.5,590.5,509.37,387.9
2016,9,28,14,30,654.0,163.0,4.0,26.0,557.0,455.7,345.62
2016,9,28,14,45,640.5,155.0,4.0,26.0,519.0,400.61,300.41
2016,9,28,15,0,627.0,147.0,4.0,26.0,481.0,346.21,254.66
2016,9,28,15,15,599.5,140.0,3.9,25.0,437.0,289.7,207.71
2016,9,28,15,30,572.0,133.0,3.8,24.0,393.0,233.97,161.29
2016,9,28,15,45,558.0,119.5,3.75,23.5,349.0,180.26,117.12
2016,9,28,16,0,544.0,106.0,3.7,23.0,305.0,129.96,80.15
2016,9,28,16,15,494.5,96.0,3.6,22.0,256.5,79.88,54.02
2016,9,28,16,30,445.0,86.0,3.5,21.0,208.0,63.42,49.63
2016,9,28,16,45,399.0,71.5,3.4,20.5,163.0,53.71,41.07
2016,9,28,17,0,353.0,57.0,3.3,20.0,118.0,43.61,31.93
2016,9,28,17,15,250.0,41.5,3.25,19.0,77.0,32.2,21.37
2016,9,28,17,30,147.0,26.0,3.2,18.0,36.0,20.44,5.75
2016,9,28,17,45,73.5,13.0,3.2,17.5,18.0,11.82,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
