Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,23.5,67.13,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,47.0,184.22,120.39
2016,9,29,6,45,344.0,39.5,2.5,13.5,90.5,276.48,222.64
2016,9,29,7,0,454.0,51.0,2.7,14.0,134.0,376.86,310.97
2016,9,29,7,15,521.5,59.5,2.7,14.5,183.5,455.08,377.78
2016,9,29,7,30,589.0,68.0,2.7,15.0,233.0,537.97,445.37
2016,9,29,7,45,323.5,107.5,2.7,15.5,201.0,403.61,334.7
2016,9,29,8,0,58.0,147.0,2.7,16.0,169.0,206.61,168.68
2016,9,29,8,15,78.0,170.5,2.7,16.5,204.0,250.48,204.85
2016,9,29,8,30,98.0,194.0,2.7,17.0,239.0,295.24,240.34
2016,9,29,8,45,173.5,211.5,2.7,18.0,300.5,399.57,322.95
2016,9,29,9,0,249.0,229.0,2.7,19.0,362.0,509.09,405.99
2016,9,29,9,15,538.5,164.0,2.7,19.5,480.5,725.52,571.2
2016,9,29,9,30,828.0,99.0,2.7,20.0,599.0,936.77,715.79
2016,9,29,9,45,844.5,99.0,2.7,21.0,633.5,961.74,726.48
2016,9,29,10,0,861.0,99.0,2.7,22.0,668.0,973.06,729.71
2016,9,29,10,15,869.5,100.5,2.7,22.0,695.0,985.09,736.46
2016,9,29,10,30,878.0,102.0,2.7,22.0,722.0,993.4,740.85
2016,9,29,10,45,883.0,103.0,2.75,22.5,741.0,993.87,739.27
2016,9,29,11,0,888.0,104.0,2.8,23.0,760.0,990.51,735.39
2016,9,29,11,15,891.0,105.0,2.85,23.0,772.0,981.36,729.27
2016,9,29,11,30,894.0,106.0,2.9,23.0,784.0,968.39,720.8
2016,9,29,11,45,895.0,106.0,2.95,23.5,787.5,948.72,706.59
2016,9,29,12,0,896.0,106.0,3.0,24.0,791.0,925.44,690.12
2016,9,29,12,15,895.0,105.5,3.1,24.0,786.0,896.38,671.49
2016,9,29,12,30,894.0,105.0,3.2,24.0,781.0,864.04,650.54
2016,9,29,12,45,894.5,102.5,3.3,24.0,769.5,827.7,626.67
2016,9,29,13,0,895.0,100.0,3.4,24.0,758.0,788.31,600.45
2016,9,29,13,15,889.0,99.0,3.45,24.0,737.5,742.84,569.44
2016,9,29,13,30,883.0,98.0,3.5,24.0,717.0,695.16,534.86
2016,9,29,13,45,873.0,97.0,3.55,24.0,688.5,643.0,495.58
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,589.48,454.18
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,532.77,409.84
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,474.57,362.82
2016,9,29,14,45,821.5,89.5,3.6,23.0,551.0,414.09,311.84
2016,9,29,15,0,805.0,87.0,3.6,23.0,511.0,354.15,259.92
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.5,292.34,206.23
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,232.47,154.1
2016,9,29,15,45,729.0,75.5,3.6,21.5,371.5,172.9,104.71
2016,9,29,16,0,699.0,71.0,3.6,21.0,323.0,112.81,61.08
2016,9,29,16,15,653.0,65.5,3.55,20.0,272.5,58.7,35.94
2016,9,29,16,30,607.0,60.0,3.5,19.0,222.0,44.91,33.86
2016,9,29,16,45,537.0,52.5,3.45,18.5,173.0,40.29,29.68
2016,9,29,17,0,467.0,45.0,3.4,18.0,124.0,35.58,25.21
2016,9,29,17,15,350.5,34.0,3.3,17.0,81.0,27.47,17.42
2016,9,29,17,30,234.0,23.0,3.2,16.0,38.0,19.09,2.73
2016,9,29,17,45,117.0,11.5,3.1,15.5,19.0,10.46,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,23.0,71.11,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,46.0,192.14,120.47
2016,9,30,6,45,365.5,37.0,3.15,12.5,89.5,286.2,231.18
2016,9,30,7,0,476.0,48.0,3.3,13.0,133.0,387.15,321.03
2016,9,30,7,15,543.5,55.5,3.35,13.5,183.0,464.91,388.36
2016,9,30,7,30,611.0,63.0,3.4,14.0,233.0,547.33,456.18
2016,9,30,7,45,658.0,68.0,3.45,14.5,283.5,614.86,508.39
2016,9,30,8,0,705.0,73.0,3.5,15.0,334.0,683.96,559.83
2016,9,30,8,15,735.5,77.0,3.55,15.5,382.0,734.63,595.64
2016,9,30,8,30,766.0,81.0,3.6,16.0,430.0,789.19,633.46
2016,9,30,8,45,789.5,84.0,3.65,16.5,475.0,835.01,663.96
2016,9,30,9,0,813.0,87.0,3.7,17.0,520.0,878.84,692.51
2016,9,30,9,15,829.0,89.5,3.75,17.0,559.5,912.64,714.85
2016,9,30,9,30,845.0,92.0,3.8,17.0,599.0,943.51,735.07
2016,9,30,9,45,860.0,92.5,3.85,17.5,633.0,957.69,742.16
2016,9,30,10,0,875.0,93.0,3.9,18.0,667.0,978.51,754.09
2016,9,30,10,15,883.0,94.0,3.95,18.0,694.0,989.49,760.64
2016,9,30,10,30,891.0,95.0,4.0,18.0,721.0,996.73,764.83
2016,9,30,10,45,896.5,96.5,4.1,18.5,740.5,998.23,764.12
2016,9,30,11,0,902.0,98.0,4.2,19.0,760.0,995.82,760.9
2016,9,30,11,15,905.0,98.5,4.25,19.0,771.5,985.94,753.87
2016,9,30,11,30,908.0,99.0,4.3,19.0,783.0,972.2,744.36
2016,9,30,11,45,909.5,99.0,4.35,19.5,787.0,952.72,729.6
2016,9,30,12,0,911.0,99.0,4.4,20.0,791.0,929.56,712.45
2016,9,30,12,15,909.5,99.0,4.45,20.0,786.0,900.2,692.55
2016,9,30,12,30,908.0,99.0,4.5,20.0,781.0,867.53,670.3
2016,9,30,12,45,900.0,100.5,4.55,20.0,767.0,828.07,643.09
2016,9,30,13,0,892.0,102.0,4.6,20.0,753.0,786.05,613.85
2016,9,30,13,15,885.5,101.0,4.6,19.5,732.5,740.29,582.48
2016,9,30,13,30,879.0,100.0,4.6,19.0,712.0,692.38,547.21
2016,9,30,13,45,871.0,98.0,4.6,19.0,684.0,640.64,506.75
2016,9,30,14,0,863.0,96.0,4.6,19.0,656.0,587.37,464.05
2016,9,30,14,15,850.0,94.0,4.55,18.5,621.0,530.42,417.98
2016,9,30,14,30,837.0,92.0,4.5,18.0,586.0,472.03,369.29
2016,9,30,14,45,821.5,88.5,4.5,18.0,546.0,411.09,316.52
2016,9,30,15,0,806.0,85.0,4.5,18.0,506.0,350.62,262.77
2016,9,30,15,15,783.0,82.0,4.45,17.5,460.5,289.27,208.03
2016,9,30,15,30,760.0,79.0,4.4,17.0,415.0,229.85,155.05
2016,9,30,15,45,729.0,74.5,4.35,17.0,366.5,170.16,104.45
2016,9,30,16,0,698.0,70.0,4.3,17.0,318.0,110.12,60.31
2016,9,30,16,15,651.5,64.5,4.15,16.5,267.5,56.2,35.64
2016,9,30,16,30,605.0,59.0,4.0,16.0,217.0,44.29,33.74
2016,9,30,16,45,534.0,51.0,3.85,16.0,168.0,39.22,29.02
2016,9,30,17,0,463.0,43.0,3.7,16.0,119.0,34.01,24.01
2016,9,30,17,15,344.0,32.0,3.45,15.5,77.0,25.84,15.97
2016,9,30,17,30,225.0,21.0,3.2,15.0,35.0,17.37,0.0
2016,9,30,17,45,112.5,10.5,2.95,14.5,17.5,9.55,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,73.92,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,197.18,116.0
2016,10,1,6,45,385.5,36.0,2.35,13.0,90.0,296.6,237.79
2016,10,1,7,0,502.0,47.0,2.7,14.0,135.0,402.16,330.82
2016,10,1,7,15,571.5,54.0,2.9,14.5,185.5,481.76,399.42
2016,10,1,7,30,641.0,61.0,3.1,15.0,236.0,566.11,468.3
2016,10,1,7,45,689.5,65.0,3.3,16.0,287.5,629.76,516.5
2016,10,1,8,0,738.0,69.0,3.5,17.0,339.0,700.37,568.06
2016,10,1,8,15,768.5,73.0,3.5,17.5,388.5,756.75,607.46
2016,10,1,8,30,799.0,77.0,3.5,18.0,438.0,812.24,645.08
2016,10,1,8,45,823.5,79.0,3.5,18.5,484.0,858.48,675.07
2016,10,1,9,0,848.0,81.0,3.5,19.0,530.0,902.67,703.04
2016,10,1,9,15,863.5,83.5,3.45,19.5,570.0,927.07,716.38
2016,10,1,9,30,879.0,86.0,3.4,20.0,610.0,957.77,734.09
2016,10,1,9,45,895.5,85.5,3.4,20.5,645.5,982.5,747.85
2016,10,1,10,0,912.0,85.0,3.4,21.0,681.0,1003.83,759.3
2016,10,1,10,15,920.0,86.0,3.4,21.0,708.0,1014.98,765.42
2016,10,1,10,30,928.0,87.0,3.4,21.0,735.0,1022.23,769.14
2016,10,1,10,45,933.5,88.0,3.4,21.5,755.0,1023.02,767.25
2016,10,1,11,0,939.0,89.0,3.4,22.0,775.0,1019.75,762.88
2016,10,1,11,15,942.0,89.5,3.4,22.0,787.0,1009.45,755.48
2016,10,1,11,30,945.0,90.0,3.4,22.0,799.0,995.14,745.61
2016,10,1,11,45,945.5,90.5,3.4,22.5,802.0,974.57,730.27
2016,10,1,12,0,946.0,91.0,3.4,23.0,805.0,950.22,712.56
2016,10,1,12,15,945.0,91.0,3.45,23.0,800.5,920.34,692.9
2016,10,1,12,30,944.0,91.0,3.5,23.0,796.0,886.99,670.84
2016,10,1,12,45,940.0,90.5,3.6,23.0,783.0,847.4,644.63
2016,10,1,13,0,936.0,90.0,3.7,23.0,770.0,804.9,616.12
2016,10,1,13,15,930.5,89.5,3.75,23.0,749.0,758.61,584.4
2016,10,1,13,30,925.0,89.0,3.8,23.0,728.0,709.92,549.06
2016,10,1,13,45,915.0,88.0,3.85,23.0,699.0,655.82,508.0
2016,10,1,14,0,905.0,87.0,3.9,23.0,670.0,600.25,464.69
2016,10,1,14,15,893.5,85.5,3.9,22.5,635.0,542.24,418.9
2016,10,1,14,30,882.0,84.0,3.9,22.0,600.0,483.47,370.87
2016,10,1,14,45,864.0,82.0,3.95,22.0,558.5,421.2,317.95
2016,10,1,15,0,846.0,80.0,4.0,22.0,517.0,357.31,262.38
2016,10,1,15,15,823.5,77.0,4.0,21.5,471.0,293.76,206.64
2016,10,1,15,30,801.0,74.0,4.0,21.0,425.0,232.02,152.5
2016,10,1,15,45,767.5,70.5,4.05,21.0,374.5,170.36,101.29
2016,10,1,16,0,734.0,67.0,4.1,21.0,324.0,112.52,60.4
2016,10,1,16,15,686.5,62.0,3.95,20.0,272.5,57.27,36.97
2016,10,1,16,30,639.0,57.0,3.8,19.0,221.0,43.02,32.17
2016,10,1,16,45,562.0,50.0,3.7,18.5,170.0,38.68,28.2
2016,10,1,17,0,485.0,43.0,3.6,18.0,119.0,34.29,23.96
2016,10,1,17,15,354.0,31.5,3.3,17.5,76.0,25.6,15.38
2016,10,1,17,30,223.0,20.0,3.0,17.0,33.0,16.61,0.0
2016,10,1,17,45,111.5,10.0,2.75,16.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,69.74,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,186.64,100.78
2016,10,2,6,45,367.5,35.0,2.4,13.0,85.5,285.23,228.0
2016,10,2,7,0,482.0,46.0,2.8,14.0,129.0,388.47,319.65
2016,10,2,7,15,551.0,53.5,2.9,14.5,178.5,467.28,387.66
2016,10,2,7,30,620.0,61.0,3.0,15.0,228.0,550.89,456.08
2016,10,2,7,45,668.5,65.0,3.15,15.5,278.5,618.36,508.26
2016,10,2,8,0,717.0,69.0,3.3,16.0,329.0,683.14,556.49
2016,10,2,8,15,746.5,73.0,3.4,16.5,377.0,737.86,595.44
2016,10,2,8,30,776.0,77.0,3.5,17.0,425.0,791.67,632.71
2016,10,2,8,45,549.5,144.0,3.6,17.5,403.0,689.05,553.75
2016,10,2,9,0,323.0,211.0,3.7,18.0,381.0,555.32,446.2
2016,10,2,9,15,587.5,148.5,3.75,18.0,486.0,760.52,604.93
2016,10,2,9,30,852.0,86.0,3.8,18.0,591.0,930.91,725.02
2016,10,2,9,45,620.5,174.0,3.9,18.5,553.0,835.45,653.52
2016,10,2,10,0,389.0,262.0,4.0,19.0,515.0,687.02,539.36
2016,10,2,10,15,376.0,278.0,4.05,19.0,530.5,691.11,541.84
2016,10,2,10,30,363.0,294.0,4.1,19.0,546.0,693.1,541.99
2016,10,2,10,45,186.5,262.5,4.2,19.0,392.5,462.16,365.52
2016,10,2,11,0,10.0,231.0,4.3,19.0,239.0,223.82,175.02
2016,10,2,11,15,238.5,257.0,4.35,19.0,435.0,512.44,406.59
2016,10,2,11,30,467.0,283.0,4.4,19.0,631.0,762.76,594.85
2016,10,2,11,45,419.5,303.5,4.45,19.0,617.0,725.58,564.84
2016,10,2,12,0,372.0,324.0,4.5,19.0,603.0,676.17,527.68
2016,10,2,12,15,377.5,318.5,4.55,19.0,600.5,659.52,515.85
2016,10,2,12,30,383.0,313.0,4.6,19.0,598.0,641.17,502.51
2016,10,2,12,45,323.0,323.5,4.65,19.5,561.0,585.36,458.69
2016,10,2,13,0,263.0,334.0,4.7,20.0,524.0,532.49,416.99
2016,10,2,13,15,264.0,323.5,4.7,19.5,510.0,506.15,398.0
2016,10,2,13,30,265.0,313.0,4.7,19.0,496.0,479.14,378.08
2016,10,2,13,45,567.0,204.0,4.75,19.0,573.0,550.66,436.57
2016,10,2,14,0,869.0,95.0,4.8,19.0,650.0,585.53,463.6
2016,10,2,14,15,857.0,93.0,4.8,19.0,616.0,528.79,416.38
2016,10,2,14,30,845.0,91.0,4.8,19.0,582.0,470.5,366.95
2016,10,2,14,45,828.5,88.5,4.8,19.0,541.5,409.7,314.18
2016,10,2,15,0,812.0,86.0,4.8,19.0,501.0,349.44,260.54
2016,10,2,15,15,788.5,82.5,4.7,18.5,455.5,287.23,205.13
2016,10,2,15,30,765.0,79.0,4.6,18.0,410.0,227.03,151.71
2016,10,2,15,45,729.0,75.5,4.6,18.0,360.5,167.35,101.84
2016,10,2,16,0,693.0,72.0,4.6,18.0,311.0,107.79,59.21
2016,10,2,16,15,643.0,66.0,4.45,17.5,260.0,53.96,42.08
2016,10,2,16,30,593.0,60.0,4.3,17.0,209.0,45.47,34.59
2016,10,2,16,45,505.5,53.0,4.15,16.5,159.5,41.25,30.67
2016,10,2,17,0,418.0,46.0,4.0,16.0,110.0,37.07,26.5
2016,10,2,17,15,286.0,33.0,3.65,15.5,69.0,27.12,16.44
2016,10,2,17,30,154.0,20.0,3.3,15.0,28.0,15.84,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,14.0,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,70.5,12.0,1.2,11.5,16.5,43.7,0.0
2016,10,3,6,30,141.0,24.0,1.4,12.0,33.0,126.49,59.25
2016,10,3,6,45,220.0,39.5,1.65,13.0,69.0,204.96,162.32
2016,10,3,7,0,299.0,55.0,1.9,14.0,105.0,282.97,232.28
2016,10,3,7,15,343.5,70.0,1.85,14.5,146.5,344.6,285.62
2016,10,3,7,30,388.0,85.0,1.8,15.0,188.0,409.54,339.39
2016,10,3,7,45,422.5,96.5,1.8,15.5,230.0,465.05,383.61
2016,10,3,8,0,457.0,108.0,1.8,16.0,272.0,522.03,427.24
2016,10,3,8,15,239.5,136.5,1.8,16.0,224.0,373.49,306.38
2016,10,3,8,30,22.0,165.0,1.8,16.0,176.0,180.05,144.71
2016,10,3,8,45,24.0,181.5,1.85,16.5,194.0,197.9,159.15
2016,10,3,9,0,26.0,198.0,1.9,17.0,212.0,215.82,172.84
2016,10,3,9,15,17.0,196.0,1.9,17.5,205.5,203.17,161.54
2016,10,3,9,30,8.0,194.0,1.9,18.0,199.0,190.86,150.65
2016,10,3,9,45,60.5,245.5,1.95,18.5,284.5,312.9,248.08
2016,10,3,10,0,113.0,297.0,2.0,19.0,370.0,422.11,331.61
2016,10,3,10,15,71.5,284.5,2.0,19.0,331.5,363.53,284.71
2016,10,3,10,30,30.0,272.0,2.0,19.0,293.0,305.73,238.77
2016,10,3,10,45,15.0,198.0,2.05,19.0,208.5,196.95,153.74
2016,10,3,11,0,0.0,124.0,2.1,19.0,124.0,111.16,84.96
2016,10,3,11,15,13.0,205.0,2.15,19.0,215.0,200.4,156.65
2016,10,3,11,30,26.0,286.0,2.2,19.0,306.0,291.44,227.61
2016,10,3,11,45,30.5,295.0,2.25,19.5,318.0,317.43,246.83
2016,10,3,12,0,35.0,304.0,2.3,20.0,330.0,327.73,254.24
2016,10,3,12,15,36.0,304.5,2.3,20.0,331.5,325.67,252.64
2016,10,3,12,30,37.0,305.0,2.3,20.0,333.0,323.39,250.97
2016,10,3,12,45,32.5,292.5,2.3,20.0,316.5,303.57,235.8
2016,10,3,13,0,28.0,280.0,2.3,20.0,300.0,284.34,221.11
2016,10,3,13,15,21.0,257.5,2.3,20.0,272.5,247.38,192.58
2016,10,3,13,30,14.0,235.0,2.3,20.0,245.0,220.16,171.48
2016,10,3,13,45,32.0,251.0,2.3,20.0,272.0,248.89,194.52
2016,10,3,14,0,50.0,267.0,2.3,20.0,299.0,269.55,210.85
2016,10,3,14,15,49.0,252.5,2.25,19.5,282.0,250.64,196.49
2016,10,3,14,30,48.0,238.0,2.2,19.0,265.0,231.96,182.27
2016,10,3,14,45,27.5,203.5,2.2,19.0,219.0,189.03,148.49
2016,10,3,15,0,7.0,169.0,2.2,19.0,173.0,149.48,117.33
2016,10,3,15,15,3.5,152.5,2.15,19.0,154.5,133.1,104.46
2016,10,3,15,30,0.0,136.0,2.1,19.0,136.0,117.3,91.95
2016,10,3,15,45,334.0,102.0,2.1,19.0,215.5,128.03,86.33
2016,10,3,16,0,668.0,68.0,2.1,19.0,295.0,100.94,54.57
2016,10,3,16,15,618.5,62.5,1.95,18.5,246.0,49.33,37.84
2016,10,3,16,30,569.0,57.0,1.8,18.0,197.0,43.09,32.36
2016,10,3,16,45,490.0,49.5,1.7,18.0,149.5,38.39,27.96
2016,10,3,17,0,411.0,42.0,1.6,18.0,102.0,33.64,23.27
2016,10,3,17,15,280.5,30.0,1.35,17.5,63.0,24.51,13.79
2016,10,3,17,30,150.0,18.0,1.1,17.0,24.0,14.27,0.0
2016,10,3,17,45,75.0,9.0,0.9,17.0,12.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,13.0,1.0,14.0,17.0,39.72,0.0
2016,10,4,6,30,120.0,26.0,1.2,14.0,34.0,118.28,45.74
2016,10,4,6,45,208.5,44.0,1.4,14.5,72.5,205.91,161.08
2016,10,4,7,0,297.0,62.0,1.6,15.0,111.0,291.9,237.67
2016,10,4,7,15,371.0,74.5,1.7,15.0,158.0,369.33,304.48
2016,10,4,7,30,445.0,87.0,1.8,15.0,205.0,453.05,374.11
2016,10,4,7,45,224.5,104.5,1.9,15.5,164.5,309.18,256.35
2016,10,4,8,0,4.0,122.0,2.0,16.0,124.0,121.97,97.12
2016,10,4,8,15,33.0,151.0,2.0,16.0,166.0,189.85,154.35
2016,10,4,8,30,62.0,180.0,2.0,16.0,208.0,248.36,202.26
2016,10,4,8,45,98.0,204.0,2.05,16.5,252.5,307.83,249.84
2016,10,4,9,0,134.0,228.0,2.1,17.0,297.0,385.82,310.52
2016,10,4,9,15,79.0,224.5,2.1,17.5,266.0,310.79,248.71
2016,10,4,9,30,24.0,221.0,2.1,18.0,235.0,235.27,186.46
2016,10,4,9,45,104.0,259.0,2.1,18.5,325.0,371.25,294.81
2016,10,4,10,0,184.0,297.0,2.1,19.0,415.0,509.93,399.58
2016,10,4,10,15,373.0,257.5,2.1,19.0,509.0,663.73,516.01
2016,10,4,10,30,562.0,218.0,2.1,19.0,603.0,819.02,627.96
2016,10,4,10,45,710.0,170.0,2.15,19.5,670.5,911.46,689.29
2016,10,4,11,0,858.0,122.0,2.2,20.0,738.0,984.51,735.76
2016,10,4,11,15,862.0,122.5,2.25,20.0,749.5,975.15,728.8
2016,10,4,11,30,866.0,123.0,2.3,20.0,761.0,962.0,720.32
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.0,937.42,703.45
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,918.51,690.49
2016,10,4,12,15,889.0,112.5,2.65,21.0,768.0,889.23,672.15
2016,10,4,12,30,888.0,112.0,2.8,21.0,763.0,856.71,651.43
2016,10,4,12,45,891.0,108.0,2.95,21.5,751.5,820.66,626.79
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,781.41,599.69
2016,10,4,13,15,887.5,103.0,3.2,22.0,719.0,735.42,568.22
2016,10,4,13,30,881.0,102.0,3.3,22.0,698.0,687.28,532.67
2016,10,4,13,45,874.5,99.0,3.4,22.0,670.0,635.29,493.32
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,582.71,452.25
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,524.53,406.3
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,465.92,358.35
2016,10,4,14,45,827.0,88.5,3.7,21.0,531.5,404.98,306.38
2016,10,4,15,0,812.0,85.0,3.8,21.0,491.0,344.46,253.31
2016,10,4,15,15,788.0,81.5,3.8,20.5,445.5,282.24,198.66
2016,10,4,15,30,764.0,78.0,3.8,20.0,400.0,222.12,146.06
2016,10,4,15,45,732.0,73.0,3.85,20.0,351.5,161.94,96.48
2016,10,4,16,0,700.0,68.0,3.9,20.0,303.0,101.59,54.26
2016,10,4,16,15,649.0,62.5,3.8,19.5,252.0,48.03,36.53
2016,10,4,16,30,598.0,57.0,3.7,19.0,201.0,43.42,32.47
2016,10,4,16,45,516.0,49.0,3.6,18.5,152.0,38.26,27.71
2016,10,4,17,0,434.0,41.0,3.5,18.0,103.0,33.01,22.63
2016,10,4,17,15,293.0,29.0,3.3,17.0,63.0,23.81,12.72
2016,10,4,17,30,152.0,17.0,3.1,16.0,23.0,15.46,0.0
2016,10,4,17,45,76.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,11.0,18.0,57.42,0.0
2016,10,5,6,30,202.0,23.0,1.6,12.0,36.0,155.14,47.74
2016,10,5,6,45,336.0,34.5,1.8,13.0,79.5,266.64,209.83
2016,10,5,7,0,470.0,46.0,2.0,14.0,123.0,380.67,310.97
2016,10,5,7,15,545.5,53.5,2.25,14.5,173.0,463.17,382.16
2016,10,5,7,30,621.0,61.0,2.5,15.0,223.0,550.92,454.29
2016,10,5,7,45,675.5,65.5,2.75,15.5,275.0,623.41,510.68
2016,10,5,8,0,730.0,70.0,3.0,16.0,327.0,693.12,562.97
2016,10,5,8,15,762.5,73.5,3.1,16.5,376.0,749.96,603.33
2016,10,5,8,30,795.0,77.0,3.2,17.0,425.0,805.97,641.99
2016,10,5,8,45,822.5,79.0,3.3,18.0,471.5,854.39,672.99
2016,10,5,9,0,850.0,81.0,3.4,19.0,518.0,900.88,701.92
2016,10,5,9,15,866.5,83.5,3.4,19.5,558.5,935.41,722.65
2016,10,5,9,30,883.0,86.0,3.4,20.0,599.0,957.15,734.39
2016,10,5,9,45,898.5,86.0,3.4,20.5,634.0,981.13,747.72
2016,10,5,10,0,914.0,86.0,3.4,21.0,669.0,1001.66,758.66
2016,10,5,10,15,922.5,87.5,3.4,21.0,696.0,1013.51,765.27
2016,10,5,10,30,931.0,89.0,3.4,21.0,723.0,1021.43,769.45
2016,10,5,10,45,939.0,88.5,3.4,21.5,743.5,1022.47,767.72
2016,10,5,11,0,947.0,88.0,3.4,22.0,764.0,1019.46,763.51
2016,10,5,11,15,950.0,88.5,3.4,22.0,775.5,1008.74,755.83
2016,10,5,11,30,953.0,89.0,3.4,22.0,787.0,994.01,745.67
2016,10,5,11,45,955.0,88.5,3.45,22.5,790.5,973.26,730.56
2016,10,5,12,0,957.0,88.0,3.5,23.0,794.0,948.66,712.99
2016,10,5,12,15,956.0,88.0,3.55,23.0,789.0,918.27,692.93
2016,10,5,12,30,955.0,88.0,3.6,23.0,784.0,884.4,670.43
2016,10,5,12,45,945.0,90.5,3.65,23.0,769.0,842.76,642.44
2016,10,5,13,0,935.0,93.0,3.7,23.0,754.0,798.56,612.43
2016,10,5,13,15,929.0,92.0,3.7,23.0,732.5,751.28,579.74
2016,10,5,13,30,923.0,91.0,3.7,23.0,711.0,701.71,542.9
2016,10,5,13,45,913.0,89.5,3.75,23.0,681.5,647.14,501.37
2016,10,5,14,0,903.0,88.0,3.8,23.0,652.0,591.15,457.57
2016,10,5,14,15,890.0,86.0,3.8,22.5,616.0,532.03,410.73
2016,10,5,14,30,877.0,84.0,3.8,22.0,580.0,472.36,361.78
2016,10,5,14,45,856.5,82.5,3.8,22.0,538.0,408.59,307.48
2016,10,5,15,0,836.0,81.0,3.8,22.0,496.0,346.5,253.15
2016,10,5,15,15,811.0,77.5,3.8,21.5,449.0,282.67,197.28
2016,10,5,15,30,786.0,74.0,3.8,21.0,402.0,221.01,143.59
2016,10,5,15,45,746.5,71.0,3.8,21.0,351.5,160.33,94.21
2016,10,5,16,0,707.0,68.0,3.8,21.0,301.0,100.35,53.27
2016,10,5,16,15,653.5,62.0,3.6,20.5,249.5,46.14,34.72
2016,10,5,16,30,600.0,56.0,3.4,20.0,198.0,42.8,31.76
2016,10,5,16,45,512.0,48.0,3.2,19.5,148.5,37.59,26.96
2016,10,5,17,0,424.0,40.0,3.0,19.0,99.0,32.3,21.82
2016,10,5,17,15,276.5,27.5,2.8,18.0,59.5,22.59,11.02
2016,10,5,17,30,129.0,15.0,2.6,17.0,20.0,13.64,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,17.0,59.52,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,34.0,158.93,30.21
2016,10,6,6,45,346.0,32.0,1.8,13.0,76.5,269.69,210.97
2016,10,6,7,0,477.0,43.0,2.0,14.0,119.0,381.42,311.22
2016,10,6,7,15,550.5,50.5,2.15,14.5,168.5,462.52,381.25
2016,10,6,7,30,624.0,58.0,2.3,15.0,218.0,548.85,451.86
2016,10,6,7,45,674.5,62.5,2.45,15.5,269.0,618.2,505.44
2016,10,6,8,0,725.0,67.0,2.6,16.0,320.0,684.9,554.99
2016,10,6,8,15,756.5,70.5,2.6,16.5,368.5,740.54,593.83
2016,10,6,8,30,788.0,74.0,2.6,17.0,417.0,795.34,630.86
2016,10,6,8,45,813.0,76.5,2.6,18.0,462.0,841.83,659.65
2016,10,6,9,0,838.0,79.0,2.6,19.0,507.0,886.32,686.3
2016,10,6,9,15,854.0,81.0,2.6,19.5,546.5,919.4,705.79
2016,10,6,9,30,870.0,83.0,2.6,20.0,586.0,939.82,716.5
2016,10,6,9,45,888.5,82.0,2.65,21.0,620.5,965.21,729.73
2016,10,6,10,0,907.0,81.0,2.7,22.0,655.0,987.28,740.58
2016,10,6,10,15,914.5,82.5,2.7,22.5,681.5,998.11,744.95
2016,10,6,10,30,922.0,84.0,2.7,23.0,708.0,1005.06,746.97
2016,10,6,10,45,926.5,85.0,2.75,23.5,727.0,1004.52,744.72
2016,10,6,11,0,931.0,86.0,2.8,24.0,746.0,999.98,740.06
2016,10,6,11,15,934.0,86.5,2.75,24.0,757.0,989.44,732.19
2016,10,6,11,30,937.0,87.0,2.7,24.0,768.0,974.94,721.92
2016,10,6,11,45,938.0,87.0,2.7,24.5,771.0,954.16,706.71
2016,10,6,12,0,939.0,87.0,2.7,25.0,774.0,929.63,689.21
2016,10,6,12,15,937.5,86.5,2.7,25.0,769.0,898.77,668.9
2016,10,6,12,30,936.0,86.0,2.7,25.0,764.0,864.53,646.33
2016,10,6,12,45,933.5,85.0,2.7,25.5,751.0,825.76,619.38
2016,10,6,13,0,931.0,84.0,2.7,26.0,738.0,784.02,590.34
2016,10,6,13,15,925.5,83.0,2.7,26.0,717.0,737.38,558.88
2016,10,6,13,30,920.0,82.0,2.7,26.0,696.0,688.42,523.48
2016,10,6,13,45,910.5,81.0,2.7,26.0,667.0,634.94,483.47
2016,10,6,14,0,901.0,80.0,2.7,26.0,638.0,580.0,441.22
2016,10,6,14,15,889.0,78.5,2.7,26.0,603.0,522.11,395.46
2016,10,6,14,30,877.0,77.0,2.7,26.0,568.0,463.57,347.68
2016,10,6,14,45,859.5,75.0,2.7,26.0,527.0,402.07,296.22
2016,10,6,15,0,842.0,73.0,2.7,26.0,486.0,338.93,242.16
2016,10,6,15,15,818.5,70.0,2.65,25.5,440.0,275.78,187.79
2016,10,6,15,30,795.0,67.0,2.6,25.0,394.0,214.59,135.41
2016,10,6,15,45,760.5,63.5,2.6,24.5,344.5,153.75,86.93
2016,10,6,16,0,726.0,60.0,2.6,24.0,295.0,96.84,49.59
2016,10,6,16,15,676.0,55.0,2.25,23.0,244.5,44.68,33.08
2016,10,6,16,30,626.0,50.0,1.9,22.0,194.0,41.66,30.49
2016,10,6,16,45,542.5,42.5,1.6,21.5,145.0,33.15,22.89
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,28.06,17.98
2016,10,6,17,15,311.0,24.0,1.25,20.0,57.0,19.56,7.88
2016,10,6,17,30,163.0,13.0,1.2,19.0,18.0,11.82,0.0
2016,10,6,17,45,81.5,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,10.0,0.8,14.5,15.0,52.54,0.0
2016,10,7,6,30,187.0,20.0,0.8,15.0,30.0,142.24,4.57
2016,10,7,6,45,291.5,32.5,0.85,15.5,68.5,239.14,182.96
2016,10,7,7,0,396.0,45.0,0.9,16.0,107.0,333.3,267.95
2016,10,7,7,15,457.0,55.5,1.0,16.5,152.0,405.99,329.78
2016,10,7,7,30,518.0,66.0,1.1,17.0,197.0,483.03,392.3
2016,10,7,7,45,566.5,71.0,1.2,17.5,243.0,547.48,442.02
2016,10,7,8,0,615.0,76.0,1.3,18.0,289.0,613.62,490.59
2016,10,7,8,15,702.5,73.5,1.5,19.0,350.0,698.79,551.03
2016,10,7,8,30,790.0,71.0,1.7,20.0,411.0,792.38,615.1
2016,10,7,8,45,812.0,73.5,1.9,21.0,455.0,836.12,642.55
2016,10,7,9,0,834.0,76.0,2.1,22.0,499.0,877.73,668.46
2016,10,7,9,15,850.0,78.5,2.2,22.5,538.5,901.88,682.48
2016,10,7,9,30,866.0,81.0,2.3,23.0,578.0,932.27,700.8
2016,10,7,9,45,806.0,105.0,2.45,24.0,588.5,922.9,691.45
2016,10,7,10,0,746.0,129.0,2.6,25.0,599.0,903.69,675.96
2016,10,7,10,15,706.0,152.5,2.55,25.5,612.0,893.19,666.26
2016,10,7,10,30,666.0,176.0,2.5,26.0,625.0,877.96,653.51
2016,10,7,10,45,776.5,139.0,2.5,26.5,676.0,930.16,686.36
2016,10,7,11,0,887.0,102.0,2.5,27.0,727.0,974.64,713.04
2016,10,7,11,15,890.0,102.5,2.4,27.5,738.0,964.38,703.08
2016,10,7,11,30,893.0,103.0,2.3,28.0,749.0,950.34,691.38
2016,10,7,11,45,892.0,104.0,2.25,28.5,751.5,929.5,675.96
2016,10,7,12,0,891.0,105.0,2.2,29.0,754.0,905.15,658.48
2016,10,7,12,15,889.5,105.0,2.15,29.0,748.5,875.92,639.24
2016,10,7,12,30,888.0,105.0,2.1,29.0,743.0,843.48,617.93
2016,10,7,12,45,863.0,113.5,2.05,29.5,725.0,804.14,590.83
2016,10,7,13,0,838.0,122.0,2.0,30.0,707.0,757.11,558.58
2016,10,7,13,15,703.0,164.0,1.95,30.0,644.5,667.7,494.97
2016,10,7,13,30,568.0,206.0,1.9,30.0,582.0,579.44,431.22
2016,10,7,13,45,521.5,212.5,1.85,30.0,547.0,524.96,391.5
2016,10,7,14,0,475.0,219.0,1.8,30.0,512.0,473.39,353.03
2016,10,7,14,15,476.0,205.0,1.75,29.5,484.0,430.33,321.0
2016,10,7,14,30,477.0,191.0,1.7,29.0,456.0,386.47,287.27
2016,10,7,14,45,498.0,170.0,1.7,29.0,428.5,343.39,252.35
2016,10,7,15,0,519.0,149.0,1.7,29.0,401.0,297.52,214.02
2016,10,7,15,15,468.0,142.5,1.55,28.5,353.0,242.65,170.22
2016,10,7,15,30,417.0,136.0,1.4,28.0,305.0,193.6,131.65
2016,10,7,15,45,379.0,126.0,1.25,27.5,265.0,149.5,98.33
2016,10,7,16,0,341.0,116.0,1.1,27.0,225.0,110.1,72.43
2016,10,7,16,15,306.5,99.0,1.05,26.0,184.5,75.05,58.33
2016,10,7,16,30,272.0,82.0,1.0,25.0,144.0,63.07,48.2
2016,10,7,16,45,218.0,64.0,1.0,24.0,105.5,49.94,36.76
2016,10,7,17,0,164.0,46.0,1.0,23.0,67.0,36.43,24.61
2016,10,7,17,15,82.0,28.0,1.0,22.5,38.5,22.54,8.48
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,10.0,1.0,17.5,13.5,39.29,0.0
2016,10,8,6,30,130.0,20.0,0.9,18.0,27.0,110.94,0.0
2016,10,8,6,45,258.0,34.0,0.85,18.5,67.0,220.64,165.42
2016,10,8,7,0,386.0,48.0,0.8,19.0,107.0,329.84,261.52
2016,10,8,7,15,466.0,57.0,0.85,19.5,155.0,413.41,330.86
2016,10,8,7,30,546.0,66.0,0.9,20.0,203.0,502.62,401.45
2016,10,8,7,45,599.5,72.5,1.0,21.0,252.5,573.83,454.09
2016,10,8,8,0,653.0,79.0,1.1,22.0,302.0,647.1,505.58
2016,10,8,8,15,688.5,84.0,1.15,22.5,350.0,705.05,544.67
2016,10,8,8,30,724.0,89.0,1.2,23.0,398.0,762.69,582.4
2016,10,8,8,45,750.5,92.5,1.3,24.0,442.5,809.62,611.22
2016,10,8,9,0,777.0,96.0,1.4,25.0,487.0,849.72,634.87
2016,10,8,9,15,795.5,99.0,1.4,26.0,526.5,885.04,653.72
2016,10,8,9,30,814.0,102.0,1.4,27.0,566.0,917.57,670.4
2016,10,8,9,45,862.5,90.5,1.45,28.0,607.0,958.0,692.55
2016,10,8,10,0,911.0,79.0,1.5,29.0,648.0,985.69,706.24
2016,10,8,10,15,919.0,80.0,1.45,29.5,674.5,996.26,709.23
2016,10,8,10,30,927.0,81.0,1.4,30.0,701.0,1002.95,710.08
2016,10,8,10,45,931.5,82.5,1.35,30.5,720.0,1002.87,706.93
2016,10,8,11,0,936.0,84.0,1.3,31.0,739.0,998.77,701.54
2016,10,8,11,15,939.0,84.5,1.2,31.0,750.0,988.05,692.88
2016,10,8,11,30,942.0,85.0,1.1,31.0,761.0,973.36,681.99
2016,10,8,11,45,942.0,85.0,1.05,31.5,764.0,951.48,666.37
2016,10,8,12,0,942.0,85.0,1.0,32.0,767.0,925.9,648.71
2016,10,8,12,15,941.0,85.0,0.95,32.0,761.5,895.86,629.74
2016,10,8,12,30,940.0,85.0,0.9,32.0,756.0,862.41,608.7
2016,10,8,12,45,935.5,85.0,0.85,32.5,742.5,822.95,582.68
2016,10,8,13,0,931.0,85.0,0.8,33.0,729.0,780.65,554.89
2016,10,8,13,15,925.0,84.0,0.8,32.5,707.5,733.62,526.78
2016,10,8,13,30,919.0,83.0,0.8,32.0,686.0,684.32,494.52
2016,10,8,13,45,909.0,82.0,0.8,32.0,657.5,630.59,457.07
2016,10,8,14,0,899.0,81.0,0.8,32.0,629.0,575.44,417.42
2016,10,8,14,15,886.5,79.0,0.85,32.0,593.5,516.96,374.39
2016,10,8,14,30,874.0,77.0,0.9,32.0,558.0,457.9,329.19
2016,10,8,14,45,855.5,75.0,1.0,32.0,516.5,396.28,280.63
2016,10,8,15,0,837.0,73.0,1.1,32.0,475.0,333.23,229.32
2016,10,8,15,15,812.5,70.0,1.1,31.5,429.0,270.27,177.36
2016,10,8,15,30,788.0,67.0,1.1,31.0,383.0,209.4,127.34
2016,10,8,15,45,752.5,63.0,1.15,30.5,333.5,148.64,80.97
2016,10,8,16,0,717.0,59.0,1.2,30.0,284.0,91.98,45.71
2016,10,8,16,15,664.5,53.5,1.15,28.5,233.5,43.66,31.38
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,40.15,28.48
2016,10,8,16,45,525.5,40.5,1.05,26.0,135.0,31.72,21.11
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,26.59,16.18
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,17.55,3.87
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,9.1,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
