Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,111.5,9.0,1.25,16.5,14.5,59.96,0.0
2016,10,9,6,30,223.0,18.0,1.2,17.0,29.0,156.45,0.0
2016,10,9,6,45,352.0,28.5,1.15,18.0,70.5,269.13,200.52
2016,10,9,7,0,481.0,39.0,1.1,19.0,112.0,378.55,299.69
2016,10,9,7,15,556.0,46.5,1.15,19.5,161.0,460.25,368.16
2016,10,9,7,30,631.0,54.0,1.2,20.0,210.0,547.42,436.74
2016,10,9,7,45,677.5,59.0,1.3,21.0,260.0,609.54,482.13
2016,10,9,8,0,724.0,64.0,1.4,22.0,310.0,678.38,530.34
2016,10,9,8,15,756.0,68.0,1.3,23.0,358.0,734.68,565.7
2016,10,9,8,30,788.0,72.0,1.2,24.0,406.0,790.19,598.79
2016,10,9,8,45,810.5,75.5,1.1,25.0,450.5,835.42,623.43
2016,10,9,9,0,833.0,79.0,1.0,26.0,495.0,878.54,645.68
2016,10,9,9,15,849.0,81.0,1.0,26.5,534.0,911.22,663.35
2016,10,9,9,30,865.0,83.0,1.0,27.0,573.0,931.29,672.88
2016,10,9,9,45,878.0,84.5,1.05,28.0,606.5,954.13,683.82
2016,10,9,10,0,891.0,86.0,1.1,29.0,640.0,973.53,692.51
2016,10,9,10,15,899.0,87.5,1.15,29.5,666.0,984.45,697.39
2016,10,9,10,30,907.0,89.0,1.2,30.0,692.0,991.55,700.13
2016,10,9,10,45,910.5,90.5,1.25,30.5,710.0,990.41,697.97
2016,10,9,11,0,914.0,92.0,1.3,31.0,728.0,985.34,693.63
2016,10,9,11,15,916.5,92.5,1.35,31.0,738.5,974.26,687.15
2016,10,9,11,30,919.0,93.0,1.4,31.0,749.0,959.32,678.43
2016,10,9,11,45,917.0,94.0,1.5,31.0,751.0,937.09,665.92
2016,10,9,12,0,915.0,95.0,1.6,31.0,753.0,911.31,651.13
2016,10,9,12,15,913.5,95.0,1.7,31.0,747.5,881.46,633.59
2016,10,9,12,30,912.0,95.0,1.8,31.0,742.0,848.31,613.74
2016,10,9,12,45,900.5,97.5,1.9,31.0,726.5,806.91,588.2
2016,10,9,13,0,889.0,100.0,2.0,31.0,711.0,763.22,560.77
2016,10,9,13,15,882.0,99.0,2.05,30.5,689.5,717.09,531.36
2016,10,9,13,30,875.0,98.0,2.1,30.0,668.0,668.9,498.3
2016,10,9,13,45,863.0,96.5,2.2,30.0,639.0,617.33,460.98
2016,10,9,14,0,851.0,95.0,2.3,30.0,610.0,561.96,419.72
2016,10,9,14,15,837.0,93.0,2.4,29.5,574.5,504.35,376.15
2016,10,9,14,30,823.0,91.0,2.5,29.0,539.0,446.48,330.61
2016,10,9,14,45,803.0,88.0,2.6,29.0,498.0,385.46,280.51
2016,10,9,15,0,783.0,85.0,2.7,29.0,457.0,325.5,229.88
2016,10,9,15,15,755.5,81.0,2.75,28.5,411.5,264.08,178.06
2016,10,9,15,30,728.0,77.0,2.8,28.0,366.0,205.26,128.87
2016,10,9,15,45,690.0,72.5,2.85,27.5,317.5,144.05,81.45
2016,10,9,16,0,652.0,68.0,2.9,27.0,269.0,90.36,47.69
2016,10,9,16,15,595.0,61.0,2.8,26.0,220.0,45.83,33.59
2016,10,9,16,30,538.0,54.0,2.7,25.0,171.0,41.68,30.0
2016,10,9,16,45,447.5,45.0,2.65,24.0,124.0,35.59,24.52
2016,10,9,17,0,357.0,36.0,2.6,23.0,77.0,29.37,18.44
2016,10,9,17,15,178.5,18.0,2.55,22.0,38.5,14.37,0.55
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.91,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,29.12,0.0
2016,10,10,6,45,189.0,35.5,1.7,14.5,63.0,185.34,137.93
2016,10,10,7,0,378.0,47.0,1.9,15.0,102.0,323.21,261.73
2016,10,10,7,15,457.5,56.5,1.9,15.5,149.5,406.51,333.44
2016,10,10,7,30,537.0,66.0,1.9,16.0,197.0,495.39,406.52
2016,10,10,7,45,593.5,72.0,1.95,16.5,246.5,567.75,463.03
2016,10,10,8,0,650.0,78.0,2.0,17.0,296.0,642.31,518.38
2016,10,10,8,15,686.0,83.0,1.95,17.5,343.5,700.35,558.73
2016,10,10,8,30,722.0,88.0,1.9,18.0,391.0,758.12,597.46
2016,10,10,8,45,753.5,90.0,1.9,18.5,436.0,801.93,625.46
2016,10,10,9,0,785.0,92.0,1.9,19.0,481.0,850.05,655.91
2016,10,10,9,15,803.0,95.0,1.95,19.5,520.0,884.86,677.04
2016,10,10,9,30,821.0,98.0,2.0,20.0,559.0,916.84,696.13
2016,10,10,9,45,844.0,96.0,2.05,21.0,594.5,944.4,710.76
2016,10,10,10,0,867.0,94.0,2.1,22.0,630.0,968.67,723.11
2016,10,10,10,15,876.0,95.5,2.15,22.5,656.0,970.29,721.92
2016,10,10,10,30,885.0,97.0,2.2,23.0,682.0,978.17,725.25
2016,10,10,10,45,891.0,98.0,2.25,23.5,701.0,978.75,723.86
2016,10,10,11,0,897.0,99.0,2.3,24.0,720.0,975.48,720.17
2016,10,10,11,15,900.0,99.5,2.35,24.0,731.0,964.93,713.28
2016,10,10,11,30,903.0,100.0,2.4,24.0,742.0,950.58,704.08
2016,10,10,11,45,903.5,100.5,2.5,24.5,744.5,930.22,690.11
2016,10,10,12,0,904.0,101.0,2.6,25.0,747.0,906.27,673.81
2016,10,10,12,15,902.5,101.0,2.65,25.0,741.5,876.61,654.6
2016,10,10,12,30,901.0,101.0,2.7,25.0,736.0,843.71,633.14
2016,10,10,12,45,887.0,104.5,2.8,25.0,720.0,801.69,605.6
2016,10,10,13,0,873.0,108.0,2.9,25.0,704.0,762.32,579.61
2016,10,10,13,15,865.5,107.0,2.95,25.0,682.5,715.56,546.65
2016,10,10,13,30,858.0,106.0,3.0,25.0,661.0,666.85,510.79
2016,10,10,13,45,843.5,105.5,3.1,25.0,631.5,612.76,470.18
2016,10,10,14,0,829.0,105.0,3.2,25.0,602.0,557.9,427.75
2016,10,10,14,15,814.0,102.5,3.25,24.5,567.0,500.38,382.66
2016,10,10,14,30,799.0,100.0,3.3,24.0,532.0,442.8,335.89
2016,10,10,14,45,772.5,98.5,3.4,23.5,490.0,382.09,285.37
2016,10,10,15,0,746.0,97.0,3.5,23.0,448.0,320.79,233.09
2016,10,10,15,15,716.5,92.5,3.5,22.5,402.5,260.15,180.74
2016,10,10,15,30,687.0,88.0,3.5,22.0,357.0,202.42,131.49
2016,10,10,15,45,639.5,83.5,3.5,21.5,308.0,145.66,87.13
2016,10,10,16,0,592.0,79.0,3.5,21.0,259.0,94.68,54.89
2016,10,10,16,15,530.5,71.0,3.45,20.0,210.0,54.15,41.71
2016,10,10,16,30,469.0,63.0,3.4,19.0,161.0,49.56,37.62
2016,10,10,16,45,371.5,51.5,3.35,18.5,115.5,41.55,30.2
2016,10,10,17,0,274.0,40.0,3.3,18.0,70.0,31.24,20.22
2016,10,10,17,15,137.0,20.0,3.15,17.0,35.0,15.74,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.0,8.5,1.0,13.0,11.0,7.73,0.0
2016,10,11,6,30,112.0,17.0,1.2,13.0,22.0,94.87,0.0
2016,10,11,6,45,228.5,32.5,1.45,13.5,60.0,203.36,149.68
2016,10,11,7,0,345.0,48.0,1.7,14.0,98.0,303.64,246.03
2016,10,11,7,15,172.5,59.5,1.75,14.5,84.5,202.5,166.65
2016,10,11,7,30,0.0,71.0,1.8,15.0,71.0,68.02,52.09
2016,10,11,7,45,0.0,89.5,1.85,15.5,89.5,86.41,67.84
2016,10,11,8,0,0.0,108.0,1.9,16.0,108.0,104.62,82.96
2016,10,11,8,15,19.0,135.0,1.9,16.0,143.0,148.4,119.93
2016,10,11,8,30,38.0,162.0,1.9,16.0,178.0,207.77,168.9
2016,10,11,8,45,33.0,175.0,1.95,16.5,190.0,216.21,174.63
2016,10,11,9,0,28.0,188.0,2.0,17.0,202.0,224.51,180.29
2016,10,11,9,15,43.5,212.0,2.0,17.5,235.5,265.17,212.39
2016,10,11,9,30,59.0,236.0,2.0,18.0,269.0,306.0,243.92
2016,10,11,9,45,299.0,215.5,2.05,18.5,397.5,543.18,431.52
2016,10,11,10,0,539.0,195.0,2.1,19.0,526.0,768.66,596.99
2016,10,11,10,15,476.0,228.0,2.1,19.0,529.5,744.81,575.02
2016,10,11,10,30,413.0,261.0,2.1,19.0,533.0,717.13,552.71
2016,10,11,10,45,654.5,178.5,2.1,19.5,622.5,858.64,655.13
2016,10,11,11,0,896.0,96.0,2.1,20.0,712.0,969.25,726.54
2016,10,11,11,15,899.5,96.5,2.05,20.0,723.0,959.16,717.55
2016,10,11,11,30,903.0,97.0,2.0,20.0,734.0,945.27,707.52
2016,10,11,11,45,904.0,97.0,2.0,20.5,736.5,924.81,692.51
2016,10,11,12,0,905.0,97.0,2.0,21.0,739.0,900.75,675.28
2016,10,11,12,15,734.0,161.5,2.0,21.0,679.5,808.99,613.27
2016,10,11,12,30,563.0,226.0,2.0,21.0,620.0,703.59,537.56
2016,10,11,12,45,495.0,248.0,2.0,21.5,590.0,647.92,496.14
2016,10,11,13,0,427.0,270.0,2.0,22.0,560.0,594.51,455.57
2016,10,11,13,15,420.5,261.5,2.05,21.5,539.5,557.79,429.97
2016,10,11,13,30,414.0,253.0,2.1,21.0,519.0,520.51,403.21
2016,10,11,13,45,385.0,247.5,2.15,21.0,486.5,466.17,362.24
2016,10,11,14,0,356.0,242.0,2.2,21.0,454.0,421.09,327.49
2016,10,11,14,15,454.0,200.5,2.3,20.5,454.0,411.49,319.91
2016,10,11,14,30,552.0,159.0,2.4,20.0,454.0,385.66,297.87
2016,10,11,14,45,485.5,161.0,2.55,20.0,406.0,326.45,249.45
2016,10,11,15,0,419.0,163.0,2.7,20.0,358.0,273.99,206.32
2016,10,11,15,15,473.0,135.0,2.75,19.5,334.0,233.34,169.28
2016,10,11,15,30,527.0,107.0,2.8,19.0,310.0,188.15,127.9
2016,10,11,15,45,553.5,93.0,2.9,19.0,281.0,142.17,88.89
2016,10,11,16,0,580.0,79.0,3.0,19.0,252.0,92.76,54.59
2016,10,11,16,15,516.5,70.5,3.0,18.5,203.5,53.93,41.77
2016,10,11,16,30,453.0,62.0,3.0,18.0,155.0,48.89,37.15
2016,10,11,16,45,356.5,50.0,3.0,17.5,110.5,40.39,29.26
2016,10,11,17,0,260.0,38.0,3.0,17.0,66.0,29.7,18.78
2016,10,11,17,15,130.0,19.0,2.95,16.5,33.0,14.97,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.15,12.5,10.5,0.0,0.0
2016,10,12,6,30,118.0,16.0,1.3,13.0,21.0,75.13,0.0
2016,10,12,6,45,247.5,30.5,1.5,13.5,59.5,211.59,152.98
2016,10,12,7,0,377.0,45.0,1.7,14.0,98.0,319.94,258.64
2016,10,12,7,15,460.0,54.5,1.65,14.0,145.0,405.2,333.08
2016,10,12,7,30,543.0,64.0,1.6,14.0,192.0,496.37,408.88
2016,10,12,7,45,601.5,69.5,1.6,14.5,242.0,569.58,465.99
2016,10,12,8,0,660.0,75.0,1.6,15.0,292.0,645.08,521.84
2016,10,12,8,15,372.5,122.5,1.55,15.5,249.0,483.39,394.16
2016,10,12,8,30,85.0,170.0,1.5,16.0,206.0,259.09,210.39
2016,10,12,8,45,185.0,184.5,1.5,16.5,272.0,379.19,308.43
2016,10,12,9,0,285.0,199.0,1.5,17.0,338.0,505.82,405.55
2016,10,12,9,15,234.0,223.5,1.55,17.5,343.5,473.51,377.34
2016,10,12,9,30,183.0,248.0,1.6,18.0,349.0,455.72,360.97
2016,10,12,9,45,518.5,174.0,1.7,18.5,484.5,722.0,564.36
2016,10,12,10,0,854.0,100.0,1.8,19.0,620.0,960.51,725.44
2016,10,12,10,15,863.0,101.5,1.9,19.0,646.0,971.84,730.24
2016,10,12,10,30,872.0,103.0,2.0,19.0,672.0,979.4,735.36
2016,10,12,10,45,876.0,105.0,2.15,19.5,690.0,978.92,734.48
2016,10,12,11,0,880.0,107.0,2.3,20.0,708.0,974.56,731.17
2016,10,12,11,15,883.0,107.5,2.4,20.0,718.0,954.38,718.23
2016,10,12,11,30,886.0,108.0,2.5,20.0,728.0,940.11,709.43
2016,10,12,11,45,888.5,107.0,2.7,20.0,731.0,920.05,697.53
2016,10,12,12,0,891.0,106.0,2.9,20.0,734.0,896.42,683.05
2016,10,12,12,15,889.0,105.5,2.9,20.0,728.0,866.05,662.37
2016,10,12,12,30,887.0,105.0,2.9,20.0,722.0,832.55,639.53
2016,10,12,12,45,724.5,159.5,2.9,20.0,657.0,738.69,572.8
2016,10,12,13,0,562.0,214.0,2.9,20.0,592.0,636.99,496.25
2016,10,12,13,15,523.5,220.5,2.85,20.0,564.0,587.97,459.37
2016,10,12,13,30,485.0,227.0,2.8,20.0,536.0,540.42,422.76
2016,10,12,13,45,415.5,234.5,2.8,20.5,491.0,477.5,373.32
2016,10,12,14,0,346.0,242.0,2.8,21.0,446.0,415.06,324.03
2016,10,12,14,15,454.5,198.0,2.9,20.5,449.0,408.51,318.72
2016,10,12,14,30,563.0,154.0,3.0,20.0,452.0,384.58,297.8
2016,10,12,14,45,621.5,124.5,3.2,20.0,430.0,345.33,262.69
2016,10,12,15,0,680.0,95.0,3.4,20.0,408.0,295.46,217.18
2016,10,12,15,15,700.5,85.0,3.35,19.5,378.5,246.38,172.03
2016,10,12,15,30,721.0,75.0,3.3,19.0,349.0,197.24,127.21
2016,10,12,15,45,686.0,69.0,3.25,18.5,301.5,135.99,78.39
2016,10,12,16,0,651.0,63.0,3.2,18.0,254.0,81.87,44.13
2016,10,12,16,15,591.0,56.5,2.8,17.5,205.0,42.71,32.07
2016,10,12,16,30,531.0,50.0,2.4,17.0,156.0,38.84,28.49
2016,10,12,16,45,435.5,40.5,2.05,16.5,111.0,32.16,22.22
2016,10,12,17,0,340.0,31.0,1.7,16.0,66.0,25.32,14.98
2016,10,12,17,15,170.0,15.5,1.55,15.5,33.0,12.48,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,14.55,0.0
2016,10,13,6,45,112.0,31.0,1.25,12.5,46.0,122.93,85.37
2016,10,13,7,0,224.0,46.0,1.3,13.0,76.0,226.82,183.35
2016,10,13,7,15,263.0,63.0,1.5,13.0,113.5,283.14,234.18
2016,10,13,7,30,302.0,80.0,1.7,13.0,151.0,342.34,285.67
2016,10,13,7,45,328.5,96.0,1.95,13.5,189.5,393.23,328.25
2016,10,13,8,0,355.0,112.0,2.2,14.0,228.0,445.06,370.16
2016,10,13,8,15,373.5,127.0,2.25,14.5,265.0,489.61,404.42
2016,10,13,8,30,392.0,142.0,2.3,15.0,302.0,533.84,437.43
2016,10,13,8,45,537.0,122.0,2.35,16.0,367.0,653.1,527.78
2016,10,13,9,0,682.0,102.0,2.4,17.0,432.0,771.63,611.04
2016,10,13,9,15,502.0,164.0,2.4,17.5,417.5,684.31,543.13
2016,10,13,9,30,322.0,226.0,2.4,18.0,403.0,577.1,457.6
2016,10,13,9,45,447.5,203.0,2.4,18.5,465.0,687.96,541.07
2016,10,13,10,0,573.0,180.0,2.4,19.0,527.0,781.85,608.2
2016,10,13,10,15,540.5,201.5,2.4,19.5,539.5,774.97,599.44
2016,10,13,10,30,508.0,223.0,2.4,20.0,552.0,764.8,589.15
2016,10,13,10,45,505.0,231.0,2.4,20.5,566.0,764.94,587.22
2016,10,13,11,0,502.0,239.0,2.4,21.0,580.0,762.59,583.55
2016,10,13,11,15,499.0,244.5,2.45,21.0,587.5,755.09,577.89
2016,10,13,11,30,496.0,250.0,2.5,21.0,595.0,745.27,570.69
2016,10,13,11,45,502.5,246.5,2.6,21.5,597.5,732.19,560.84
2016,10,13,12,0,509.0,243.0,2.7,22.0,600.0,716.71,549.29
2016,10,13,12,15,508.5,243.0,2.8,22.0,597.0,696.6,535.22
2016,10,13,12,30,508.0,243.0,2.9,22.0,594.0,674.48,519.58
2016,10,13,12,45,502.0,240.0,3.0,22.5,581.0,643.25,496.2
2016,10,13,13,0,496.0,237.0,3.1,23.0,568.0,610.75,471.66
2016,10,13,13,15,498.5,228.0,3.15,23.0,552.0,577.12,446.92
2016,10,13,13,30,501.0,219.0,3.2,23.0,536.0,541.93,420.5
2016,10,13,13,45,476.0,216.0,3.25,23.0,506.5,494.82,384.32
2016,10,13,14,0,451.0,213.0,3.3,23.0,477.0,448.98,348.49
2016,10,13,14,15,371.5,215.5,3.3,22.5,424.5,379.21,294.39
2016,10,13,14,30,292.0,218.0,3.3,22.0,372.0,322.73,250.12
2016,10,13,14,45,328.0,193.5,3.3,22.0,353.5,292.97,224.65
2016,10,13,15,0,364.0,169.0,3.3,22.0,335.0,259.1,194.69
2016,10,13,15,15,361.5,150.5,3.3,21.5,301.0,216.75,158.66
2016,10,13,15,30,359.0,132.0,3.3,21.0,267.0,174.4,122.84
2016,10,13,15,45,336.5,116.5,3.3,20.5,229.5,131.97,89.52
2016,10,13,16,0,314.0,101.0,3.3,20.0,192.0,92.52,62.72
2016,10,13,16,15,284.0,84.0,3.05,19.5,154.5,62.06,48.61
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,50.45,38.24
2016,10,13,16,45,200.5,50.0,2.55,18.5,82.5,38.29,27.17
2016,10,13,17,0,147.0,33.0,2.3,18.0,48.0,25.68,14.72
2016,10,13,17,15,73.5,16.5,2.05,17.5,24.0,12.99,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,3.65,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.8,16.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,7.5,3.95,16.5,7.5,6.58,0.0
2016,10,14,7,0,0.0,13.0,4.1,17.0,13.0,11.42,3.71
2016,10,14,7,15,0.0,20.0,4.2,17.0,20.0,17.58,9.11
2016,10,14,7,30,0.0,27.0,4.3,17.0,27.0,23.76,14.49
2016,10,14,7,45,0.0,34.5,4.45,17.0,34.5,30.39,20.2
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,37.03,25.86
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,43.24,31.01
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,49.45,36.09
2016,10,14,8,45,27.0,126.5,5.05,18.5,139.5,152.35,122.46
2016,10,14,9,0,54.0,197.0,5.2,19.0,223.0,260.8,210.76
2016,10,14,9,15,180.5,212.0,5.25,19.0,309.0,409.92,333.15
2016,10,14,9,30,307.0,227.0,5.3,19.0,395.0,564.14,455.21
2016,10,14,9,45,169.5,232.5,5.35,19.5,326.0,422.16,339.47
2016,10,14,10,0,32.0,238.0,5.4,20.0,257.0,277.67,220.11
2016,10,14,10,15,16.0,172.0,5.35,20.0,181.5,174.28,137.11
2016,10,14,10,30,0.0,106.0,5.3,20.0,106.0,94.57,71.9
2016,10,14,10,45,1.0,143.5,5.3,20.5,144.5,130.99,101.21
2016,10,14,11,0,2.0,181.0,5.3,21.0,183.0,167.97,130.53
2016,10,14,11,15,1.0,116.0,5.2,21.0,117.0,104.66,79.59
2016,10,14,11,30,0.0,51.0,5.1,21.0,51.0,45.16,31.31
2016,10,14,11,45,3.0,126.0,5.1,21.0,128.0,115.54,88.46
2016,10,14,12,0,6.0,201.0,5.1,21.0,205.0,188.72,146.96
2016,10,14,12,15,3.0,108.0,5.05,21.0,110.0,98.66,74.76
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,13.26,5.22
2016,10,14,12,45,0.0,14.5,5.0,21.0,14.5,12.81,4.87
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,12.37,4.52
2016,10,14,13,15,0.0,13.5,4.9,21.0,13.5,11.92,4.16
2016,10,14,13,30,0.0,13.0,4.8,21.0,13.0,11.48,3.81
2016,10,14,13,45,0.0,11.5,4.7,21.0,11.5,10.15,2.73
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.82,1.64
2016,10,14,14,15,0.0,9.0,4.45,20.5,9.0,7.93,0.94
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.05,0.22
2016,10,14,14,45,0.0,62.0,4.15,20.0,62.0,54.8,40.03
2016,10,14,15,0,0.0,116.0,4.0,20.0,116.0,101.92,79.06
2016,10,14,15,15,0.0,89.5,3.8,19.5,89.5,78.82,60.27
2016,10,14,15,30,0.0,63.0,3.6,19.0,63.0,55.66,41.2
2016,10,14,15,45,0.0,53.5,3.4,19.0,53.5,47.23,34.2
2016,10,14,16,0,0.0,44.0,3.2,19.0,44.0,38.8,27.11
2016,10,14,16,15,0.0,35.0,2.9,18.5,35.0,30.84,21.5
2016,10,14,16,30,0.0,26.0,2.6,18.0,26.0,22.88,14.37
2016,10,14,16,45,0.0,18.0,2.3,18.0,18.0,15.82,7.93
2016,10,14,17,0,0.0,10.0,2.0,18.0,10.0,8.78,1.15
2016,10,14,17,15,0.0,5.0,1.75,17.5,5.0,4.55,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,51.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,102.0,13.0,1.8,14.0,16.0,63.99,0.0
2016,10,15,6,45,244.0,25.5,2.1,15.0,52.0,201.03,131.34
2016,10,15,7,0,386.0,38.0,2.4,16.0,88.0,317.49,253.85
2016,10,15,7,15,469.5,46.0,2.7,16.5,134.0,400.42,327.63
2016,10,15,7,30,553.0,54.0,3.0,17.0,180.0,489.61,403.05
2016,10,15,7,45,604.0,60.0,3.3,17.5,227.0,557.36,457.6
2016,10,15,8,0,655.0,66.0,3.6,18.0,274.0,627.1,511.59
2016,10,15,8,15,690.5,70.5,3.9,18.5,320.0,683.5,553.67
2016,10,15,8,30,726.0,75.0,4.2,19.0,366.0,735.11,591.06
2016,10,15,8,45,748.5,79.0,4.5,19.5,408.0,778.74,622.09
2016,10,15,9,0,771.0,83.0,4.8,20.0,450.0,820.42,651.5
2016,10,15,9,15,518.5,157.5,4.95,20.0,413.0,690.23,553.45
2016,10,15,9,30,266.0,232.0,5.1,20.0,376.0,531.93,426.18
2016,10,15,9,45,267.5,247.0,5.35,20.5,399.5,551.07,440.06
2016,10,15,10,0,269.0,262.0,5.6,21.0,423.0,568.83,452.18
2016,10,15,10,15,159.0,266.5,5.75,21.0,362.5,447.85,356.0
2016,10,15,10,30,49.0,271.0,5.9,21.0,302.0,326.89,258.02
2016,10,15,10,45,27.0,233.0,6.05,21.5,250.0,260.0,204.34
2016,10,15,11,0,5.0,195.0,6.2,22.0,198.0,184.7,143.49
2016,10,15,11,15,284.5,208.0,6.3,22.0,403.0,496.9,396.93
2016,10,15,11,30,564.0,221.0,6.4,22.0,608.0,773.74,609.4
2016,10,15,11,45,465.0,258.0,6.5,22.0,578.0,709.08,557.53
2016,10,15,12,0,366.0,295.0,6.6,22.0,548.0,633.05,498.27
2016,10,15,12,15,268.5,309.5,6.65,22.0,494.5,552.25,434.85
2016,10,15,12,30,171.0,324.0,6.7,22.0,441.0,464.1,365.22
2016,10,15,12,45,86.5,252.0,6.75,22.0,311.0,305.83,241.15
2016,10,15,13,0,2.0,180.0,6.8,22.0,181.0,163.55,126.64
2016,10,15,13,15,1.0,103.5,6.75,21.5,104.0,92.6,69.97
2016,10,15,13,30,0.0,27.0,6.7,21.0,27.0,23.85,13.99
2016,10,15,13,45,0.0,25.0,6.7,21.0,25.0,22.07,12.56
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,20.3,11.13
2016,10,15,14,15,0.0,84.5,6.65,20.5,84.5,74.83,56.22
2016,10,15,14,30,0.0,146.0,6.6,20.0,146.0,128.97,100.91
2016,10,15,14,45,0.0,133.5,6.55,20.0,133.5,117.53,91.75
2016,10,15,15,0,0.0,121.0,6.5,20.0,121.0,106.19,82.65
2016,10,15,15,15,36.0,134.5,6.3,19.5,147.5,124.94,97.22
2016,10,15,15,30,72.0,148.0,6.1,19.0,174.0,136.91,105.69
2016,10,15,15,45,61.5,128.0,5.95,19.0,148.0,112.5,86.02
2016,10,15,16,0,51.0,108.0,5.8,19.0,122.0,89.75,68.31
2016,10,15,16,15,38.5,87.5,5.6,18.5,97.0,70.27,55.91
2016,10,15,16,30,26.0,67.0,5.4,18.0,72.0,54.66,41.92
2016,10,15,16,45,13.0,47.0,5.2,18.0,49.5,39.08,27.67
2016,10,15,17,0,0.0,27.0,5.0,18.0,27.0,23.34,11.78
2016,10,15,17,15,0.0,13.5,4.95,18.0,13.5,12.28,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,17.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,17.0,6.0,5.46,0.0
2016,10,16,6,45,0.0,21.0,3.5,17.0,21.0,18.79,6.37
2016,10,16,7,0,0.0,36.0,3.6,17.0,36.0,34.46,22.41
2016,10,16,7,15,0.0,55.0,3.6,17.0,55.0,54.55,39.9
2016,10,16,7,30,0.0,74.0,3.6,17.0,74.0,73.86,56.6
2016,10,16,7,45,4.5,92.5,3.6,17.5,94.0,95.48,75.02
2016,10,16,8,0,9.0,111.0,3.6,18.0,114.0,117.27,93.26
2016,10,16,8,15,13.5,128.5,3.65,18.0,133.5,138.03,110.55
2016,10,16,8,30,18.0,146.0,3.7,18.0,153.0,159.04,127.81
2016,10,16,8,45,9.0,111.0,3.8,18.5,114.5,110.18,86.74
2016,10,16,9,0,0.0,76.0,3.9,19.0,76.0,67.24,50.52
2016,10,16,9,15,0.0,86.0,4.0,19.0,86.0,76.16,57.8
2016,10,16,9,30,0.0,96.0,4.1,19.0,96.0,85.56,65.4
2016,10,16,9,45,0.0,80.5,4.25,19.0,80.5,71.28,53.5
2016,10,16,10,0,0.0,65.0,4.4,19.0,65.0,57.52,42.06
2016,10,16,10,15,0.0,111.5,4.55,19.0,111.5,99.89,76.75
2016,10,16,10,30,0.0,158.0,4.7,19.0,158.0,144.63,112.94
2016,10,16,10,45,0.0,88.0,4.9,19.5,88.0,78.02,58.52
2016,10,16,11,0,0.0,18.0,5.1,20.0,18.0,15.9,7.47
2016,10,16,11,15,2.0,104.5,5.2,20.0,106.0,94.91,72.21
2016,10,16,11,30,4.0,191.0,5.3,20.0,194.0,178.66,139.63
2016,10,16,11,45,2.0,111.0,5.4,20.0,112.5,100.77,76.8
2016,10,16,12,0,0.0,31.0,5.5,20.0,31.0,27.42,16.91
2016,10,16,12,15,2.0,112.0,5.5,20.0,114.0,101.48,77.48
2016,10,16,12,30,4.0,193.0,5.5,20.0,197.0,178.33,139.41
2016,10,16,12,45,4.0,192.0,5.55,20.0,195.5,176.81,138.2
2016,10,16,13,0,4.0,191.0,5.6,20.0,194.0,175.28,137.1
2016,10,16,13,15,2.0,114.0,5.75,20.0,115.5,102.76,78.67
2016,10,16,13,30,0.0,37.0,5.9,20.0,37.0,32.7,21.37
2016,10,16,13,45,0.0,45.5,6.05,20.5,45.5,40.22,27.58
2016,10,16,14,0,0.0,54.0,6.2,21.0,54.0,47.74,33.76
2016,10,16,14,15,0.0,55.0,6.3,20.5,55.0,48.61,34.64
2016,10,16,14,30,0.0,56.0,6.4,20.0,56.0,49.49,35.52
2016,10,16,14,45,0.0,45.0,6.5,20.0,45.0,39.72,27.5
2016,10,16,15,0,0.0,34.0,6.6,20.0,34.0,29.98,19.45
2016,10,16,15,15,69.5,91.0,6.35,19.5,116.5,96.68,72.69
2016,10,16,15,30,139.0,148.0,6.1,19.0,199.0,147.65,111.71
2016,10,16,15,45,382.0,103.5,5.9,19.0,215.0,124.5,82.4
2016,10,16,16,0,625.0,59.0,5.7,19.0,231.0,72.05,38.76
2016,10,16,16,15,560.5,52.5,5.35,18.5,183.5,40.0,29.46
2016,10,16,16,30,496.0,46.0,5.0,18.0,136.0,36.02,25.72
2016,10,16,16,45,382.0,37.0,4.7,17.5,93.0,29.66,19.62
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,23.19,10.93
2016,10,16,17,15,134.0,14.0,4.3,17.0,25.0,12.73,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,33.0,12.0,1.2,14.0,13.0,27.74,0.0
2016,10,17,6,45,162.5,28.0,1.3,14.5,46.5,155.42,88.61
2016,10,17,7,0,292.0,44.0,1.4,15.0,80.0,266.84,211.66
2016,10,17,7,15,383.5,54.5,1.5,15.0,125.0,352.06,287.44
2016,10,17,7,30,475.0,65.0,1.6,15.0,170.0,446.59,367.16
2016,10,17,7,45,544.5,70.5,1.75,15.5,218.5,525.1,430.8
2016,10,17,8,0,614.0,76.0,1.9,16.0,267.0,606.58,493.2
2016,10,17,8,15,653.0,81.0,1.9,16.5,313.0,665.12,535.24
2016,10,17,8,30,692.0,86.0,1.9,17.0,359.0,723.62,575.85
2016,10,17,8,45,726.0,88.0,1.9,17.5,402.5,773.31,608.82
2016,10,17,9,0,760.0,90.0,1.9,18.0,446.0,816.57,636.43
2016,10,17,9,15,779.0,93.0,1.9,18.0,484.0,851.19,658.72
2016,10,17,9,30,798.0,96.0,1.9,18.0,522.0,883.1,678.97
2016,10,17,9,45,610.0,160.0,1.9,18.5,497.0,794.98,614.75
2016,10,17,10,0,422.0,224.0,1.9,19.0,472.0,685.73,532.12
2016,10,17,10,15,289.5,259.0,1.9,19.0,432.5,581.43,453.4
2016,10,17,10,30,157.0,294.0,1.9,19.0,393.0,475.02,370.94
2016,10,17,10,45,511.0,198.0,1.9,19.5,533.0,729.71,565.5
2016,10,17,11,0,865.0,102.0,1.9,20.0,673.0,945.3,711.06
2016,10,17,11,15,582.0,203.0,1.95,20.0,590.0,781.96,596.72
2016,10,17,11,30,299.0,304.0,2.0,20.0,507.0,607.75,467.3
2016,10,17,11,45,587.5,202.5,2.1,20.0,602.5,761.54,585.79
2016,10,17,12,0,876.0,101.0,2.2,20.0,698.0,868.13,660.5
2016,10,17,12,15,874.5,100.5,2.3,20.0,692.0,838.6,640.11
2016,10,17,12,30,873.0,100.0,2.4,20.0,686.0,805.98,618.73
2016,10,17,12,45,874.0,96.5,2.55,20.5,673.5,769.13,593.35
2016,10,17,13,0,875.0,93.0,2.7,21.0,661.0,729.34,565.6
2016,10,17,13,15,867.5,92.0,2.75,20.5,640.0,683.65,533.45
2016,10,17,13,30,860.0,91.0,2.8,20.0,619.0,636.03,498.27
2016,10,17,13,45,851.5,88.5,2.85,20.0,590.5,586.42,459.53
2016,10,17,14,0,843.0,86.0,2.9,20.0,562.0,532.9,416.7
2016,10,17,14,15,828.0,84.0,2.95,20.0,527.5,475.78,369.74
2016,10,17,14,30,813.0,82.0,3.0,20.0,493.0,418.56,321.21
2016,10,17,14,45,792.5,79.0,3.05,20.0,452.5,358.62,269.24
2016,10,17,15,0,772.0,76.0,3.1,20.0,412.0,299.82,217.1
2016,10,17,15,15,743.0,72.5,3.05,19.5,367.5,240.03,164.48
2016,10,17,15,30,714.0,69.0,3.0,19.0,323.0,183.01,115.48
2016,10,17,15,45,670.0,64.5,3.0,19.0,276.0,123.37,69.21
2016,10,17,16,0,626.0,60.0,3.0,19.0,229.0,71.72,39.0
2016,10,17,16,15,560.0,53.0,2.65,18.0,181.5,40.59,30.03
2016,10,17,16,30,494.0,46.0,2.3,17.0,134.0,36.2,25.97
2016,10,17,16,45,381.0,36.5,2.0,16.5,91.0,29.39,19.41
2016,10,17,17,0,268.0,27.0,1.7,16.0,48.0,22.44,9.43
2016,10,17,17,15,134.0,13.5,1.6,15.5,24.0,12.28,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,12.0,47.68,0.0
2016,10,18,6,45,220.5,24.5,1.3,13.0,47.0,181.51,95.04
2016,10,18,7,0,367.0,38.0,1.4,14.0,82.0,304.62,241.56
2016,10,18,7,15,457.0,46.5,1.7,14.5,127.5,391.5,319.73
2016,10,18,7,30,547.0,55.0,2.0,15.0,173.0,484.99,398.91
2016,10,18,7,45,607.5,60.0,2.35,15.5,221.5,557.99,458.29
2016,10,18,8,0,668.0,65.0,2.7,16.0,270.0,633.52,517.2
2016,10,18,8,15,704.5,69.5,2.85,16.0,316.5,685.73,556.7
2016,10,18,8,30,741.0,74.0,3.0,16.0,363.0,743.18,599.17
2016,10,18,8,45,772.0,75.5,3.2,16.5,406.5,791.19,632.8
2016,10,18,9,0,803.0,77.0,3.4,17.0,450.0,837.53,664.62
2016,10,18,9,15,821.0,79.5,3.45,17.5,488.0,871.27,686.03
2016,10,18,9,30,839.0,82.0,3.5,18.0,526.0,902.18,705.25
2016,10,18,9,45,855.5,82.5,3.55,18.5,559.0,916.49,712.64
2016,10,18,10,0,872.0,83.0,3.6,19.0,592.0,937.0,724.55
2016,10,18,10,15,881.0,84.5,3.6,19.0,617.5,948.17,731.0
2016,10,18,10,30,890.0,86.0,3.6,19.0,643.0,955.62,735.08
2016,10,18,10,45,895.0,87.0,3.6,19.5,661.0,954.89,732.27
2016,10,18,11,0,900.0,88.0,3.6,20.0,679.0,950.33,727.07
2016,10,18,11,15,903.5,88.5,3.55,20.0,689.5,939.97,719.13
2016,10,18,11,30,907.0,89.0,3.5,20.0,700.0,925.82,708.77
2016,10,18,11,45,909.5,88.5,3.5,20.0,702.5,905.9,694.88
2016,10,18,12,0,912.0,88.0,3.5,20.0,705.0,882.33,678.58
2016,10,18,12,15,910.5,87.5,3.5,20.0,699.0,851.92,657.53
2016,10,18,12,30,909.0,87.0,3.5,20.0,693.0,818.3,634.22
2016,10,18,12,45,906.0,86.0,3.5,20.0,679.5,779.93,607.45
2016,10,18,13,0,903.0,85.0,3.5,20.0,666.0,738.79,578.53
2016,10,18,13,15,896.0,83.5,3.5,20.0,644.5,691.84,543.95
2016,10,18,13,30,889.0,82.0,3.5,20.0,623.0,642.86,506.12
2016,10,18,13,45,881.0,80.0,3.55,20.5,595.0,590.99,464.37
2016,10,18,14,0,873.0,78.0,3.6,21.0,567.0,537.67,420.41
2016,10,18,14,15,858.5,76.0,3.55,21.0,531.5,480.09,372.56
2016,10,18,14,30,844.0,74.0,3.5,21.0,496.0,421.65,322.65
2016,10,18,14,45,821.5,72.0,3.5,21.0,455.0,360.39,269.36
2016,10,18,15,0,799.0,70.0,3.5,21.0,414.0,300.43,216.09
2016,10,18,15,15,770.5,66.5,3.35,20.5,369.0,239.29,162.22
2016,10,18,15,30,742.0,63.0,3.2,20.0,324.0,180.82,112.03
2016,10,18,15,45,695.5,59.5,3.1,19.5,276.0,123.45,68.25
2016,10,18,16,0,649.0,56.0,3.0,19.0,228.0,68.16,36.04
2016,10,18,16,15,583.5,49.5,2.6,18.0,180.0,37.93,27.69
2016,10,18,16,30,518.0,43.0,2.2,17.0,132.0,33.84,23.87
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.5,26.9,17.18
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,19.79,6.41
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
