Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.0,1.8,15.5,24.5,81.86,0.0
2016,10,29,7,0,254.0,28.0,2.0,16.0,49.0,219.06,145.27
2016,10,29,7,15,359.5,38.5,2.2,16.0,90.0,313.19,250.51
2016,10,29,7,30,465.0,49.0,2.4,16.0,131.0,413.14,337.95
2016,10,29,7,45,534.5,55.5,2.65,16.5,176.5,489.78,402.77
2016,10,29,8,0,604.0,62.0,2.9,17.0,222.0,569.77,466.75
2016,10,29,8,15,323.5,98.5,3.05,17.0,186.0,407.69,337.27
2016,10,29,8,30,43.0,135.0,3.2,17.0,150.0,185.47,150.7
2016,10,29,8,45,402.0,105.5,3.35,17.5,273.0,496.93,410.99
2016,10,29,9,0,761.0,76.0,3.5,18.0,396.0,782.72,626.64
2016,10,29,9,15,445.0,144.0,3.6,18.0,335.5,596.53,482.86
2016,10,29,9,30,129.0,212.0,3.7,18.0,275.0,364.5,294.46
2016,10,29,9,45,112.0,225.0,3.85,18.5,282.0,345.37,278.66
2016,10,29,10,0,95.0,238.0,4.0,19.0,289.0,342.5,274.82
2016,10,29,10,15,59.0,229.0,4.0,19.0,261.0,294.63,235.42
2016,10,29,10,30,23.0,220.0,4.0,19.0,233.0,231.95,184.11
2016,10,29,10,45,38.0,240.0,4.0,19.5,262.5,282.15,223.9
2016,10,29,11,0,53.0,260.0,4.0,20.0,292.0,315.91,250.03
2016,10,29,11,15,52.0,263.0,3.95,20.0,295.0,315.01,248.93
2016,10,29,11,30,51.0,266.0,3.9,20.0,298.0,314.06,247.94
2016,10,29,11,45,51.5,267.0,3.85,20.5,299.5,312.07,245.78
2016,10,29,12,0,52.0,268.0,3.8,21.0,301.0,309.95,243.58
2016,10,29,12,15,475.0,174.5,3.7,21.0,468.0,581.4,461.44
2016,10,29,12,30,898.0,81.0,3.6,21.0,635.0,781.16,609.84
2016,10,29,12,45,892.5,81.0,3.55,21.0,621.0,742.84,580.99
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,702.0,551.65
2016,10,29,13,15,879.0,80.0,3.4,21.0,585.5,656.15,516.16
2016,10,29,13,30,871.0,79.0,3.3,21.0,564.0,608.43,478.52
2016,10,29,13,45,859.5,77.0,3.25,21.0,535.5,556.12,436.67
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,503.77,393.62
2016,10,29,14,15,677.5,107.0,3.1,21.0,437.5,411.65,319.54
2016,10,29,14,30,507.0,139.0,3.0,21.0,368.0,331.18,254.84
2016,10,29,14,45,480.0,130.0,2.9,21.0,330.5,281.09,212.29
2016,10,29,15,0,453.0,121.0,2.8,21.0,293.0,233.55,171.37
2016,10,29,15,15,575.0,90.0,2.55,20.5,281.5,203.04,138.97
2016,10,29,15,30,697.0,59.0,2.3,20.0,270.0,157.11,94.15
2016,10,29,15,45,644.0,54.5,2.1,19.5,224.0,102.57,54.89
2016,10,29,16,0,591.0,50.0,1.9,19.0,178.0,51.11,28.68
2016,10,29,16,15,509.0,42.5,1.7,18.0,133.0,33.37,23.36
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,28.24,18.33
2016,10,29,16,45,279.0,24.0,1.3,16.5,52.0,19.65,7.28
2016,10,29,17,0,131.0,13.0,1.1,16.0,16.0,11.82,0.0
2016,10,29,17,15,65.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,13.5,3.35,14.5,13.5,14.99,0.0
2016,10,30,7,0,10.0,27.0,3.6,15.0,27.0,39.2,20.14
2016,10,30,7,15,39.5,45.5,3.75,15.0,51.5,82.11,62.32
2016,10,30,7,30,69.0,64.0,3.9,15.0,76.0,135.64,109.4
2016,10,30,7,45,83.0,84.0,4.05,15.5,103.0,171.53,140.8
2016,10,30,8,0,97.0,104.0,4.2,16.0,130.0,207.69,171.77
2016,10,30,8,15,112.0,122.0,4.4,16.0,157.0,241.97,200.95
2016,10,30,8,30,127.0,140.0,4.6,16.0,184.0,276.79,230.05
2016,10,30,8,45,105.0,157.0,4.85,16.5,196.5,279.25,230.65
2016,10,30,9,0,83.0,174.0,5.1,17.0,209.0,264.23,216.96
2016,10,30,9,15,41.5,107.5,5.25,17.0,125.0,143.43,116.24
2016,10,30,9,30,0.0,41.0,5.4,17.0,41.0,36.18,24.87
2016,10,30,9,45,77.5,140.5,5.6,17.5,181.5,226.72,185.53
2016,10,30,10,0,155.0,240.0,5.8,18.0,322.0,417.68,339.49
2016,10,30,10,15,116.5,247.0,5.85,18.0,310.5,387.19,313.04
2016,10,30,10,30,78.0,254.0,5.9,18.0,299.0,339.3,273.38
2016,10,30,10,45,157.5,264.0,5.95,18.5,358.0,436.7,352.0
2016,10,30,11,0,237.0,274.0,6.0,19.0,417.0,515.03,413.92
2016,10,30,11,15,278.0,271.0,5.95,19.0,441.5,557.17,446.58
2016,10,30,11,30,319.0,268.0,5.9,19.0,466.0,580.38,464.83
2016,10,30,11,45,318.5,270.5,5.9,19.5,468.5,571.73,456.81
2016,10,30,12,0,318.0,273.0,5.9,20.0,471.0,561.75,447.94
2016,10,30,12,15,343.5,264.5,5.85,20.0,476.5,559.21,446.29
2016,10,30,12,30,369.0,256.0,5.8,20.0,482.0,554.06,442.52
2016,10,30,12,45,374.5,246.5,5.75,20.0,471.5,530.59,424.23
2016,10,30,13,0,380.0,237.0,5.7,20.0,461.0,505.72,404.72
2016,10,30,13,15,413.5,219.5,5.55,19.5,455.0,498.16,399.25
2016,10,30,13,30,447.0,202.0,5.4,19.0,449.0,477.36,383.1
2016,10,30,13,45,618.5,147.5,5.3,19.0,470.5,496.04,397.34
2016,10,30,14,0,790.0,93.0,5.2,19.0,492.0,491.99,391.56
2016,10,30,14,15,771.0,90.5,5.05,19.0,457.5,436.26,343.42
2016,10,30,14,30,752.0,88.0,4.9,19.0,423.0,381.01,294.77
2016,10,30,14,45,723.0,85.0,4.75,19.0,383.0,321.27,241.82
2016,10,30,15,0,694.0,82.0,4.6,19.0,343.0,264.9,191.19
2016,10,30,15,15,655.0,77.5,4.3,18.5,300.0,207.62,141.0
2016,10,30,15,30,616.0,73.0,4.0,18.0,257.0,154.44,96.45
2016,10,30,15,45,556.0,67.0,3.75,17.5,211.5,102.56,58.97
2016,10,30,16,0,496.0,61.0,3.5,17.0,166.0,58.03,36.45
2016,10,30,16,15,404.5,51.5,3.15,16.5,122.5,41.27,30.31
2016,10,30,16,30,313.0,42.0,2.8,16.0,79.0,32.75,22.09
2016,10,30,16,45,176.0,27.5,2.45,15.5,46.5,21.65,7.46
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,11.82,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,0.95,11.5,23.0,78.88,0.0
2016,10,31,7,0,246.0,27.0,0.9,12.0,46.0,208.74,123.8
2016,10,31,7,15,360.0,37.5,1.1,12.5,87.0,311.15,248.62
2016,10,31,7,30,474.0,48.0,1.3,13.0,128.0,416.39,340.6
2016,10,31,7,45,547.0,54.0,1.5,14.0,174.0,495.0,406.23
2016,10,31,8,0,620.0,60.0,1.7,15.0,220.0,577.06,470.67
2016,10,31,8,15,663.5,65.0,1.75,15.0,264.5,637.43,517.01
2016,10,31,8,30,707.0,70.0,1.8,15.0,309.0,698.1,562.03
2016,10,31,8,45,740.0,72.5,1.85,15.5,351.5,741.3,591.8
2016,10,31,9,0,773.0,75.0,1.9,16.0,394.0,788.64,623.86
2016,10,31,9,15,793.5,77.5,1.9,16.0,431.0,823.07,646.69
2016,10,31,9,30,814.0,80.0,1.9,16.0,468.0,854.86,667.44
2016,10,31,9,45,675.5,122.5,1.95,16.5,458.5,794.03,622.07
2016,10,31,10,0,537.0,165.0,2.0,17.0,449.0,711.94,561.62
2016,10,31,10,15,410.0,206.0,2.0,17.0,428.5,641.95,507.03
2016,10,31,10,30,283.0,247.0,2.0,17.0,408.0,553.28,437.88
2016,10,31,10,45,301.0,251.5,2.0,17.5,428.0,569.55,449.58
2016,10,31,11,0,319.0,256.0,2.0,18.0,448.0,584.23,459.26
2016,10,31,11,15,374.5,247.0,2.05,18.0,475.5,614.74,482.77
2016,10,31,11,30,430.0,238.0,2.1,18.0,503.0,657.36,514.38
2016,10,31,11,45,428.5,240.0,2.2,18.5,504.5,644.61,503.87
2016,10,31,12,0,427.0,242.0,2.3,19.0,506.0,630.03,492.44
2016,10,31,12,15,323.5,260.0,2.4,19.0,459.0,538.12,422.86
2016,10,31,12,30,220.0,278.0,2.5,19.0,412.0,452.29,356.75
2016,10,31,12,45,118.5,246.0,2.65,19.0,318.0,334.27,264.87
2016,10,31,13,0,17.0,214.0,2.8,19.0,224.0,207.36,163.36
2016,10,31,13,15,10.0,194.5,2.9,19.0,200.5,182.93,144.16
2016,10,31,13,30,3.0,175.0,3.0,19.0,177.0,159.52,125.44
2016,10,31,13,45,44.5,196.0,3.1,19.0,218.5,206.16,163.7
2016,10,31,14,0,86.0,217.0,3.2,19.0,260.0,242.64,192.95
2016,10,31,14,15,55.5,192.5,3.25,18.5,220.0,199.8,158.72
2016,10,31,14,30,25.0,168.0,3.3,18.0,180.0,158.47,125.73
2016,10,31,14,45,12.5,142.5,3.35,18.0,148.5,129.58,102.37
2016,10,31,15,0,0.0,117.0,3.4,18.0,117.0,102.61,80.54
2016,10,31,15,15,0.0,102.0,3.3,17.5,102.0,89.04,69.5
2016,10,31,15,30,0.0,87.0,3.2,17.0,87.0,75.63,58.4
2016,10,31,15,45,0.0,71.5,3.1,17.0,71.5,61.98,46.8
2016,10,31,16,0,0.0,56.0,3.0,17.0,56.0,48.53,35.23
2016,10,31,16,15,0.0,41.0,2.7,16.0,41.0,35.84,25.62
2016,10,31,16,30,0.0,26.0,2.4,15.0,26.0,22.92,13.76
2016,10,31,16,45,0.0,15.0,2.1,14.5,15.0,13.2,1.48
2016,10,31,17,0,0.0,4.0,1.8,14.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,13.0,1.1,11.5,21.0,73.11,0.0
2016,11,1,7,0,227.0,26.0,1.1,12.0,42.0,194.5,104.49
2016,11,1,7,15,343.5,36.5,1.3,12.5,82.5,299.02,238.34
2016,11,1,7,30,460.0,47.0,1.5,13.0,123.0,404.91,331.72
2016,11,1,7,45,534.5,53.5,1.7,14.0,168.5,484.45,398.63
2016,11,1,8,0,609.0,60.0,1.9,15.0,214.0,567.66,464.41
2016,11,1,8,15,654.0,65.0,1.9,15.0,259.0,628.74,511.4
2016,11,1,8,30,699.0,70.0,1.9,15.0,304.0,690.22,557.02
2016,11,1,8,45,732.0,73.0,1.95,15.5,346.0,733.61,587.13
2016,11,1,9,0,765.0,76.0,2.0,16.0,388.0,781.33,619.67
2016,11,1,9,15,429.5,139.5,2.0,16.0,318.0,574.94,464.06
2016,11,1,9,30,94.0,203.0,2.0,16.0,248.0,305.57,247.08
2016,11,1,9,45,248.0,200.5,2.0,16.5,328.5,473.09,382.45
2016,11,1,10,0,402.0,198.0,2.0,17.0,409.0,626.38,498.49
2016,11,1,10,15,635.5,141.5,2.0,17.0,492.5,780.3,611.92
2016,11,1,10,30,869.0,85.0,2.0,17.0,576.0,908.23,699.15
2016,11,1,10,45,876.5,86.0,2.0,17.5,594.0,909.48,696.5
2016,11,1,11,0,884.0,87.0,2.0,18.0,612.0,907.03,692.86
2016,11,1,11,15,887.5,87.5,2.0,18.0,621.5,896.69,685.34
2016,11,1,11,30,891.0,88.0,2.0,18.0,631.0,882.7,675.54
2016,11,1,11,45,890.0,89.0,2.05,18.0,632.5,861.87,661.68
2016,11,1,12,0,889.0,90.0,2.1,18.0,634.0,837.67,645.55
2016,11,1,12,15,886.5,89.5,2.1,18.0,628.0,807.35,624.71
2016,11,1,12,30,884.0,89.0,2.1,18.0,622.0,774.03,601.75
2016,11,1,12,45,876.0,89.5,2.15,18.0,607.5,734.99,574.96
2016,11,1,13,0,868.0,90.0,2.2,18.0,593.0,697.8,548.32
2016,11,1,13,15,859.5,88.5,2.15,18.0,571.5,651.22,512.68
2016,11,1,13,30,851.0,87.0,2.1,18.0,550.0,602.89,474.97
2016,11,1,13,45,838.5,85.5,2.1,18.0,521.5,550.87,433.71
2016,11,1,14,0,826.0,84.0,2.1,18.0,493.0,498.0,390.55
2016,11,1,14,15,807.5,81.5,2.05,18.0,458.5,440.89,342.72
2016,11,1,14,30,789.0,79.0,2.0,18.0,424.0,384.15,293.83
2016,11,1,14,45,761.0,76.0,1.95,18.0,383.5,324.5,241.66
2016,11,1,15,0,733.0,73.0,1.9,18.0,343.0,266.91,190.49
2016,11,1,15,15,695.5,69.0,1.8,17.5,299.5,206.61,138.11
2016,11,1,15,30,658.0,65.0,1.7,17.0,256.0,151.98,92.56
2016,11,1,15,45,598.5,59.5,1.6,17.0,210.0,98.32,54.05
2016,11,1,16,0,539.0,54.0,1.5,17.0,164.0,51.82,31.44
2016,11,1,16,15,447.5,45.0,1.4,16.0,120.5,35.85,25.6
2016,11,1,16,30,356.0,36.0,1.3,15.0,77.0,29.49,19.19
2016,11,1,16,45,178.0,18.0,1.2,14.5,38.5,14.36,0.87
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,12.0,0.9,9.5,20.5,77.15,0.0
2016,11,2,7,0,246.0,24.0,0.9,10.0,41.0,201.96,95.08
2016,11,2,7,15,362.0,35.0,1.1,10.5,82.0,308.52,245.94
2016,11,2,7,30,478.0,46.0,1.3,11.0,123.0,415.02,341.03
2016,11,2,7,45,546.0,53.0,1.55,12.0,168.5,491.05,405.75
2016,11,2,8,0,614.0,60.0,1.8,13.0,214.0,570.27,469.17
2016,11,2,8,15,659.0,65.5,1.9,13.5,259.0,632.08,516.72
2016,11,2,8,30,704.0,71.0,2.0,14.0,304.0,694.28,562.8
2016,11,2,8,45,736.5,74.0,2.15,14.5,346.0,737.01,593.35
2016,11,2,9,0,769.0,77.0,2.3,15.0,388.0,784.35,626.63
2016,11,2,9,15,790.5,79.5,2.3,15.5,425.0,819.5,649.22
2016,11,2,9,30,812.0,82.0,2.3,16.0,462.0,852.04,669.6
2016,11,2,9,45,840.0,80.0,2.35,17.0,496.0,881.86,686.93
2016,11,2,10,0,868.0,78.0,2.4,18.0,530.0,899.46,695.55
2016,11,2,10,15,878.0,79.5,2.3,18.0,554.5,910.87,701.25
2016,11,2,10,30,888.0,81.0,2.2,18.0,579.0,918.68,704.56
2016,11,2,10,45,894.5,81.5,2.15,18.5,596.5,918.36,701.61
2016,11,2,11,0,901.0,82.0,2.1,19.0,614.0,914.29,696.36
2016,11,2,11,15,904.5,82.5,2.0,19.5,623.5,903.8,686.43
2016,11,2,11,30,908.0,83.0,1.9,20.0,633.0,889.6,674.22
2016,11,2,11,45,908.5,83.0,1.8,20.5,635.0,868.61,657.63
2016,11,2,12,0,909.0,83.0,1.7,21.0,637.0,844.15,638.91
2016,11,2,12,15,906.5,83.0,1.55,21.0,630.5,813.96,617.1
2016,11,2,12,30,904.0,83.0,1.4,21.0,624.0,780.68,593.27
2016,11,2,12,45,901.0,81.5,1.3,21.0,610.0,742.47,566.57
2016,11,2,13,0,898.0,80.0,1.2,21.0,596.0,701.56,537.47
2016,11,2,13,15,889.5,79.0,1.1,21.0,574.5,655.2,502.59
2016,11,2,13,30,881.0,78.0,1.0,21.0,553.0,607.0,465.66
2016,11,2,13,45,868.5,76.5,0.9,21.0,524.5,554.5,424.72
2016,11,2,14,0,856.0,75.0,0.8,21.0,496.0,502.11,382.75
2016,11,2,14,15,838.5,72.5,0.8,21.0,461.0,444.1,336.07
2016,11,2,14,30,821.0,70.0,0.8,21.0,426.0,386.29,287.99
2016,11,2,14,45,795.5,67.5,0.85,21.0,386.0,326.36,237.18
2016,11,2,15,0,770.0,65.0,0.9,21.0,346.0,268.14,186.66
2016,11,2,15,15,734.5,61.0,0.85,20.5,302.0,208.45,135.62
2016,11,2,15,30,699.0,57.0,0.8,20.0,258.0,152.32,89.61
2016,11,2,15,45,643.5,52.0,0.8,19.5,211.5,97.51,51.16
2016,11,2,16,0,588.0,47.0,0.8,19.0,165.0,46.21,26.32
2016,11,2,16,15,500.5,39.5,0.85,18.0,121.0,31.26,21.39
2016,11,2,16,30,413.0,32.0,0.9,17.0,77.0,26.04,15.99
2016,11,2,16,45,206.5,16.0,1.0,16.0,38.5,12.7,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,132.0,11.0,0.95,10.5,19.5,80.89,0.0
2016,11,3,7,0,264.0,22.0,0.9,11.0,39.0,208.62,78.84
2016,11,3,7,15,381.5,32.5,1.1,11.5,80.0,317.48,250.47
2016,11,3,7,30,499.0,43.0,1.3,12.0,121.0,424.75,346.96
2016,11,3,7,45,568.5,49.5,1.5,13.0,167.0,501.56,411.81
2016,11,3,8,0,638.0,56.0,1.7,14.0,213.0,581.75,475.44
2016,11,3,8,15,682.5,60.5,1.7,14.5,258.0,636.6,516.82
2016,11,3,8,30,727.0,65.0,1.7,15.0,303.0,698.12,561.39
2016,11,3,8,45,758.5,68.5,1.75,15.5,345.0,747.08,595.46
2016,11,3,9,0,790.0,72.0,1.8,16.0,387.0,794.47,627.5
2016,11,3,9,15,810.5,74.5,1.8,16.5,424.5,829.01,649.14
2016,11,3,9,30,831.0,77.0,1.8,17.0,462.0,860.86,668.6
2016,11,3,9,45,851.5,77.0,1.8,18.0,494.5,886.53,682.21
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,899.92,687.31
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,911.34,691.32
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,919.14,692.9
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.5,918.35,689.51
2016,11,3,11,0,904.0,81.0,1.5,21.0,611.0,913.82,683.9
2016,11,3,11,15,907.0,81.5,1.4,21.0,620.5,902.87,674.84
2016,11,3,11,30,910.0,82.0,1.3,21.0,630.0,888.23,663.55
2016,11,3,11,45,909.0,82.5,1.2,21.5,631.0,866.57,646.52
2016,11,3,12,0,908.0,83.0,1.1,22.0,632.0,841.5,627.46
2016,11,3,12,15,906.0,83.0,1.0,22.0,626.0,811.78,606.63
2016,11,3,12,30,904.0,83.0,0.9,22.0,620.0,778.95,583.8
2016,11,3,12,45,897.0,83.0,0.8,22.5,605.5,739.58,555.5
2016,11,3,13,0,890.0,83.0,0.7,23.0,591.0,697.81,524.94
2016,11,3,13,15,881.5,81.5,0.65,23.0,569.5,651.27,491.13
2016,11,3,13,30,873.0,80.0,0.6,23.0,548.0,602.94,455.26
2016,11,3,13,45,858.5,79.0,0.55,23.0,519.0,552.15,416.61
2016,11,3,14,0,844.0,78.0,0.5,23.0,490.0,498.09,374.52
2016,11,3,14,15,826.0,75.5,0.5,23.0,455.0,440.54,329.0
2016,11,3,14,30,808.0,73.0,0.5,23.0,420.0,383.25,282.12
2016,11,3,14,45,681.5,83.5,0.55,23.0,357.5,302.77,218.84
2016,11,3,15,0,555.0,94.0,0.6,23.0,295.0,236.18,166.46
2016,11,3,15,15,617.5,77.0,0.6,22.5,273.5,196.65,129.51
2016,11,3,15,30,680.0,60.0,0.6,22.0,252.0,151.74,89.14
2016,11,3,15,45,623.0,54.5,0.65,21.5,206.5,94.81,49.39
2016,11,3,16,0,566.0,49.0,0.7,21.0,161.0,47.09,27.39
2016,11,3,16,15,474.5,40.5,0.8,20.0,117.0,32.2,21.94
2016,11,3,16,30,383.0,32.0,0.9,19.0,73.0,26.12,15.73
2016,11,3,16,45,191.5,16.0,1.0,18.5,36.5,12.76,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,11.5,1.05,12.5,18.0,70.7,0.0
2016,11,4,7,0,225.0,23.0,1.0,13.0,36.0,184.35,46.77
2016,11,4,7,15,346.0,33.5,1.15,13.5,76.0,295.56,230.0
2016,11,4,7,30,467.0,44.0,1.3,14.0,116.0,403.52,327.2
2016,11,4,7,45,541.0,51.0,1.45,15.0,161.5,482.94,394.0
2016,11,4,8,0,615.0,58.0,1.6,16.0,207.0,566.06,459.43
2016,11,4,8,15,661.0,63.5,1.45,16.5,252.0,628.4,505.22
2016,11,4,8,30,707.0,69.0,1.3,17.0,297.0,691.19,548.87
2016,11,4,8,45,739.0,72.5,1.2,17.5,339.0,734.06,576.5
2016,11,4,9,0,771.0,76.0,1.1,18.0,381.0,781.46,606.25
2016,11,4,9,15,792.5,79.0,1.05,18.5,418.0,817.15,627.4
2016,11,4,9,30,814.0,82.0,1.0,19.0,455.0,850.23,646.31
2016,11,4,9,45,830.0,83.5,0.95,19.5,486.5,873.6,658.3
2016,11,4,10,0,846.0,85.0,0.9,20.0,518.0,893.72,668.06
2016,11,4,10,15,856.5,86.5,0.85,20.5,542.5,905.41,672.23
2016,11,4,10,30,867.0,88.0,0.8,21.0,567.0,913.48,674.18
2016,11,4,10,45,874.0,89.0,0.75,21.5,584.5,914.05,671.42
2016,11,4,11,0,881.0,90.0,0.7,22.0,602.0,910.86,666.49
2016,11,4,11,15,884.0,90.5,0.65,22.0,611.5,891.56,652.68
2016,11,4,11,30,887.0,91.0,0.6,22.0,621.0,877.21,642.43
2016,11,4,11,45,887.5,91.0,0.55,22.5,622.5,856.62,627.01
2016,11,4,12,0,888.0,91.0,0.5,23.0,624.0,832.65,609.65
2016,11,4,12,15,885.0,90.5,0.6,23.0,617.5,802.08,591.9
2016,11,4,12,30,882.0,90.0,0.7,23.0,611.0,768.57,571.96
2016,11,4,12,45,753.0,121.0,0.85,23.5,558.5,683.79,515.11
2016,11,4,13,0,624.0,152.0,1.0,24.0,506.0,596.07,452.79
2016,11,4,13,15,738.5,119.0,1.1,24.0,522.5,603.99,460.24
2016,11,4,13,30,853.0,86.0,1.2,24.0,539.0,598.78,456.37
2016,11,4,13,45,839.5,84.0,1.3,24.0,510.5,545.89,416.36
2016,11,4,14,0,826.0,82.0,1.4,24.0,482.0,492.24,374.68
2016,11,4,14,15,807.5,79.5,1.4,23.5,447.5,435.46,329.37
2016,11,4,14,30,789.0,77.0,1.4,23.0,413.0,379.02,282.73
2016,11,4,14,45,763.0,73.5,1.45,23.0,373.0,319.87,232.35
2016,11,4,15,0,737.0,70.0,1.5,23.0,333.0,262.55,182.59
2016,11,4,15,15,699.0,66.0,1.35,22.5,289.5,202.39,131.44
2016,11,4,15,30,661.0,62.0,1.2,22.0,246.0,147.83,87.08
2016,11,4,15,45,604.5,55.5,1.05,21.5,201.0,93.74,49.38
2016,11,4,16,0,548.0,49.0,0.9,21.0,156.0,46.4,27.32
2016,11,4,16,15,455.0,40.5,0.95,20.0,112.5,32.28,21.96
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,26.22,15.61
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.83,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.5,1.05,12.0,17.0,71.48,0.0
2016,11,5,7,0,232.0,21.0,1.0,12.0,34.0,184.85,18.83
2016,11,5,7,15,351.0,31.5,1.15,12.5,73.5,296.02,229.12
2016,11,5,7,30,470.0,42.0,1.3,13.0,113.0,402.33,326.91
2016,11,5,7,45,538.0,49.5,1.5,14.0,157.0,477.9,391.41
2016,11,5,8,0,606.0,57.0,1.7,15.0,201.0,556.88,454.48
2016,11,5,8,15,651.0,62.0,1.7,15.5,245.5,617.32,500.47
2016,11,5,8,30,696.0,67.0,1.7,16.0,290.0,678.18,544.81
2016,11,5,8,45,723.5,71.5,1.75,17.0,330.5,718.33,571.62
2016,11,5,9,0,751.0,76.0,1.8,18.0,371.0,762.68,600.64
2016,11,5,9,15,772.5,79.0,1.75,18.0,407.5,797.96,623.76
2016,11,5,9,30,794.0,82.0,1.7,18.0,444.0,830.7,644.69
2016,11,5,9,45,812.0,83.5,1.7,18.5,475.0,855.62,659.21
2016,11,5,10,0,830.0,85.0,1.7,19.0,506.0,877.41,671.51
2016,11,5,10,15,839.5,86.5,1.7,19.0,530.0,888.14,677.53
2016,11,5,10,30,849.0,88.0,1.7,19.0,554.0,895.33,681.37
2016,11,5,10,45,858.5,87.5,1.7,19.5,571.0,896.4,679.95
2016,11,5,11,0,868.0,87.0,1.7,20.0,588.0,893.77,676.25
2016,11,5,11,15,757.0,121.5,1.75,20.0,563.5,827.8,631.38
2016,11,5,11,30,646.0,156.0,1.8,20.0,539.0,755.39,581.87
2016,11,5,11,45,761.0,121.0,1.85,20.5,574.0,794.85,609.36
2016,11,5,12,0,876.0,86.0,1.9,21.0,609.0,815.51,622.57
2016,11,5,12,15,703.0,139.0,1.95,21.0,556.0,721.84,557.33
2016,11,5,12,30,530.0,192.0,2.0,21.0,503.0,616.05,478.8
2016,11,5,12,45,560.0,177.0,2.1,21.5,498.5,598.51,466.49
2016,11,5,13,0,590.0,162.0,2.2,22.0,494.0,582.17,453.87
2016,11,5,13,15,519.5,175.5,2.25,21.5,460.0,517.75,405.52
2016,11,5,13,30,449.0,189.0,2.3,21.0,426.0,462.21,363.13
2016,11,5,13,45,464.5,174.5,2.35,21.0,408.0,430.45,338.17
2016,11,5,14,0,480.0,160.0,2.4,21.0,390.0,396.3,310.38
2016,11,5,14,15,539.5,133.5,2.35,20.5,375.0,367.36,285.77
2016,11,5,14,30,599.0,107.0,2.3,20.0,360.0,334.8,256.51
2016,11,5,14,45,580.0,99.0,2.3,20.0,324.5,283.64,212.02
2016,11,5,15,0,561.0,91.0,2.3,20.0,289.0,233.93,168.25
2016,11,5,15,15,522.5,85.0,2.15,19.5,250.5,183.83,125.44
2016,11,5,15,30,484.0,79.0,2.0,19.0,212.0,137.96,88.0
2016,11,5,15,45,440.0,68.5,1.85,19.0,172.5,92.14,54.86
2016,11,5,16,0,396.0,58.0,1.7,19.0,133.0,51.75,33.69
2016,11,5,16,15,324.5,45.5,1.55,18.0,95.5,35.13,24.53
2016,11,5,16,30,253.0,33.0,1.4,17.0,58.0,25.82,15.21
2016,11,5,16,45,126.5,16.5,1.25,16.5,29.0,12.99,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,34.5,10.0,0.8,14.5,11.5,27.46,0.0
2016,11,6,7,0,69.0,20.0,0.8,15.0,23.0,77.45,0.0
2016,11,6,7,15,137.0,35.5,0.85,15.0,52.0,153.03,114.95
2016,11,6,7,30,205.0,51.0,0.9,15.0,81.0,235.57,190.02
2016,11,6,7,45,238.0,67.0,0.95,15.5,114.0,270.68,221.94
2016,11,6,8,0,271.0,83.0,1.0,16.0,147.0,321.85,265.02
2016,11,6,8,15,292.5,98.5,1.2,16.5,180.0,364.69,300.21
2016,11,6,8,30,314.0,114.0,1.4,17.0,213.0,407.79,334.56
2016,11,6,8,45,329.5,128.0,1.6,17.5,244.5,443.8,362.41
2016,11,6,9,0,345.0,142.0,1.8,18.0,276.0,479.26,389.22
2016,11,6,9,15,306.5,163.5,1.8,18.0,291.0,476.85,385.25
2016,11,6,9,30,268.0,185.0,1.8,18.0,306.0,471.45,379.13
2016,11,6,9,45,143.0,186.0,1.85,18.5,251.5,342.49,275.46
2016,11,6,10,0,18.0,187.0,1.9,19.0,197.0,197.18,156.12
2016,11,6,10,15,75.5,216.5,1.9,19.0,258.0,297.17,237.51
2016,11,6,10,30,133.0,246.0,1.9,19.0,319.0,398.49,316.62
2016,11,6,10,45,210.5,247.5,1.9,19.5,366.5,465.16,367.86
2016,11,6,11,0,288.0,249.0,1.9,20.0,414.0,546.48,428.49
2016,11,6,11,15,327.5,245.0,1.9,20.0,436.0,568.48,444.62
2016,11,6,11,30,367.0,241.0,1.9,20.0,458.0,588.1,459.32
2016,11,6,11,45,609.5,162.5,1.9,20.5,523.5,713.32,553.53
2016,11,6,12,0,852.0,84.0,1.9,21.0,589.0,792.19,607.38
2016,11,6,12,15,663.5,147.0,1.9,21.0,537.5,698.49,540.08
2016,11,6,12,30,475.0,210.0,1.9,21.0,486.0,593.04,460.68
2016,11,6,12,45,465.0,207.0,1.9,21.0,472.0,561.36,437.71
2016,11,6,13,0,455.0,204.0,1.9,21.0,458.0,528.88,413.27
2016,11,6,13,15,370.5,213.0,1.9,21.0,414.5,452.13,354.57
2016,11,6,13,30,286.0,222.0,1.9,21.0,371.0,391.7,307.53
2016,11,6,13,45,312.5,204.5,1.9,21.0,359.5,371.01,291.42
2016,11,6,14,0,339.0,187.0,1.9,21.0,348.0,347.43,272.19
2016,11,6,14,15,316.0,176.0,1.8,21.0,317.5,305.72,238.2
2016,11,6,14,30,293.0,165.0,1.7,21.0,287.0,266.07,205.5
2016,11,6,14,45,285.5,149.5,1.65,21.0,259.0,229.5,174.68
2016,11,6,15,0,278.0,134.0,1.6,21.0,231.0,193.7,144.11
2016,11,6,15,15,264.0,117.5,1.4,20.5,200.0,156.6,112.97
2016,11,6,15,30,250.0,101.0,1.2,20.0,169.0,121.28,84.06
2016,11,6,15,45,227.0,84.0,1.05,19.5,137.0,86.74,58.16
2016,11,6,16,0,204.0,67.0,0.9,19.0,105.0,55.3,38.48
2016,11,6,16,15,163.0,50.0,0.85,18.5,75.0,39.5,28.15
2016,11,6,16,30,122.0,33.0,0.8,18.0,45.0,26.54,15.45
2016,11,6,16,45,61.0,16.5,0.8,17.5,22.5,13.59,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,14.0,11.0,10.01,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,25.05,0.0
2016,11,7,7,15,108.5,35.0,0.8,14.5,51.0,135.33,99.92
2016,11,7,7,30,217.0,48.0,0.9,15.0,80.0,239.02,192.67
2016,11,7,7,45,252.5,64.0,1.0,15.5,113.0,291.29,238.23
2016,11,7,8,0,288.0,80.0,1.1,16.0,146.0,345.39,283.7
2016,11,7,8,15,310.0,95.0,1.05,16.5,179.5,389.11,318.7
2016,11,7,8,30,332.0,110.0,1.0,17.0,213.0,432.97,352.38
2016,11,7,8,45,346.0,124.0,1.0,18.0,244.5,468.75,378.08
2016,11,7,9,0,360.0,138.0,1.0,19.0,276.0,503.68,402.26
2016,11,7,9,15,344.5,156.0,0.95,19.5,298.5,499.62,396.95
2016,11,7,9,30,329.0,174.0,0.9,20.0,321.0,510.77,402.76
2016,11,7,9,45,439.0,162.0,0.9,21.0,373.0,612.48,476.26
2016,11,7,10,0,549.0,150.0,0.9,22.0,425.0,697.19,534.0
2016,11,7,10,15,573.5,150.5,0.8,22.0,449.5,718.67,545.78
2016,11,7,10,30,598.0,151.0,0.7,22.0,474.0,745.49,561.72
2016,11,7,10,45,488.5,189.5,0.65,22.5,459.0,678.97,511.66
2016,11,7,11,0,379.0,228.0,0.6,23.0,444.0,601.81,454.5
2016,11,7,11,15,478.5,201.5,0.6,23.0,478.5,665.81,501.21
2016,11,7,11,30,578.0,175.0,0.6,23.0,513.0,708.89,531.48
2016,11,7,11,45,534.0,191.5,0.65,23.5,504.5,674.84,505.89
2016,11,7,12,0,490.0,208.0,0.7,24.0,496.0,639.94,480.52
2016,11,7,12,15,492.5,205.0,0.75,24.0,492.0,620.39,467.62
2016,11,7,12,30,495.0,202.0,0.8,24.0,488.0,598.89,452.97
2016,11,7,12,45,505.5,193.0,0.9,24.0,479.5,574.97,437.01
2016,11,7,13,0,516.0,184.0,1.0,24.0,471.0,548.75,418.93
2016,11,7,13,15,511.5,178.0,1.05,24.0,453.0,513.9,393.55
2016,11,7,13,30,507.0,172.0,1.1,24.0,435.0,478.06,366.86
2016,11,7,13,45,466.5,170.0,1.15,24.0,402.0,426.12,327.44
2016,11,7,14,0,426.0,168.0,1.2,24.0,369.0,376.95,289.4
2016,11,7,14,15,429.5,153.5,1.2,24.0,344.0,338.1,258.14
2016,11,7,14,30,433.0,139.0,1.2,24.0,319.0,298.32,225.16
2016,11,7,14,45,414.5,128.5,1.2,24.0,287.0,254.39,188.52
2016,11,7,15,0,396.0,118.0,1.2,24.0,255.0,212.14,152.84
2016,11,7,15,15,374.0,104.5,1.05,23.5,220.5,168.45,116.5
2016,11,7,15,30,352.0,91.0,0.9,23.0,186.0,127.28,83.37
2016,11,7,15,45,317.0,77.0,0.8,22.5,150.5,87.37,54.65
2016,11,7,16,0,282.0,63.0,0.7,22.0,115.0,51.83,34.55
2016,11,7,16,15,222.5,47.5,0.7,21.5,81.5,36.53,25.22
2016,11,7,16,30,163.0,32.0,0.7,21.0,48.0,24.96,13.68
2016,11,7,16,45,81.5,16.0,0.75,20.5,24.0,12.6,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
