Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,34.73,0.0
2016,11,8,7,15,210.5,33.0,0.9,14.5,62.0,209.51,154.09
2016,11,8,7,30,421.0,40.0,1.0,15.0,98.0,364.85,292.74
2016,11,8,7,45,495.5,47.0,1.1,16.0,140.5,441.86,357.87
2016,11,8,8,0,570.0,54.0,1.2,17.0,183.0,522.85,422.16
2016,11,8,8,15,617.0,59.0,1.1,17.5,225.5,583.2,467.16
2016,11,8,8,30,664.0,64.0,1.0,18.0,268.0,644.26,510.34
2016,11,8,8,45,697.0,67.5,0.9,18.5,308.0,686.8,538.07
2016,11,8,9,0,730.0,71.0,0.8,19.0,348.0,733.73,567.72
2016,11,8,9,15,752.0,73.5,0.7,19.5,383.5,768.22,587.48
2016,11,8,9,30,774.0,76.0,0.6,20.0,419.0,800.31,604.99
2016,11,8,9,45,795.5,76.5,0.55,20.5,450.5,826.72,619.05
2016,11,8,10,0,817.0,77.0,0.5,21.0,482.0,850.16,630.95
2016,11,8,10,15,827.5,78.5,0.45,21.5,505.5,861.79,635.03
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,869.96,637.09
2016,11,8,10,45,843.0,81.5,0.35,22.5,545.5,869.67,633.84
2016,11,8,11,0,848.0,83.0,0.3,23.0,562.0,865.8,628.61
2016,11,8,11,15,851.5,83.5,0.3,23.0,571.5,847.85,616.71
2016,11,8,11,30,855.0,84.0,0.3,23.0,581.0,834.74,608.27
2016,11,8,11,45,854.0,84.5,0.3,23.5,582.0,814.46,594.06
2016,11,8,12,0,853.0,85.0,0.3,24.0,583.0,791.0,577.99
2016,11,8,12,15,850.5,85.0,0.35,24.0,577.0,762.74,560.78
2016,11,8,12,30,848.0,85.0,0.4,24.0,571.0,736.98,545.19
2016,11,8,12,45,841.0,85.0,0.45,24.5,557.5,699.32,520.41
2016,11,8,13,0,834.0,85.0,0.5,25.0,544.0,659.42,492.58
2016,11,8,13,15,825.5,83.5,0.55,25.0,523.5,614.91,461.49
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,568.76,428.25
2016,11,8,13,45,803.5,80.5,0.65,25.0,476.0,518.55,390.93
2016,11,8,14,0,790.0,79.0,0.7,25.0,449.0,467.66,351.76
2016,11,8,14,15,771.5,76.5,0.7,25.0,416.0,413.21,308.28
2016,11,8,14,30,753.0,74.0,0.7,25.0,383.0,359.18,263.76
2016,11,8,14,45,727.0,70.5,0.75,25.0,345.0,302.51,216.34
2016,11,8,15,0,701.0,67.0,0.8,25.0,307.0,247.72,169.56
2016,11,8,15,15,663.0,62.5,0.7,24.5,265.5,189.82,121.15
2016,11,8,15,30,625.0,58.0,0.6,24.0,224.0,137.44,79.33
2016,11,8,15,45,566.0,52.0,0.55,23.5,180.5,86.29,44.58
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,42.14,24.83
2016,11,8,16,15,412.0,37.0,0.6,22.0,97.0,29.54,19.25
2016,11,8,16,30,317.0,28.0,0.7,21.0,57.0,22.92,11.79
2016,11,8,16,45,158.5,14.0,0.85,20.5,28.5,11.29,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,0.8,13.5,11.0,40.98,0.0
2016,11,9,7,0,126.0,17.0,0.8,14.0,22.0,111.87,0.0
2016,11,9,7,15,240.5,30.5,0.95,14.5,57.0,223.92,161.1
2016,11,9,7,30,355.0,44.0,1.1,15.0,92.0,324.29,260.04
2016,11,9,7,45,434.0,53.0,1.25,15.5,134.5,404.88,329.63
2016,11,9,8,0,513.0,62.0,1.4,16.0,177.0,489.69,399.43
2016,11,9,8,15,562.5,69.0,1.4,16.5,219.5,553.04,448.42
2016,11,9,8,30,612.0,76.0,1.4,17.0,262.0,617.23,495.98
2016,11,9,8,45,651.0,79.5,1.45,17.5,302.5,668.67,532.68
2016,11,9,9,0,690.0,83.0,1.5,18.0,343.0,719.28,567.71
2016,11,9,9,15,714.0,87.0,1.55,18.5,379.0,756.35,592.16
2016,11,9,9,30,738.0,91.0,1.6,19.0,415.0,791.25,614.72
2016,11,9,9,45,773.0,88.0,1.7,19.5,448.5,819.36,632.73
2016,11,9,10,0,808.0,85.0,1.8,20.0,482.0,850.5,652.74
2016,11,9,10,15,819.0,86.5,1.7,20.5,506.0,862.52,657.32
2016,11,9,10,30,830.0,88.0,1.6,21.0,530.0,871.09,659.72
2016,11,9,10,45,837.5,89.0,1.55,21.5,547.0,872.39,657.88
2016,11,9,11,0,845.0,90.0,1.5,22.0,564.0,870.08,653.84
2016,11,9,11,15,848.5,91.0,1.4,22.5,573.5,860.68,644.61
2016,11,9,11,30,852.0,92.0,1.3,23.0,583.0,847.74,633.25
2016,11,9,11,45,851.5,92.0,1.25,23.5,584.5,826.81,617.41
2016,11,9,12,0,851.0,92.0,1.2,24.0,586.0,802.65,599.64
2016,11,9,12,15,848.5,92.0,1.15,24.0,579.5,773.8,579.98
2016,11,9,12,30,846.0,92.0,1.1,24.0,573.0,742.07,558.42
2016,11,9,12,45,846.5,88.5,1.05,24.5,560.5,705.8,532.69
2016,11,9,13,0,847.0,85.0,1.0,25.0,548.0,666.81,503.61
2016,11,9,13,15,837.5,83.5,0.9,25.0,527.0,621.21,469.62
2016,11,9,13,30,828.0,82.0,0.8,25.0,506.0,574.03,433.84
2016,11,9,13,45,812.0,81.0,0.75,25.0,478.0,522.59,394.55
2016,11,9,14,0,796.0,80.0,0.7,25.0,450.0,470.67,353.83
2016,11,9,14,15,776.0,77.5,0.65,25.0,416.5,415.34,309.44
2016,11,9,14,30,756.0,75.0,0.6,25.0,383.0,360.58,264.23
2016,11,9,14,45,726.5,72.0,0.6,25.0,344.0,303.21,216.33
2016,11,9,15,0,697.0,69.0,0.6,25.0,305.0,246.46,168.24
2016,11,9,15,15,657.0,64.5,0.55,24.5,263.0,190.09,121.36
2016,11,9,15,30,617.0,60.0,0.5,24.0,221.0,137.84,79.91
2016,11,9,15,45,556.5,53.5,0.5,23.5,178.0,86.68,45.28
2016,11,9,16,0,496.0,47.0,0.5,23.0,135.0,42.73,25.53
2016,11,9,16,15,400.5,37.5,0.6,22.5,94.5,30.08,19.6
2016,11,9,16,30,305.0,28.0,0.7,22.0,54.0,23.02,11.43
2016,11,9,16,45,152.5,14.0,0.8,21.5,27.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,69.0,8.0,0.9,14.0,10.5,7.28,0.0
2016,11,10,7,0,138.0,16.0,0.9,14.0,21.0,93.08,0.0
2016,11,10,7,15,258.5,28.0,1.15,14.5,56.0,231.56,162.42
2016,11,10,7,30,379.0,40.0,1.4,15.0,91.0,335.43,268.81
2016,11,10,7,45,456.0,48.5,1.65,16.0,132.5,414.21,337.34
2016,11,10,8,0,533.0,57.0,1.9,17.0,174.0,497.29,405.51
2016,11,10,8,15,283.5,86.0,1.9,17.5,149.5,355.63,292.08
2016,11,10,8,30,34.0,115.0,1.9,18.0,125.0,157.13,126.3
2016,11,10,8,45,39.5,131.0,1.95,18.5,144.5,178.79,144.44
2016,11,10,9,0,45.0,147.0,2.0,19.0,164.0,200.62,161.85
2016,11,10,9,15,300.5,135.5,2.0,19.5,265.0,433.41,352.97
2016,11,10,9,30,556.0,124.0,2.0,20.0,366.0,670.09,531.81
2016,11,10,9,45,459.5,156.5,2.0,20.5,366.0,621.56,490.86
2016,11,10,10,0,363.0,189.0,2.0,21.0,366.0,557.65,440.18
2016,11,10,10,15,359.0,200.5,1.95,21.5,382.5,565.91,444.65
2016,11,10,10,30,355.0,212.0,1.9,22.0,399.0,572.49,447.33
2016,11,10,10,45,405.5,207.5,1.85,22.5,428.0,623.06,483.01
2016,11,10,11,0,456.0,203.0,1.8,23.0,457.0,655.18,504.81
2016,11,10,11,15,412.0,218.0,1.7,23.0,450.5,624.09,480.05
2016,11,10,11,30,368.0,233.0,1.6,23.0,444.0,578.05,445.41
2016,11,10,11,45,366.0,234.5,1.5,23.5,445.0,566.68,435.72
2016,11,10,12,0,364.0,236.0,1.4,24.0,446.0,553.96,424.82
2016,11,10,12,15,370.5,231.5,1.3,24.0,443.5,539.9,414.07
2016,11,10,12,30,377.0,227.0,1.2,24.0,441.0,524.24,402.1
2016,11,10,12,45,318.5,232.0,1.1,24.5,410.0,471.49,361.34
2016,11,10,13,0,260.0,237.0,1.0,25.0,379.0,421.84,322.99
2016,11,10,13,15,144.0,217.5,0.95,25.0,296.0,306.2,235.6
2016,11,10,13,30,28.0,198.0,0.9,25.0,213.0,196.71,150.94
2016,11,10,13,45,227.5,180.5,0.85,25.0,286.5,301.73,233.34
2016,11,10,14,0,427.0,163.0,0.8,25.0,360.0,371.6,283.8
2016,11,10,14,15,415.0,153.0,0.7,25.0,333.0,330.49,250.01
2016,11,10,14,30,403.0,143.0,0.6,25.0,306.0,290.02,216.87
2016,11,10,14,45,391.5,129.5,0.5,25.0,274.5,247.34,181.49
2016,11,10,15,0,380.0,116.0,0.4,25.0,243.0,205.67,146.53
2016,11,10,15,15,358.5,102.0,0.35,24.5,209.5,162.75,111.42
2016,11,10,15,30,337.0,88.0,0.3,24.0,176.0,122.31,79.35
2016,11,10,15,45,303.5,73.5,0.3,24.0,141.0,83.19,51.37
2016,11,10,16,0,270.0,59.0,0.3,24.0,106.0,48.28,31.63
2016,11,10,16,15,212.0,44.0,0.4,23.5,74.0,33.93,22.63
2016,11,10,16,30,154.0,29.0,0.5,23.0,42.0,22.67,10.7
2016,11,10,16,45,77.0,14.5,0.6,22.5,21.0,13.19,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,16.37,0.0
2016,11,11,7,15,157.0,29.5,1.35,14.5,49.5,169.12,113.65
2016,11,11,7,30,314.0,41.0,1.6,15.0,81.0,292.9,234.76
2016,11,11,7,45,377.0,52.5,1.85,16.0,120.0,362.72,296.3
2016,11,11,8,0,440.0,64.0,2.1,17.0,159.0,436.2,357.82
2016,11,11,8,15,482.5,73.0,2.05,17.5,198.0,494.13,404.56
2016,11,11,8,30,525.0,82.0,2.0,18.0,237.0,552.71,449.24
2016,11,11,8,45,564.5,85.5,2.0,18.5,274.5,602.57,485.8
2016,11,11,9,0,604.0,89.0,2.0,19.0,312.0,651.73,520.68
2016,11,11,9,15,582.0,105.0,2.05,19.5,337.5,662.28,526.56
2016,11,11,9,30,560.0,121.0,2.1,20.0,363.0,668.98,529.76
2016,11,11,9,45,651.5,105.5,2.2,21.0,406.5,736.16,576.01
2016,11,11,10,0,743.0,90.0,2.3,22.0,450.0,795.33,614.92
2016,11,11,10,15,527.0,154.0,2.35,22.0,415.5,677.07,529.08
2016,11,11,10,30,311.0,218.0,2.4,22.0,381.0,540.28,423.88
2016,11,11,10,45,256.5,234.0,2.5,22.5,371.5,506.12,396.7
2016,11,11,11,0,202.0,250.0,2.6,23.0,362.0,455.18,356.44
2016,11,11,11,15,161.0,255.0,2.65,23.0,345.0,419.57,328.44
2016,11,11,11,30,120.0,260.0,2.7,23.0,328.0,384.62,300.69
2016,11,11,11,45,169.0,259.5,2.75,23.5,356.0,418.41,327.06
2016,11,11,12,0,218.0,259.0,2.8,24.0,384.0,449.41,350.62
2016,11,11,12,15,192.0,258.0,2.75,23.5,367.5,418.91,327.29
2016,11,11,12,30,166.0,257.0,2.7,23.0,351.0,389.39,304.83
2016,11,11,12,45,353.0,213.5,2.7,23.0,406.5,475.7,373.79
2016,11,11,13,0,540.0,170.0,2.7,23.0,462.0,547.68,429.16
2016,11,11,13,15,271.0,167.5,2.6,23.0,314.0,342.15,269.77
2016,11,11,13,30,2.0,165.0,2.5,23.0,166.0,150.45,116.25
2016,11,11,13,45,187.0,168.5,2.45,23.0,254.5,261.86,206.42
2016,11,11,14,0,372.0,172.0,2.4,23.0,343.0,347.48,271.52
2016,11,11,14,15,209.0,166.0,2.3,22.5,261.0,250.13,194.85
2016,11,11,14,30,46.0,160.0,2.2,22.0,179.0,162.33,126.53
2016,11,11,14,45,41.0,144.5,2.15,21.5,160.5,142.48,110.81
2016,11,11,15,0,36.0,129.0,2.1,21.0,142.0,123.41,95.42
2016,11,11,15,15,30.0,112.0,1.9,20.5,121.5,103.65,79.39
2016,11,11,15,30,24.0,95.0,1.7,20.0,101.0,84.89,64.11
2016,11,11,15,45,15.0,77.0,1.55,19.5,80.5,66.73,49.42
2016,11,11,16,0,6.0,59.0,1.4,19.0,60.0,49.86,35.58
2016,11,11,16,15,3.0,41.0,1.3,18.5,41.5,35.0,23.97
2016,11,11,16,30,0.0,23.0,1.2,18.0,23.0,20.14,8.7
2016,11,11,16,45,0.0,11.5,1.15,17.5,11.5,10.46,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,0.8,15.0,18.0,89.03,0.0
2016,11,12,7,15,267.5,25.5,0.85,15.5,52.5,229.8,147.67
2016,11,12,7,30,400.0,37.0,0.9,16.0,87.0,344.28,271.71
2016,11,12,7,45,479.0,44.5,1.0,16.5,128.5,423.37,340.76
2016,11,12,8,0,558.0,52.0,1.1,17.0,170.0,506.91,408.59
2016,11,12,8,15,608.0,57.0,1.05,17.0,212.5,568.67,456.43
2016,11,12,8,30,658.0,62.0,1.0,17.0,255.0,631.35,502.83
2016,11,12,8,45,524.0,93.5,1.0,17.5,261.0,577.51,461.57
2016,11,12,9,0,390.0,125.0,1.0,18.0,267.0,509.55,408.27
2016,11,12,9,15,582.5,100.0,0.95,18.5,336.5,655.51,516.6
2016,11,12,9,30,775.0,75.0,0.9,19.0,406.0,793.18,609.31
2016,11,12,9,45,798.5,75.0,0.9,19.5,437.5,820.6,623.96
2016,11,12,10,0,822.0,75.0,0.9,20.0,469.0,845.08,637.87
2016,11,12,10,15,833.5,76.5,0.85,20.5,493.0,857.64,642.9
2016,11,12,10,30,845.0,78.0,0.8,21.0,517.0,866.74,645.81
2016,11,12,10,45,676.5,131.5,0.75,21.5,490.5,781.03,585.81
2016,11,12,11,0,508.0,185.0,0.7,22.0,464.0,678.69,513.08
2016,11,12,11,15,688.5,132.5,0.75,22.0,517.5,771.58,579.88
2016,11,12,11,30,869.0,80.0,0.8,22.0,571.0,835.44,621.83
2016,11,12,11,45,869.5,80.0,0.85,22.5,572.5,815.78,607.4
2016,11,12,12,0,870.0,80.0,0.9,23.0,574.0,792.86,591.94
2016,11,12,12,15,685.0,136.0,1.0,23.0,522.5,696.64,527.72
2016,11,12,12,30,500.0,192.0,1.1,23.0,471.0,588.77,450.17
2016,11,12,12,45,429.0,203.5,1.25,23.0,439.0,529.13,407.68
2016,11,12,13,0,358.0,215.0,1.4,23.0,407.0,463.2,359.15
2016,11,12,13,15,593.5,146.5,1.45,23.0,450.0,534.42,414.33
2016,11,12,13,30,829.0,78.0,1.5,23.0,493.0,567.35,438.43
2016,11,12,13,45,705.0,101.5,1.6,23.0,440.5,485.41,375.21
2016,11,12,14,0,581.0,125.0,1.7,23.0,388.0,411.25,317.55
2016,11,12,14,15,672.0,97.5,1.7,22.5,380.5,388.9,297.68
2016,11,12,14,30,763.0,70.0,1.7,22.0,373.0,356.37,267.44
2016,11,12,14,45,735.5,67.0,1.7,22.0,335.0,299.61,218.13
2016,11,12,15,0,708.0,64.0,1.7,22.0,297.0,244.84,169.99
2016,11,12,15,15,668.0,59.5,1.6,21.5,255.5,188.5,121.85
2016,11,12,15,30,628.0,55.0,1.5,21.0,214.0,134.13,77.77
2016,11,12,15,45,565.0,49.0,1.45,20.5,171.0,82.89,42.68
2016,11,12,16,0,502.0,43.0,1.4,20.0,128.0,39.09,23.11
2016,11,12,16,15,399.5,34.0,1.4,19.0,88.5,27.24,17.33
2016,11,12,16,30,297.0,25.0,1.4,18.0,49.0,20.5,8.46
2016,11,12,16,45,148.5,12.5,1.4,17.5,24.5,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.6,13.0,17.0,86.74,0.0
2016,11,13,7,15,267.5,24.5,0.65,13.5,51.0,226.46,137.7
2016,11,13,7,30,402.0,36.0,0.7,14.0,85.0,343.64,271.51
2016,11,13,7,45,477.0,44.5,0.75,14.5,126.5,421.01,339.72
2016,11,13,8,0,552.0,53.0,0.8,15.0,168.0,502.7,406.19
2016,11,13,8,15,603.0,58.5,0.75,15.0,210.5,565.67,454.93
2016,11,13,8,30,654.0,64.0,0.7,15.0,253.0,629.59,502.12
2016,11,13,8,45,687.0,68.5,0.65,15.5,293.0,677.91,534.95
2016,11,13,9,0,720.0,73.0,0.6,16.0,333.0,725.18,565.76
2016,11,13,9,15,744.0,76.0,0.55,16.0,368.5,756.22,585.21
2016,11,13,9,30,768.0,79.0,0.5,16.0,404.0,790.44,606.53
2016,11,13,9,45,787.0,80.5,0.5,16.5,435.0,815.78,621.07
2016,11,13,10,0,806.0,82.0,0.5,17.0,466.0,838.14,633.54
2016,11,13,10,15,818.5,84.0,0.55,17.5,490.0,852.15,641.34
2016,11,13,10,30,831.0,86.0,0.6,18.0,514.0,862.74,647.05
2016,11,13,10,45,841.0,86.0,0.65,19.0,532.0,865.11,646.25
2016,11,13,11,0,851.0,86.0,0.7,20.0,550.0,863.87,643.3
2016,11,13,11,15,855.0,86.5,0.75,20.5,559.5,854.43,636.32
2016,11,13,11,30,859.0,87.0,0.8,21.0,569.0,841.45,627.23
2016,11,13,11,45,860.0,87.5,0.85,21.5,571.0,822.51,614.3
2016,11,13,12,0,861.0,88.0,0.9,22.0,573.0,800.23,599.24
2016,11,13,12,15,858.5,87.5,0.95,22.0,567.5,770.87,580.55
2016,11,13,12,30,856.0,87.0,1.0,22.0,562.0,738.61,559.79
2016,11,13,12,45,854.0,85.0,1.05,22.0,549.0,702.27,535.99
2016,11,13,13,0,852.0,83.0,1.1,22.0,536.0,663.34,508.4
2016,11,13,13,15,843.0,81.5,1.1,22.0,515.5,618.24,475.09
2016,11,13,13,30,834.0,80.0,1.1,22.0,495.0,571.49,439.73
2016,11,13,13,45,820.5,78.0,1.1,22.5,467.5,520.44,399.42
2016,11,13,14,0,807.0,76.0,1.1,23.0,440.0,468.69,357.5
2016,11,13,14,15,787.5,73.5,1.05,22.5,406.5,413.45,312.86
2016,11,13,14,30,768.0,71.0,1.0,22.0,373.0,358.7,267.14
2016,11,13,14,45,739.5,68.0,1.0,22.0,335.0,301.42,218.12
2016,11,13,15,0,711.0,65.0,1.0,22.0,297.0,246.24,170.14
2016,11,13,15,15,670.0,60.5,0.9,21.5,255.0,187.78,120.69
2016,11,13,15,30,629.0,56.0,0.8,21.0,213.0,135.03,78.23
2016,11,13,15,45,566.0,50.0,0.7,20.5,170.0,83.79,43.33
2016,11,13,16,0,503.0,44.0,0.6,20.0,127.0,39.99,23.88
2016,11,13,16,15,400.0,34.5,0.7,19.5,87.0,27.8,17.7
2016,11,13,16,30,297.0,25.0,0.8,19.0,47.0,20.6,7.91
2016,11,13,16,45,148.5,12.5,0.9,18.5,23.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,12.0,0.6,13.0,15.0,88.38,0.0
2016,11,14,7,15,277.0,23.0,0.55,13.5,49.0,228.41,127.63
2016,11,14,7,30,416.0,34.0,0.5,14.0,83.0,349.65,274.1
2016,11,14,7,45,496.5,41.5,0.5,14.5,125.5,429.65,344.44
2016,11,14,8,0,577.0,49.0,0.5,15.0,168.0,514.4,412.16
2016,11,14,8,15,628.0,54.5,0.45,15.5,210.5,577.87,459.71
2016,11,14,8,30,679.0,60.0,0.4,16.0,253.0,636.56,501.37
2016,11,14,8,45,339.5,69.5,0.4,16.5,166.0,386.16,312.74
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,71.25,53.89
2016,11,14,9,15,0.0,97.5,0.4,17.5,97.5,89.72,69.79
2016,11,14,9,30,0.0,116.0,0.4,18.0,116.0,108.29,84.73
2016,11,14,9,45,0.0,123.0,0.45,18.5,123.0,114.53,89.45
2016,11,14,10,0,0.0,130.0,0.5,19.0,130.0,120.85,94.24
2016,11,14,10,15,1.0,148.5,0.5,19.0,149.0,140.22,109.71
2016,11,14,10,30,2.0,167.0,0.5,19.0,168.0,159.62,125.03
2016,11,14,10,45,6.0,178.0,0.55,19.5,181.5,173.64,135.88
2016,11,14,11,0,10.0,189.0,0.6,20.0,195.0,187.58,146.61
2016,11,14,11,15,19.0,204.0,0.55,20.5,215.0,209.9,163.84
2016,11,14,11,30,28.0,219.0,0.5,21.0,235.0,231.85,180.48
2016,11,14,11,45,28.0,220.0,0.45,21.5,236.0,231.18,179.28
2016,11,14,12,0,28.0,221.0,0.4,22.0,237.0,230.52,178.25
2016,11,14,12,15,114.5,235.0,0.4,22.0,298.5,334.41,259.17
2016,11,14,12,30,201.0,249.0,0.4,22.0,360.0,406.52,313.22
2016,11,14,12,45,528.5,165.5,0.45,22.5,447.5,557.89,426.78
2016,11,14,13,0,856.0,82.0,0.5,23.0,535.0,663.84,501.8
2016,11,14,13,15,847.0,81.0,0.55,23.0,514.5,619.22,468.39
2016,11,14,13,30,838.0,80.0,0.6,23.0,494.0,572.93,434.67
2016,11,14,13,45,824.5,78.0,0.7,23.0,466.5,521.8,396.71
2016,11,14,14,0,811.0,76.0,0.8,23.0,439.0,469.94,356.64
2016,11,14,14,15,791.5,73.5,0.85,22.5,405.5,414.59,312.71
2016,11,14,14,30,772.0,71.0,0.9,22.0,372.0,359.71,267.45
2016,11,14,14,45,743.5,67.5,0.95,22.0,333.5,301.81,218.16
2016,11,14,15,0,715.0,64.0,1.0,22.0,295.0,246.01,169.79
2016,11,14,15,15,674.0,59.5,0.95,21.5,253.5,189.25,121.71
2016,11,14,15,30,633.0,55.0,0.9,21.0,212.0,134.57,77.7
2016,11,14,15,45,569.0,49.0,0.85,20.5,168.5,83.1,42.68
2016,11,14,16,0,505.0,43.0,0.8,20.0,125.0,39.17,28.02
2016,11,14,16,15,399.5,33.5,0.85,19.0,85.5,26.98,16.99
2016,11,14,16,30,294.0,24.0,0.9,18.0,46.0,19.74,6.77
2016,11,14,16,45,147.0,12.0,0.95,17.0,23.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,90.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,180.0,11.0,0.9,12.0,15.0,110.71,0.0
2016,11,15,7,15,322.5,20.5,1.1,12.5,49.0,250.81,125.84
2016,11,15,7,30,465.0,30.0,1.3,13.0,83.0,367.28,290.08
2016,11,15,7,45,539.0,36.0,1.55,13.5,124.5,443.82,361.43
2016,11,15,8,0,613.0,42.0,1.8,14.0,166.0,523.81,428.57
2016,11,15,8,15,659.5,46.5,1.9,14.5,208.0,584.12,477.06
2016,11,15,8,30,706.0,51.0,2.0,15.0,250.0,644.89,523.82
2016,11,15,8,45,372.0,94.5,2.1,15.5,200.5,447.04,369.11
2016,11,15,9,0,38.0,138.0,2.2,16.0,151.0,185.0,150.15
2016,11,15,9,15,423.5,100.0,2.3,16.5,274.5,508.27,419.68
2016,11,15,9,30,809.0,62.0,2.4,17.0,398.0,800.47,636.04
2016,11,15,9,45,531.0,129.5,2.5,17.5,357.0,646.52,518.73
2016,11,15,10,0,253.0,197.0,2.6,18.0,316.0,468.95,377.48
2016,11,15,10,15,324.0,195.5,2.65,18.0,355.5,526.72,424.02
2016,11,15,10,30,395.0,194.0,2.7,18.0,395.0,583.63,467.86
2016,11,15,10,45,606.5,141.0,2.8,18.5,461.5,726.54,575.97
2016,11,15,11,0,818.0,88.0,2.9,19.0,528.0,834.61,651.7
2016,11,15,11,15,584.5,157.5,2.95,19.0,474.5,706.65,557.92
2016,11,15,11,30,351.0,227.0,3.0,19.0,421.0,555.06,440.73
2016,11,15,11,45,181.0,211.0,3.15,19.0,311.0,373.04,298.93
2016,11,15,12,0,11.0,195.0,3.3,19.0,201.0,190.51,150.31
2016,11,15,12,15,7.5,186.5,3.4,19.0,191.0,178.34,140.81
2016,11,15,12,30,4.0,178.0,3.5,19.0,181.0,166.62,131.34
2016,11,15,12,45,2.0,162.5,3.65,19.0,164.0,149.57,117.62
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,133.04,104.27
2016,11,15,13,15,0.0,115.0,3.85,19.0,115.0,102.82,79.69
2016,11,15,13,30,0.0,83.0,3.9,19.0,83.0,73.47,55.62
2016,11,15,13,45,0.0,99.0,3.95,19.0,99.0,88.02,67.77
2016,11,15,14,0,0.0,115.0,4.0,19.0,115.0,102.58,79.92
2016,11,15,14,15,93.0,138.0,3.95,18.5,174.0,170.07,135.22
2016,11,15,14,30,186.0,161.0,3.9,18.0,233.0,218.53,172.9
2016,11,15,14,45,179.0,145.5,3.85,17.5,209.5,189.21,147.87
2016,11,15,15,0,172.0,130.0,3.8,17.0,186.0,160.72,123.41
2016,11,15,15,15,162.0,113.0,3.65,16.5,159.5,131.23,98.25
2016,11,15,15,30,152.0,96.0,3.5,16.0,133.0,103.09,74.69
2016,11,15,15,45,136.5,77.5,3.35,16.0,106.0,74.83,52.38
2016,11,15,16,0,121.0,59.0,3.2,16.0,79.0,47.68,35.85
2016,11,15,16,15,84.0,42.0,2.85,15.5,54.0,34.26,23.31
2016,11,15,16,30,47.0,25.0,2.5,15.0,29.0,20.88,6.87
2016,11,15,16,45,23.5,12.5,2.2,14.5,14.5,11.37,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,11.0,1.6,10.0,14.0,81.93,0.0
2016,11,16,7,15,287.0,22.0,1.95,10.5,48.0,228.91,97.75
2016,11,16,7,30,445.0,33.0,2.3,11.0,82.0,365.44,290.5
2016,11,16,7,45,531.5,39.5,2.65,12.0,125.5,448.94,369.57
2016,11,16,8,0,618.0,46.0,3.0,13.0,169.0,530.51,438.95
2016,11,16,8,15,669.0,51.0,3.25,13.0,212.5,595.34,493.43
2016,11,16,8,30,720.0,56.0,3.5,13.0,256.0,660.66,546.35
2016,11,16,8,45,753.0,59.5,3.75,13.5,297.0,709.61,583.98
2016,11,16,9,0,786.0,63.0,4.0,14.0,338.0,757.16,619.46
2016,11,16,9,15,808.5,65.5,4.05,14.0,374.5,792.74,645.44
2016,11,16,9,30,831.0,68.0,4.1,14.0,411.0,825.8,669.15
2016,11,16,9,45,845.5,70.5,4.15,14.5,441.5,849.09,684.06
2016,11,16,10,0,860.0,73.0,4.2,15.0,472.0,869.16,696.51
2016,11,16,10,15,871.0,74.0,4.2,15.0,496.5,880.79,703.83
2016,11,16,10,30,882.0,75.0,4.2,15.0,521.0,880.35,702.48
2016,11,16,10,45,886.5,77.0,4.2,15.5,537.5,880.51,700.49
2016,11,16,11,0,891.0,79.0,4.2,16.0,554.0,877.03,696.01
2016,11,16,11,15,894.0,79.5,4.2,16.0,563.5,866.78,688.09
2016,11,16,11,30,897.0,80.0,4.2,16.0,573.0,852.96,677.77
2016,11,16,11,45,894.5,81.0,4.25,16.0,574.5,831.72,662.34
2016,11,16,12,0,892.0,82.0,4.3,16.0,576.0,807.23,644.82
2016,11,16,12,15,638.5,148.5,4.25,16.0,500.0,670.83,541.32
2016,11,16,12,30,385.0,215.0,4.2,16.0,424.0,515.23,417.41
2016,11,16,12,45,384.0,209.0,4.2,16.0,414.0,491.17,398.92
2016,11,16,13,0,383.0,203.0,4.2,16.0,404.0,466.1,378.82
2016,11,16,13,15,618.0,141.0,4.15,15.5,449.0,541.66,440.47
2016,11,16,13,30,853.0,79.0,4.1,15.0,494.0,578.87,469.82
2016,11,16,13,45,834.0,78.5,4.1,15.0,466.0,525.97,425.25
2016,11,16,14,0,815.0,78.0,4.1,15.0,438.0,472.78,379.75
2016,11,16,14,15,795.0,75.5,4.0,15.0,404.0,417.17,331.04
2016,11,16,14,30,775.0,73.0,3.9,15.0,370.0,362.06,281.59
2016,11,16,14,45,741.5,70.0,3.85,15.0,331.0,303.09,228.43
2016,11,16,15,0,708.0,67.0,3.8,15.0,292.0,245.31,176.0
2016,11,16,15,15,665.0,62.5,3.5,14.5,250.0,188.36,125.68
2016,11,16,15,30,622.0,58.0,3.2,14.0,208.0,135.82,81.82
2016,11,16,15,45,550.0,52.0,2.95,13.5,164.5,84.53,45.92
2016,11,16,16,0,478.0,46.0,2.7,13.0,121.0,41.79,26.25
2016,11,16,16,15,367.0,35.5,2.4,12.5,82.0,28.94,19.02
2016,11,16,16,30,256.0,25.0,2.1,12.0,43.0,20.83,6.15
2016,11,16,16,45,128.0,12.5,1.85,11.5,21.5,11.37,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.0,16.5,0.8,7.5,38.0,167.8,54.27
2016,11,17,7,30,400.0,33.0,0.9,8.0,76.0,335.64,265.88
2016,11,17,7,45,494.0,40.0,1.0,8.5,118.5,423.06,348.03
2016,11,17,8,0,588.0,47.0,1.1,9.0,161.0,516.08,426.24
2016,11,17,8,15,640.5,52.0,1.2,9.5,204.0,573.62,473.1
2016,11,17,8,30,693.0,57.0,1.3,10.0,247.0,639.26,524.21
2016,11,17,8,45,734.0,59.5,1.4,10.5,288.5,692.71,564.13
2016,11,17,9,0,775.0,62.0,1.5,11.0,330.0,745.1,602.03
2016,11,17,9,15,799.0,64.5,1.6,11.5,366.5,781.71,627.4
2016,11,17,9,30,823.0,67.0,1.7,12.0,403.0,815.9,650.65
2016,11,17,9,45,843.5,68.0,1.85,12.5,434.5,842.34,668.53
2016,11,17,10,0,864.0,69.0,2.0,13.0,466.0,857.09,677.98
2016,11,17,10,15,875.0,70.0,2.05,13.5,490.5,868.82,684.38
2016,11,17,10,30,886.0,71.0,2.1,14.0,515.0,877.09,688.42
2016,11,17,10,45,894.5,71.5,2.2,14.5,533.0,878.93,688.54
2016,11,17,11,0,903.0,72.0,2.3,15.0,551.0,877.1,686.26
2016,11,17,11,15,907.0,72.5,2.25,15.0,560.5,867.72,678.71
2016,11,17,11,30,911.0,73.0,2.2,15.0,570.0,854.69,668.83
2016,11,17,11,45,913.0,72.5,2.2,15.5,572.5,835.2,653.76
2016,11,17,12,0,915.0,72.0,2.2,16.0,575.0,812.25,636.43
2016,11,17,12,15,912.5,72.0,2.2,16.0,569.5,783.08,615.92
2016,11,17,12,30,910.0,72.0,2.2,16.0,564.0,750.87,593.23
2016,11,17,12,45,905.0,71.0,2.25,16.5,550.5,712.88,565.51
2016,11,17,13,0,900.0,70.0,2.3,17.0,537.0,672.38,534.48
2016,11,17,13,15,891.0,69.0,2.25,17.0,516.0,627.11,498.98
2016,11,17,13,30,882.0,68.0,2.2,17.0,495.0,580.04,461.3
2016,11,17,13,45,869.0,66.5,2.2,17.0,467.5,528.81,419.64
2016,11,17,14,0,856.0,65.0,2.2,17.0,440.0,476.66,376.03
2016,11,17,14,15,837.0,63.0,2.1,16.5,406.5,421.46,329.12
2016,11,17,14,30,818.0,61.0,2.0,16.0,373.0,365.32,280.06
2016,11,17,14,45,791.5,58.0,1.95,16.0,334.5,306.44,227.39
2016,11,17,15,0,765.0,55.0,1.9,16.0,296.0,249.31,175.64
2016,11,17,15,15,725.5,51.5,1.65,15.5,254.0,191.26,124.49
2016,11,17,15,30,686.0,48.0,1.4,15.0,212.0,137.1,79.45
2016,11,17,15,45,625.0,42.5,1.15,14.5,168.5,83.71,42.23
2016,11,17,16,0,564.0,37.0,0.9,14.0,125.0,37.49,21.9
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.5,25.4,15.88
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,18.81,4.15
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
