Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,0.0,102.0,4.1,12.0,102.0,95.33,76.34
2016,11,28,9,45,158.5,134.0,4.2,12.5,201.5,290.58,245.49
2016,11,28,10,0,317.0,166.0,4.3,13.0,301.0,482.24,403.34
2016,11,28,10,15,440.5,150.5,4.3,13.0,349.5,584.38,485.54
2016,11,28,10,30,564.0,135.0,4.3,13.0,398.0,668.71,552.13
2016,11,28,10,45,641.0,130.5,4.35,13.5,440.0,731.8,598.68
2016,11,28,11,0,718.0,126.0,4.4,14.0,482.0,784.24,636.54
2016,11,28,11,15,615.5,148.0,4.4,14.0,457.5,711.63,580.73
2016,11,28,11,30,513.0,170.0,4.4,14.0,433.0,634.2,519.23
2016,11,28,11,45,631.5,146.5,4.4,14.0,472.0,695.03,567.93
2016,11,28,12,0,750.0,123.0,4.4,14.0,511.0,743.24,604.81
2016,11,28,12,15,596.0,154.0,4.35,14.0,460.5,637.67,521.18
2016,11,28,12,30,442.0,185.0,4.3,14.0,410.0,534.04,437.76
2016,11,28,12,45,426.5,183.5,4.3,14.0,396.5,503.01,413.01
2016,11,28,13,0,411.0,182.0,4.3,14.0,383.0,471.63,387.4
2016,11,28,13,15,541.0,154.5,4.2,14.0,408.0,501.49,411.43
2016,11,28,13,30,671.0,127.0,4.1,14.0,433.0,523.91,427.85
2016,11,28,13,45,667.0,119.5,4.1,14.0,409.0,480.02,390.7
2016,11,28,14,0,663.0,112.0,4.1,14.0,385.0,434.96,351.93
2016,11,28,14,15,547.0,114.5,4.0,14.0,328.0,348.42,279.64
2016,11,28,14,30,431.0,117.0,3.9,14.0,271.0,276.62,219.28
2016,11,28,14,45,391.0,113.5,3.85,14.0,241.5,233.97,181.71
2016,11,28,15,0,351.0,110.0,3.8,14.0,212.0,195.01,147.33
2016,11,28,15,15,319.0,96.5,3.35,13.5,179.0,152.72,110.76
2016,11,28,15,30,287.0,83.0,2.9,13.0,146.0,114.05,78.48
2016,11,28,15,45,320.0,65.5,2.5,12.5,121.5,80.79,50.68
2016,11,28,16,0,353.0,48.0,2.1,12.0,97.0,45.96,28.78
2016,11,28,16,15,236.5,35.0,1.85,11.5,62.5,27.41,16.68
2016,11,28,16,30,120.0,22.0,1.6,11.0,28.0,17.4,0.0
2016,11,28,16,45,60.0,11.0,1.4,10.5,14.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,10.5,1.6,6.5,24.5,123.77,0.0
2016,11,29,7,30,399.0,21.0,1.8,7.0,49.0,294.73,152.0
2016,11,29,7,45,502.0,28.0,2.05,8.0,89.0,393.7,316.93
2016,11,29,8,0,605.0,35.0,2.3,9.0,129.0,490.99,406.25
2016,11,29,8,15,663.5,39.5,2.35,9.0,171.0,558.44,464.98
2016,11,29,8,30,722.0,44.0,2.4,9.0,213.0,627.13,521.97
2016,11,29,8,45,759.0,47.5,2.45,9.5,253.5,678.43,562.22
2016,11,29,9,0,796.0,51.0,2.5,10.0,294.0,728.75,600.12
2016,11,29,9,15,820.5,53.0,2.4,10.5,330.0,757.31,619.34
2016,11,29,9,30,845.0,55.0,2.3,11.0,366.0,791.31,641.95
2016,11,29,9,45,861.5,57.0,2.2,11.5,397.0,816.04,656.99
2016,11,29,10,0,878.0,59.0,2.1,12.0,428.0,837.79,669.52
2016,11,29,10,15,889.0,60.0,2.05,12.0,452.5,850.22,676.84
2016,11,29,10,30,900.0,61.0,2.0,12.0,477.0,859.23,681.8
2016,11,29,10,45,906.5,62.0,2.0,12.5,494.5,860.84,680.83
2016,11,29,11,0,913.0,63.0,2.0,13.0,512.0,858.81,677.48
2016,11,29,11,15,916.5,63.5,2.05,13.5,522.5,849.97,669.97
2016,11,29,11,30,920.0,64.0,2.1,14.0,533.0,837.52,660.08
2016,11,29,11,45,919.0,65.0,2.2,14.5,535.5,818.52,646.1
2016,11,29,12,0,918.0,66.0,2.3,15.0,538.0,796.15,629.77
2016,11,29,12,15,915.5,66.0,2.35,15.0,533.0,768.19,610.19
2016,11,29,12,30,913.0,66.0,2.4,15.0,528.0,737.2,588.34
2016,11,29,12,45,896.0,69.5,2.45,15.0,514.0,697.52,559.94
2016,11,29,13,0,879.0,73.0,2.5,15.0,500.0,656.01,527.99
2016,11,29,13,15,870.0,71.5,2.5,15.0,480.5,612.22,493.29
2016,11,29,13,30,861.0,70.0,2.5,15.0,461.0,569.47,458.45
2016,11,29,13,45,845.0,69.0,2.55,15.0,434.5,518.74,416.68
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,467.37,373.22
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,412.95,326.5
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,358.91,278.71
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,301.56,226.88
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,246.11,176.14
2016,11,29,15,15,689.5,53.0,2.15,13.0,229.5,189.34,125.93
2016,11,29,15,30,646.0,49.0,1.8,12.0,189.0,136.88,81.81
2016,11,29,15,45,577.5,43.0,1.5,11.5,147.5,85.22,44.69
2016,11,29,16,0,509.0,37.0,1.2,11.0,106.0,39.08,21.0
2016,11,29,16,15,386.5,27.5,1.15,10.5,68.5,22.35,12.59
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,14.85,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,19.0,11.5,0.85,9.0,13.0,21.3,0.0
2016,11,30,7,30,38.0,23.0,0.8,9.0,26.0,58.95,21.98
2016,11,30,7,45,77.5,39.5,0.75,9.5,50.0,112.42,87.26
2016,11,30,8,0,117.0,56.0,0.7,10.0,74.0,174.21,142.8
2016,11,30,8,15,136.0,73.5,0.85,10.0,100.5,199.29,166.27
2016,11,30,8,30,155.0,91.0,1.0,10.0,127.0,237.39,199.74
2016,11,30,8,45,167.0,107.0,1.15,10.5,152.5,267.96,225.68
2016,11,30,9,0,179.0,123.0,1.3,11.0,178.0,298.52,250.95
2016,11,30,9,15,192.0,136.5,1.35,11.0,201.0,326.07,273.56
2016,11,30,9,30,205.0,150.0,1.4,11.0,224.0,353.47,295.65
2016,11,30,9,45,293.5,151.5,1.5,11.5,268.0,444.23,369.1
2016,11,30,10,0,382.0,153.0,1.6,12.0,312.0,537.36,441.66
2016,11,30,10,15,213.0,170.5,1.6,12.0,260.0,396.34,326.52
2016,11,30,10,30,44.0,188.0,1.6,12.0,208.0,238.6,195.13
2016,11,30,10,45,56.5,199.0,1.6,12.5,226.0,259.71,212.69
2016,11,30,11,0,69.0,210.0,1.6,13.0,244.0,280.47,229.04
2016,11,30,11,15,202.5,208.0,1.6,13.0,310.5,400.21,327.7
2016,11,30,11,30,336.0,206.0,1.6,13.0,377.0,515.51,418.65
2016,11,30,11,45,259.0,218.0,1.65,13.5,350.5,458.47,371.18
2016,11,30,12,0,182.0,230.0,1.7,14.0,324.0,389.96,315.84
2016,11,30,12,15,231.5,222.5,1.85,14.0,340.0,410.53,333.65
2016,11,30,12,30,281.0,215.0,2.0,14.0,356.0,439.8,357.28
2016,11,30,12,45,252.0,213.0,2.15,14.0,337.5,405.03,329.43
2016,11,30,13,0,223.0,211.0,2.3,14.0,319.0,361.42,294.74
2016,11,30,13,15,162.0,204.0,2.35,13.5,280.5,305.84,249.87
2016,11,30,13,30,101.0,197.0,2.4,13.0,242.0,247.2,202.06
2016,11,30,13,45,50.5,146.0,2.45,13.0,168.5,163.52,132.9
2016,11,30,14,0,0.0,95.0,2.5,13.0,95.0,84.58,66.64
2016,11,30,14,15,51.0,121.0,2.4,12.5,139.0,133.02,107.6
2016,11,30,14,30,102.0,147.0,2.3,12.0,183.0,177.05,143.5
2016,11,30,14,45,91.5,133.0,2.2,12.0,162.5,149.68,119.89
2016,11,30,15,0,81.0,119.0,2.1,12.0,142.0,127.65,100.87
2016,11,30,15,15,71.5,102.0,1.9,12.0,120.0,104.45,80.88
2016,11,30,15,30,62.0,85.0,1.7,12.0,98.0,82.61,62.23
2016,11,30,15,45,185.5,68.0,1.55,12.0,95.5,72.79,49.03
2016,11,30,16,0,309.0,51.0,1.4,12.0,93.0,46.3,29.08
2016,11,30,16,15,201.5,36.0,1.3,11.5,59.5,28.17,17.15
2016,11,30,16,30,94.0,21.0,1.2,11.0,26.0,16.58,0.0
2016,11,30,16,45,47.0,10.5,1.2,11.0,13.0,9.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,10.5,1.35,7.5,20.5,100.53,0.0
2016,12,1,7,30,320.0,21.0,1.4,8.0,41.0,249.87,90.15
2016,12,1,7,45,437.5,29.0,1.5,8.5,80.5,350.17,277.72
2016,12,1,8,0,555.0,37.0,1.6,9.0,120.0,456.09,375.68
2016,12,1,8,15,619.0,42.5,1.9,9.5,162.0,527.41,437.59
2016,12,1,8,30,683.0,48.0,2.2,10.0,204.0,600.27,498.13
2016,12,1,8,45,726.5,51.5,2.55,10.5,244.5,655.81,543.31
2016,12,1,9,0,770.0,55.0,2.9,11.0,285.0,710.64,586.49
2016,12,1,9,15,797.0,57.5,2.95,11.0,322.0,749.54,615.92
2016,12,1,9,30,824.0,60.0,3.0,11.0,359.0,786.27,643.07
2016,12,1,9,45,838.0,63.5,3.15,11.5,389.5,810.86,660.07
2016,12,1,10,0,852.0,67.0,3.3,12.0,420.0,832.36,674.61
2016,12,1,10,15,865.0,68.5,3.35,12.0,445.5,847.1,684.7
2016,12,1,10,30,878.0,70.0,3.4,12.0,471.0,850.2,686.29
2016,12,1,10,45,886.5,71.0,3.45,12.5,489.5,853.58,687.01
2016,12,1,11,0,895.0,72.0,3.5,13.0,508.0,853.41,685.23
2016,12,1,11,15,900.0,72.5,3.55,13.0,518.5,846.06,679.61
2016,12,1,11,30,905.0,73.0,3.6,13.0,529.0,835.13,671.54
2016,12,1,11,45,905.5,73.0,3.65,13.5,532.5,816.43,656.65
2016,12,1,12,0,906.0,73.0,3.7,14.0,536.0,794.39,639.45
2016,12,1,12,15,904.5,73.0,3.65,14.0,531.5,767.59,619.52
2016,12,1,12,30,903.0,73.0,3.6,14.0,527.0,737.75,597.35
2016,12,1,12,45,898.0,72.0,3.55,14.5,514.5,701.43,569.23
2016,12,1,13,0,893.0,71.0,3.5,15.0,502.0,662.61,537.35
2016,12,1,13,15,883.5,70.0,3.45,15.0,482.5,618.75,501.9
2016,12,1,13,30,874.0,69.0,3.4,15.0,463.0,573.14,464.3
2016,12,1,13,45,859.0,67.5,3.4,15.0,436.5,524.81,423.72
2016,12,1,14,0,844.0,66.0,3.4,15.0,410.0,472.92,379.28
2016,12,1,14,15,823.5,64.0,3.3,14.5,377.5,417.74,331.52
2016,12,1,14,30,803.0,62.0,3.2,14.0,345.0,362.95,282.73
2016,12,1,14,45,772.5,59.0,3.1,14.0,307.5,304.73,229.83
2016,12,1,15,0,742.0,56.0,3.0,14.0,270.0,248.63,178.32
2016,12,1,15,15,698.0,52.0,2.6,13.5,229.5,191.33,127.24
2016,12,1,15,30,654.0,48.0,2.2,13.0,189.0,138.36,82.41
2016,12,1,15,45,585.0,42.0,1.85,12.5,147.0,86.16,44.75
2016,12,1,16,0,516.0,36.0,1.5,12.0,105.0,41.97,22.43
2016,12,1,16,15,393.0,27.0,1.5,11.0,68.0,21.95,12.11
2016,12,1,16,30,270.0,18.0,1.5,10.0,31.0,14.89,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.5,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,10.0,2.3,5.5,20.5,111.4,0.0
2016,12,2,7,30,361.0,20.0,2.5,6.0,41.0,264.19,70.46
2016,12,2,7,45,470.0,27.5,2.75,7.0,80.0,368.99,293.75
2016,12,2,8,0,579.0,35.0,3.0,8.0,119.0,469.3,390.5
2016,12,2,8,15,641.0,40.0,3.15,8.5,161.0,539.01,452.02
2016,12,2,8,30,703.0,45.0,3.3,9.0,203.0,610.18,511.65
2016,12,2,8,45,739.5,49.0,3.45,9.5,243.0,661.29,553.12
2016,12,2,9,0,776.0,53.0,3.6,10.0,283.0,711.44,592.27
2016,12,2,9,15,802.5,55.5,3.75,10.5,319.5,750.03,621.24
2016,12,2,9,30,829.0,58.0,3.9,11.0,356.0,786.44,647.8
2016,12,2,9,45,842.5,61.0,4.1,11.5,386.5,810.07,664.38
2016,12,2,10,0,856.0,64.0,4.3,12.0,417.0,830.62,678.8
2016,12,2,10,15,868.5,65.5,4.25,12.5,442.0,836.76,680.7
2016,12,2,10,30,881.0,67.0,4.2,13.0,467.0,847.82,686.37
2016,12,2,10,45,888.5,68.0,4.2,13.5,485.0,850.48,686.19
2016,12,2,11,0,896.0,69.0,4.2,14.0,503.0,849.59,683.63
2016,12,2,11,15,900.5,70.0,4.15,14.0,514.0,842.6,677.73
2016,12,2,11,30,905.0,71.0,4.1,14.0,525.0,832.02,669.37
2016,12,2,11,45,906.0,71.0,4.1,14.5,528.0,813.86,654.55
2016,12,2,12,0,907.0,71.0,4.1,15.0,531.0,792.33,637.43
2016,12,2,12,15,905.0,70.5,4.1,15.0,526.5,764.68,617.02
2016,12,2,12,30,903.0,70.0,4.1,15.0,522.0,734.02,594.38
2016,12,2,12,45,898.0,69.5,4.2,15.0,510.0,698.44,568.29
2016,12,2,13,0,893.0,69.0,4.3,15.0,498.0,660.35,538.46
2016,12,2,13,15,883.5,68.0,4.35,15.0,478.5,616.63,503.12
2016,12,2,13,30,874.0,67.0,4.4,15.0,459.0,571.16,465.53
2016,12,2,13,45,857.5,66.0,4.45,15.0,432.5,520.55,422.89
2016,12,2,14,0,841.0,65.0,4.5,15.0,406.0,470.87,379.8
2016,12,2,14,15,820.5,63.0,4.3,14.5,374.0,415.95,331.6
2016,12,2,14,30,800.0,61.0,4.1,14.0,342.0,361.41,282.52
2016,12,2,14,45,767.5,58.5,3.95,14.0,304.5,303.32,229.47
2016,12,2,15,0,735.0,56.0,3.8,14.0,267.0,247.54,178.08
2016,12,2,15,15,690.5,52.0,3.35,13.5,226.5,190.56,127.16
2016,12,2,15,30,646.0,48.0,2.9,13.0,186.0,137.97,82.53
2016,12,2,15,45,573.5,42.0,2.45,12.5,144.5,85.94,44.88
2016,12,2,16,0,501.0,36.0,2.0,12.0,103.0,39.98,20.6
2016,12,2,16,15,377.0,27.0,1.9,11.0,66.5,21.94,12.05
2016,12,2,16,30,253.0,18.0,1.8,10.0,30.0,14.89,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,145.5,10.0,1.35,6.5,18.0,91.29,0.0
2016,12,3,7,30,291.0,20.0,1.5,7.0,36.0,227.38,32.02
2016,12,3,7,45,404.5,28.0,1.65,8.0,73.0,335.12,262.25
2016,12,3,8,0,518.0,36.0,1.8,9.0,110.0,427.46,352.66
2016,12,3,8,15,582.5,42.0,1.95,9.5,151.0,498.29,414.4
2016,12,3,8,30,647.0,48.0,2.1,10.0,192.0,570.89,474.59
2016,12,3,8,45,690.5,51.5,2.25,10.5,231.0,625.49,518.42
2016,12,3,9,0,734.0,55.0,2.4,11.0,270.0,679.49,560.23
2016,12,3,9,15,762.0,57.5,2.4,11.0,306.0,718.57,589.59
2016,12,3,9,30,790.0,60.0,2.4,11.0,342.0,755.64,616.73
2016,12,3,9,45,806.5,63.0,2.4,11.5,372.5,781.37,633.71
2016,12,3,10,0,823.0,66.0,2.4,12.0,403.0,804.22,648.31
2016,12,3,10,15,708.0,94.0,2.45,12.5,396.5,748.56,605.31
2016,12,3,10,30,593.0,122.0,2.5,13.0,390.0,682.27,554.62
2016,12,3,10,45,731.0,96.0,2.6,13.5,439.5,763.76,614.9
2016,12,3,11,0,869.0,70.0,2.7,14.0,489.0,827.44,659.73
2016,12,3,11,15,874.0,70.5,2.75,14.0,500.0,820.63,654.05
2016,12,3,11,30,879.0,71.0,2.8,14.0,511.0,810.34,646.6
2016,12,3,11,45,881.0,71.0,2.9,14.5,514.0,793.58,633.68
2016,12,3,12,0,883.0,71.0,3.0,15.0,517.0,773.5,618.44
2016,12,3,12,15,881.0,71.0,3.0,15.0,513.0,747.2,599.27
2016,12,3,12,30,879.0,71.0,3.0,15.0,509.0,717.95,577.93
2016,12,3,12,45,875.5,70.0,3.0,15.5,498.0,683.71,551.77
2016,12,3,13,0,872.0,69.0,3.0,16.0,487.0,646.92,521.87
2016,12,3,13,15,863.5,68.0,2.95,16.0,468.0,604.75,487.95
2016,12,3,13,30,855.0,67.0,2.9,16.0,449.0,560.79,451.9
2016,12,3,13,45,842.0,65.5,2.9,16.0,424.0,514.59,413.31
2016,12,3,14,0,829.0,64.0,2.9,16.0,399.0,464.67,370.77
2016,12,3,14,15,810.0,61.5,2.7,16.0,367.5,410.54,323.43
2016,12,3,14,30,791.0,59.0,2.5,16.0,336.0,356.68,275.23
2016,12,3,14,45,761.0,56.5,2.35,16.0,300.0,299.95,224.13
2016,12,3,15,0,731.0,54.0,2.2,16.0,264.0,245.26,174.35
2016,12,3,15,15,688.0,50.0,1.9,15.0,224.0,188.87,124.78
2016,12,3,15,30,645.0,46.0,1.6,14.0,184.0,136.68,80.97
2016,12,3,15,45,571.5,41.0,1.3,13.5,143.0,85.55,44.26
2016,12,3,16,0,498.0,36.0,1.0,13.0,102.0,40.62,20.71
2016,12,3,16,15,376.0,27.0,1.0,12.5,65.5,21.95,11.95
2016,12,3,16,30,254.0,18.0,1.0,12.0,29.0,14.9,0.0
2016,12,3,16,45,127.0,9.0,1.05,11.5,14.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,112.5,10.0,0.45,9.0,16.5,72.43,0.0
2016,12,4,7,30,225.0,20.0,0.4,9.0,33.0,185.65,0.0
2016,12,4,7,45,343.5,30.0,0.4,9.5,69.0,297.62,227.08
2016,12,4,8,0,462.0,40.0,0.4,10.0,105.0,401.5,324.24
2016,12,4,8,15,531.5,46.5,0.45,10.5,145.0,473.76,385.43
2016,12,4,8,30,601.0,53.0,0.5,11.0,185.0,548.61,444.88
2016,12,4,8,45,649.5,57.0,0.6,11.5,224.5,605.77,489.09
2016,12,4,9,0,698.0,61.0,0.7,12.0,264.0,657.24,527.59
2016,12,4,9,15,727.5,64.5,0.8,12.5,300.0,698.35,557.35
2016,12,4,9,30,757.0,68.0,0.9,13.0,336.0,737.55,585.02
2016,12,4,9,45,746.0,78.0,1.05,13.5,362.0,748.42,592.54
2016,12,4,10,0,735.0,88.0,1.2,14.0,388.0,761.93,602.06
2016,12,4,10,15,602.0,119.5,1.2,14.0,375.0,687.98,547.71
2016,12,4,10,30,469.0,151.0,1.2,14.0,362.0,604.03,484.47
2016,12,4,10,45,529.0,142.5,1.25,14.5,389.5,640.2,512.17
2016,12,4,11,0,589.0,134.0,1.3,15.0,417.0,680.81,540.98
2016,12,4,11,15,694.5,114.5,1.3,15.0,455.5,736.82,580.61
2016,12,4,11,30,800.0,95.0,1.3,15.0,494.0,781.87,611.71
2016,12,4,11,45,805.0,94.0,1.3,15.5,497.5,767.29,599.54
2016,12,4,12,0,810.0,93.0,1.3,16.0,501.0,749.46,585.91
2016,12,4,12,15,670.0,126.0,1.4,16.0,461.5,662.33,523.57
2016,12,4,12,30,530.0,159.0,1.5,16.0,422.0,569.0,453.47
2016,12,4,12,45,534.0,153.5,1.6,16.0,413.5,544.77,436.08
2016,12,4,13,0,538.0,148.0,1.7,16.0,405.0,518.62,416.19
2016,12,4,13,15,433.0,162.0,1.75,16.0,364.0,445.1,358.07
2016,12,4,13,30,328.0,176.0,1.8,16.0,323.0,369.7,298.04
2016,12,4,13,45,300.5,175.5,1.9,16.0,304.0,337.29,271.78
2016,12,4,14,0,273.0,175.0,2.0,16.0,285.0,306.57,246.3
2016,12,4,14,15,292.0,153.0,1.8,15.5,262.0,275.97,220.53
2016,12,4,14,30,311.0,131.0,1.6,15.0,239.0,243.49,192.32
2016,12,4,14,45,274.0,125.0,1.45,14.5,213.0,206.77,161.03
2016,12,4,15,0,237.0,119.0,1.3,14.0,187.0,173.59,132.79
2016,12,4,15,15,210.0,103.5,1.2,13.5,157.0,137.59,102.28
2016,12,4,15,30,183.0,88.0,1.1,13.0,127.0,104.77,75.07
2016,12,4,15,45,154.5,70.5,1.0,13.0,98.0,73.44,50.33
2016,12,4,16,0,126.0,53.0,0.9,13.0,69.0,45.83,30.48
2016,12,4,16,15,63.0,35.5,0.9,12.5,43.5,28.95,17.5
2016,12,4,16,30,0.0,18.0,0.9,12.0,18.0,15.59,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.5,9.0,8.19,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,3.18,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,6.14,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,13.19,4.71
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,20.25,11.47
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,28.2,18.63
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,36.16,25.74
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,43.69,32.35
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,51.23,38.86
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,58.59,45.21
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,66.15,51.67
2016,12,5,9,45,22.5,118.5,1.3,11.5,128.0,142.4,117.09
2016,12,5,10,0,45.0,163.0,1.3,12.0,182.0,215.84,178.08
2016,12,5,10,15,28.0,162.5,1.3,12.0,174.5,197.19,161.57
2016,12,5,10,30,11.0,162.0,1.3,12.0,167.0,166.08,135.1
2016,12,5,10,45,5.5,124.5,1.35,12.5,127.0,119.62,96.05
2016,12,5,11,0,0.0,87.0,1.4,13.0,87.0,77.27,60.16
2016,12,5,11,15,39.0,151.5,1.45,13.0,171.0,184.26,150.72
2016,12,5,11,30,78.0,216.0,1.5,13.0,255.0,289.12,236.2
2016,12,5,11,45,43.0,196.0,1.6,13.0,217.5,234.07,190.34
2016,12,5,12,0,8.0,176.0,1.7,13.0,180.0,171.27,138.2
2016,12,5,12,15,45.5,196.5,1.7,13.0,219.0,231.18,188.46
2016,12,5,12,30,83.0,217.0,1.7,13.0,258.0,278.17,227.03
2016,12,5,12,45,125.5,214.0,1.75,13.0,274.5,310.07,253.26
2016,12,5,13,0,168.0,211.0,1.8,13.0,291.0,327.16,267.42
2016,12,5,13,15,204.0,199.5,1.75,13.0,293.0,327.56,267.81
2016,12,5,13,30,240.0,188.0,1.7,13.0,295.0,333.16,271.97
2016,12,5,13,45,181.0,180.0,1.65,13.0,258.0,273.14,222.64
2016,12,5,14,0,122.0,172.0,1.6,13.0,221.0,226.65,184.29
2016,12,5,14,15,80.0,154.5,1.55,12.5,185.5,178.36,144.68
2016,12,5,14,30,38.0,137.0,1.5,12.0,150.0,140.74,113.82
2016,12,5,14,45,31.0,123.0,1.45,12.0,133.0,122.21,98.21
2016,12,5,15,0,24.0,109.0,1.4,12.0,116.0,104.65,83.33
2016,12,5,15,15,17.5,93.0,1.25,11.5,97.5,85.33,67.01
2016,12,5,15,30,11.0,77.0,1.1,11.0,79.0,68.71,52.91
2016,12,5,15,45,5.5,60.0,0.95,11.0,61.0,52.33,38.8
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,36.97,25.37
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,23.49,13.29
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.67,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.0,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,9.5,1.15,5.5,15.5,80.26,0.0
2016,12,6,7,30,256.0,19.0,1.2,6.0,31.0,200.01,0.0
2016,12,6,7,45,381.0,28.0,1.25,7.0,68.0,318.17,241.01
2016,12,6,8,0,506.0,37.0,1.3,8.0,105.0,425.91,348.86
2016,12,6,8,15,575.5,43.0,1.5,8.5,146.0,498.47,413.18
2016,12,6,8,30,645.0,49.0,1.7,9.0,187.0,566.93,470.61
2016,12,6,8,45,608.0,61.0,1.9,9.5,211.5,577.37,480.75
2016,12,6,9,0,571.0,73.0,2.1,10.0,236.0,576.59,481.19
2016,12,6,9,15,602.0,76.0,2.25,10.5,268.0,615.55,511.65
2016,12,6,9,30,633.0,79.0,2.4,11.0,300.0,653.1,539.88
2016,12,6,9,45,634.0,87.5,2.55,11.5,325.5,670.92,552.45
2016,12,6,10,0,635.0,96.0,2.7,12.0,351.0,685.99,562.85
2016,12,6,10,15,642.0,101.0,2.75,12.0,372.5,699.09,572.2
2016,12,6,10,30,649.0,106.0,2.8,12.0,394.0,709.48,579.51
2016,12,6,10,45,687.0,100.5,2.85,12.0,417.0,730.49,594.89
2016,12,6,11,0,725.0,95.0,2.9,12.0,440.0,748.1,607.64
2016,12,6,11,15,807.0,84.0,2.9,12.0,476.5,788.07,636.82
2016,12,6,11,30,889.0,73.0,2.9,12.0,513.0,819.67,659.46
2016,12,6,11,45,887.5,74.5,2.95,12.5,516.0,802.07,645.13
2016,12,6,12,0,886.0,76.0,3.0,13.0,519.0,781.23,628.93
2016,12,6,12,15,884.0,75.5,3.0,13.0,515.0,754.49,609.31
2016,12,6,12,30,882.0,75.0,3.0,13.0,511.0,724.81,587.52
2016,12,6,12,45,875.0,75.0,3.05,13.0,499.0,694.28,565.05
2016,12,6,13,0,868.0,75.0,3.1,13.0,487.0,656.03,534.82
2016,12,6,13,15,858.5,73.5,3.15,12.5,468.0,612.41,500.78
2016,12,6,13,30,849.0,72.0,3.2,12.0,449.0,567.1,464.41
2016,12,6,13,45,833.0,71.0,3.25,12.0,423.0,517.5,422.72
2016,12,6,14,0,817.0,70.0,3.3,12.0,397.0,467.26,379.36
2016,12,6,14,15,796.0,67.5,3.25,12.0,366.0,412.99,331.45
2016,12,6,14,30,775.0,65.0,3.2,12.0,335.0,359.19,282.78
2016,12,6,14,45,740.0,63.0,3.2,12.0,298.0,302.26,230.94
2016,12,6,15,0,705.0,61.0,3.2,12.0,261.0,247.89,180.87
2016,12,6,15,15,659.0,56.5,2.8,11.5,221.5,190.56,129.56
2016,12,6,15,30,613.0,52.0,2.4,11.0,182.0,138.74,85.21
2016,12,6,15,45,538.5,45.5,2.05,10.5,141.0,87.47,47.32
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,44.74,23.83
2016,12,6,16,15,337.0,29.0,1.6,9.5,64.5,23.76,13.53
2016,12,6,16,30,210.0,19.0,1.5,9.0,29.0,15.82,0.0
2016,12,6,16,45,105.0,9.5,1.4,8.5,14.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,6.0,10.0,9.1,0.0
2016,12,7,7,30,0.0,20.0,0.5,6.0,20.0,21.94,0.0
2016,12,7,7,45,80.0,33.5,0.45,6.0,44.0,119.36,87.32
2016,12,7,8,0,160.0,47.0,0.4,6.0,68.0,189.88,156.49
2016,12,7,8,15,180.5,63.5,0.5,6.0,95.5,229.4,192.9
2016,12,7,8,30,201.0,80.0,0.6,6.0,123.0,269.19,228.36
2016,12,7,8,45,214.5,95.0,0.75,6.5,149.0,301.54,256.32
2016,12,7,9,0,228.0,110.0,0.9,7.0,175.0,333.76,283.37
2016,12,7,9,15,239.0,123.5,0.95,7.0,199.0,361.45,306.2
2016,12,7,9,30,250.0,137.0,1.0,7.0,223.0,388.62,328.13
2016,12,7,9,45,363.0,132.5,1.1,7.5,270.5,493.16,412.97
2016,12,7,10,0,476.0,128.0,1.2,8.0,318.0,583.39,483.62
2016,12,7,10,15,457.5,141.0,1.2,8.0,333.0,583.49,481.46
2016,12,7,10,30,439.0,154.0,1.2,8.0,348.0,581.22,478.41
2016,12,7,10,45,432.5,163.0,1.3,8.5,360.5,582.23,478.12
2016,12,7,11,0,426.0,172.0,1.4,9.0,373.0,581.26,476.28
2016,12,7,11,15,248.5,192.0,1.45,9.0,310.0,434.89,358.9
2016,12,7,11,30,71.0,212.0,1.5,9.0,247.0,279.06,230.13
2016,12,7,11,45,88.5,217.0,1.6,9.5,261.0,295.24,244.09
2016,12,7,12,0,106.0,222.0,1.7,10.0,275.0,310.46,256.31
2016,12,7,12,15,53.0,185.0,1.85,10.0,211.5,224.18,184.76
2016,12,7,12,30,0.0,148.0,2.0,10.0,148.0,135.89,110.19
2016,12,7,12,45,51.5,178.0,2.15,10.0,202.5,209.85,173.55
2016,12,7,13,0,103.0,208.0,2.3,10.0,257.0,272.65,226.03
2016,12,7,13,15,64.0,189.5,2.4,10.0,220.0,223.73,184.85
2016,12,7,13,30,25.0,171.0,2.5,10.0,183.0,171.65,141.08
2016,12,7,13,45,56.0,170.0,2.6,10.0,193.5,191.57,158.21
2016,12,7,14,0,87.0,169.0,2.7,10.0,204.0,201.51,166.39
2016,12,7,14,15,84.5,156.0,2.65,10.0,188.0,182.08,149.67
2016,12,7,14,30,82.0,143.0,2.6,10.0,172.0,163.03,133.15
2016,12,7,14,45,78.5,128.0,2.6,10.0,153.0,142.12,114.9
2016,12,7,15,0,75.0,113.0,2.6,10.0,134.0,121.76,96.98
2016,12,7,15,15,67.5,97.0,2.5,9.5,113.5,100.26,78.32
2016,12,7,15,30,60.0,81.0,2.4,9.0,93.0,79.85,60.68
2016,12,7,15,45,48.5,63.5,2.3,9.0,72.0,59.01,43.06
2016,12,7,16,0,37.0,46.0,2.2,9.0,51.0,40.03,27.45
2016,12,7,16,15,18.5,30.5,2.2,9.0,33.0,25.95,15.33
2016,12,7,16,30,0.0,15.0,2.2,9.0,15.0,13.22,0.0
2016,12,7,16,45,0.0,7.5,2.2,9.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,4.2,14.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,4.2,14.0,8.0,7.03,0.0
2016,12,8,7,45,0.0,19.0,4.2,14.0,19.0,16.73,6.68
2016,12,8,8,0,0.0,30.0,4.2,14.0,30.0,26.46,16.22
2016,12,8,8,15,0.0,42.5,4.15,14.0,42.5,38.79,27.09
2016,12,8,8,30,0.0,55.0,4.1,14.0,55.0,51.25,38.01
2016,12,8,8,45,0.0,67.5,4.1,14.5,67.5,63.58,48.64
2016,12,8,9,0,0.0,80.0,4.1,15.0,80.0,75.84,59.07
2016,12,8,9,15,0.0,91.5,4.0,15.0,91.5,86.91,68.46
2016,12,8,9,30,0.0,103.0,3.9,15.0,103.0,98.0,77.77
2016,12,8,9,45,138.0,131.0,3.85,15.0,186.0,270.07,225.72
2016,12,8,10,0,276.0,159.0,3.8,15.0,269.0,437.21,363.32
2016,12,8,10,15,175.0,173.0,3.7,15.0,244.5,351.47,290.74
2016,12,8,10,30,74.0,187.0,3.6,15.0,220.0,265.13,217.43
2016,12,8,10,45,57.5,189.5,3.55,15.5,216.0,250.71,204.65
2016,12,8,11,0,41.0,192.0,3.5,16.0,212.0,236.69,192.07
2016,12,8,11,15,72.0,204.5,3.4,16.0,240.0,274.55,223.5
2016,12,8,11,30,103.0,217.0,3.3,16.0,268.0,311.29,253.5
2016,12,8,11,45,102.0,219.5,3.2,16.0,270.0,309.14,251.32
2016,12,8,12,0,101.0,222.0,3.1,16.0,272.0,306.83,249.17
2016,12,8,12,15,66.0,208.0,3.0,16.0,241.0,260.01,210.55
2016,12,8,12,30,31.0,194.0,2.9,16.0,210.0,215.79,173.92
2016,12,8,12,45,48.0,197.5,2.85,16.0,221.0,228.91,185.07
2016,12,8,13,0,65.0,201.0,2.8,16.0,232.0,240.69,194.86
2016,12,8,13,15,39.0,181.5,2.7,16.0,200.0,200.24,161.51
2016,12,8,13,30,13.0,162.0,2.6,16.0,168.0,156.09,125.08
2016,12,8,13,45,10.0,152.0,2.55,16.0,156.5,143.93,115.2
2016,12,8,14,0,7.0,142.0,2.5,16.0,145.0,132.19,105.59
2016,12,8,14,15,4.0,131.5,2.35,16.0,133.5,120.38,95.88
2016,12,8,14,30,1.0,121.0,2.2,16.0,122.0,109.0,86.51
2016,12,8,14,45,0.5,108.0,2.1,16.0,108.5,96.52,76.14
2016,12,8,15,0,0.0,95.0,2.0,16.0,95.0,84.25,65.84
2016,12,8,15,15,0.0,80.5,1.8,15.5,80.5,70.96,54.65
2016,12,8,15,30,0.0,66.0,1.6,15.0,66.0,57.85,43.45
2016,12,8,15,45,0.0,51.0,1.45,15.0,51.0,44.53,31.85
2016,12,8,16,0,0.0,36.0,1.3,15.0,36.0,31.47,20.39
2016,12,8,16,15,0.0,23.0,1.25,14.5,23.0,20.28,10.46
2016,12,8,16,30,0.0,10.0,1.2,14.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.15,14.0,5.0,4.55,0.0
