Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,11.37,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,22.74,0.0
2016,12,9,7,45,228.0,30.0,1.3,13.5,59.0,220.58,155.08
2016,12,9,8,0,456.0,35.0,1.4,14.0,93.0,387.45,310.32
2016,12,9,8,15,527.5,41.0,1.6,14.5,132.0,459.31,373.71
2016,12,9,8,30,599.0,47.0,1.8,15.0,171.0,527.64,430.47
2016,12,9,8,45,650.0,50.0,2.05,15.5,210.0,586.12,477.68
2016,12,9,9,0,701.0,53.0,2.3,16.0,249.0,644.4,523.09
2016,12,9,9,15,365.5,92.5,2.4,16.0,196.0,437.44,361.59
2016,12,9,9,30,30.0,132.0,2.5,16.0,143.0,170.92,138.51
2016,12,9,9,45,138.0,147.0,2.6,16.5,201.0,291.97,241.09
2016,12,9,10,0,246.0,162.0,2.7,17.0,259.0,415.98,341.37
2016,12,9,10,15,162.0,174.5,2.75,17.0,240.0,342.62,280.18
2016,12,9,10,30,78.0,187.0,2.8,17.0,221.0,268.76,218.42
2016,12,9,10,45,55.0,187.0,2.9,17.5,211.5,245.66,198.66
2016,12,9,11,0,32.0,187.0,3.0,18.0,202.0,223.21,179.28
2016,12,9,11,15,134.0,199.5,2.9,18.0,265.0,334.47,271.13
2016,12,9,11,30,236.0,212.0,2.8,18.0,328.0,427.37,345.6
2016,12,9,11,45,205.0,216.5,2.75,18.0,318.0,400.97,323.37
2016,12,9,12,0,174.0,221.0,2.7,18.0,308.0,375.08,302.1
2016,12,9,12,15,156.0,220.0,2.6,18.0,297.5,353.32,284.37
2016,12,9,12,30,138.0,219.0,2.5,18.0,287.0,332.14,267.08
2016,12,9,12,45,137.5,214.0,2.45,18.0,280.5,319.16,256.72
2016,12,9,13,0,137.0,209.0,2.4,18.0,274.0,305.98,246.12
2016,12,9,13,15,185.5,198.0,2.25,17.5,282.0,315.81,254.78
2016,12,9,13,30,234.0,187.0,2.1,17.0,290.0,330.01,266.23
2016,12,9,13,45,219.5,177.0,2.0,17.0,269.5,291.14,234.43
2016,12,9,14,0,205.0,167.0,1.9,17.0,249.0,261.75,210.05
2016,12,9,14,15,200.5,154.0,1.7,17.0,229.0,234.75,187.19
2016,12,9,14,30,196.0,141.0,1.5,17.0,209.0,208.1,164.29
2016,12,9,14,45,189.5,126.5,1.35,17.0,186.0,179.77,139.8
2016,12,9,15,0,183.0,112.0,1.2,17.0,163.0,154.95,118.0
2016,12,9,15,15,169.5,96.0,1.1,16.5,138.0,124.42,92.0
2016,12,9,15,30,156.0,80.0,1.0,16.0,113.0,95.61,67.81
2016,12,9,15,45,135.0,63.5,0.9,16.0,87.5,67.52,45.4
2016,12,9,16,0,114.0,47.0,0.8,16.0,62.0,42.28,26.93
2016,12,9,16,15,57.0,32.5,0.75,15.5,40.0,26.84,15.63
2016,12,9,16,30,0.0,18.0,0.7,15.0,18.0,15.6,0.0
2016,12,9,16,45,0.0,9.0,0.7,15.0,9.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,15.0,5.0,4.55,0.0
2016,12,10,7,30,0.0,10.0,4.1,15.0,10.0,9.1,0.0
2016,12,10,7,45,0.0,25.0,4.1,15.0,25.0,24.41,11.53
2016,12,10,8,0,0.0,40.0,4.1,15.0,40.0,41.1,28.02
2016,12,10,8,15,5.5,56.5,4.05,15.0,58.0,62.68,47.05
2016,12,10,8,30,11.0,73.0,4.0,15.0,76.0,83.96,65.71
2016,12,10,8,45,17.5,88.5,3.95,15.0,93.5,104.58,83.72
2016,12,10,9,0,24.0,104.0,3.9,15.0,111.0,136.88,111.32
2016,12,10,9,15,28.0,117.5,3.95,15.0,127.0,154.09,125.92
2016,12,10,9,30,32.0,131.0,4.0,15.0,143.0,171.47,140.49
2016,12,10,9,45,33.5,143.0,4.1,15.5,156.0,184.79,151.17
2016,12,10,10,0,35.0,155.0,4.2,16.0,169.0,198.16,161.76
2016,12,10,10,15,17.5,100.5,4.15,16.0,107.5,114.24,91.43
2016,12,10,10,30,0.0,46.0,4.1,16.0,46.0,40.6,28.81
2016,12,10,10,45,0.0,27.0,4.05,16.0,27.0,23.8,14.57
2016,12,10,11,0,0.0,8.0,4.0,16.0,8.0,7.04,0.33
2016,12,10,11,15,0.0,8.0,3.85,16.0,8.0,7.04,0.32
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,7.04,0.32
2016,12,10,11,45,0.0,29.5,3.6,16.0,29.5,26.02,16.41
2016,12,10,12,0,0.0,51.0,3.5,16.0,51.0,45.05,32.46
2016,12,10,12,15,0.0,37.5,3.35,16.0,37.5,33.09,22.38
2016,12,10,12,30,0.0,24.0,3.2,16.0,24.0,21.16,12.3
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,14.98,7.07
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,8.8,1.83
2016,12,10,13,15,0.0,29.5,2.8,16.0,29.5,26.01,16.46
2016,12,10,13,30,0.0,49.0,2.7,16.0,49.0,43.25,31.1
2016,12,10,13,45,0.0,43.0,2.6,16.0,43.0,37.93,26.63
2016,12,10,14,0,0.0,37.0,2.5,16.0,37.0,32.62,22.16
2016,12,10,14,15,0.0,34.0,2.35,15.5,34.0,29.96,19.98
2016,12,10,14,30,0.0,31.0,2.2,15.0,31.0,27.3,17.78
2016,12,10,14,45,0.0,27.5,2.05,15.0,27.5,24.21,15.15
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,21.12,12.49
2016,12,10,15,15,0.0,20.5,1.8,15.0,20.5,18.02,9.81
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,14.94,7.1
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,11.41,4.0
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.9,0.9
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.82,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,6.82,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,13.64,0.0
2016,12,11,7,45,57.0,29.5,0.75,7.5,36.5,84.64,55.0
2016,12,11,8,0,114.0,44.0,0.7,8.0,58.0,155.05,125.31
2016,12,11,8,15,133.0,61.0,0.75,8.5,83.5,192.82,160.08
2016,12,11,8,30,152.0,78.0,0.8,9.0,109.0,230.79,193.52
2016,12,11,8,45,164.5,93.5,0.9,9.5,133.5,261.71,220.18
2016,12,11,9,0,177.0,109.0,1.0,10.0,158.0,278.01,234.31
2016,12,11,9,15,185.5,123.0,1.1,10.0,180.5,302.83,255.14
2016,12,11,9,30,194.0,137.0,1.2,10.0,203.0,327.34,275.25
2016,12,11,9,45,184.0,151.5,1.3,10.0,218.5,336.74,282.29
2016,12,11,10,0,174.0,166.0,1.4,10.0,234.0,345.15,288.48
2016,12,11,10,15,98.5,166.0,1.5,10.5,205.5,278.07,231.14
2016,12,11,10,30,23.0,166.0,1.6,11.0,177.0,181.8,149.15
2016,12,11,10,45,165.0,178.0,1.75,11.5,255.5,342.47,284.95
2016,12,11,11,0,307.0,190.0,1.9,12.0,334.0,487.59,401.35
2016,12,11,11,15,187.0,199.0,1.9,12.0,287.5,377.85,310.86
2016,12,11,11,30,67.0,208.0,1.9,12.0,241.0,271.79,222.59
2016,12,11,11,45,145.0,212.0,1.95,12.5,283.5,348.52,286.3
2016,12,11,12,0,223.0,216.0,2.0,13.0,326.0,407.29,333.58
2016,12,11,12,15,234.5,213.5,1.95,13.0,328.5,404.57,330.95
2016,12,11,12,30,246.0,211.0,1.9,13.0,331.0,412.7,336.97
2016,12,11,12,45,123.0,181.5,1.9,13.0,241.5,273.61,223.99
2016,12,11,13,0,0.0,152.0,1.9,13.0,152.0,139.53,112.02
2016,12,11,13,15,12.0,160.5,1.95,13.0,166.0,154.99,125.51
2016,12,11,13,30,24.0,169.0,2.0,13.0,180.0,169.43,137.7
2016,12,11,13,45,16.0,155.5,2.05,13.0,163.0,150.63,122.06
2016,12,11,14,0,8.0,142.0,2.1,13.0,146.0,132.8,107.26
2016,12,11,14,15,5.0,132.0,2.0,12.5,134.0,121.4,98.0
2016,12,11,14,30,2.0,122.0,1.9,12.0,122.0,110.4,89.01
2016,12,11,14,45,1.0,109.0,1.85,12.0,109.0,97.68,78.29
2016,12,11,15,0,0.0,96.0,1.8,12.0,96.0,85.23,67.71
2016,12,11,15,15,0.0,81.0,1.5,11.5,81.0,71.46,55.96
2016,12,11,15,30,0.0,66.0,1.2,11.0,66.0,57.9,44.22
2016,12,11,15,45,0.0,51.5,0.95,11.0,51.5,44.98,32.81
2016,12,11,16,0,0.0,37.0,0.7,11.0,37.0,32.31,21.51
2016,12,11,16,15,0.0,23.5,0.7,10.5,23.5,20.72,11.17
2016,12,11,16,30,0.0,10.0,0.7,10.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,0.75,9.5,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,7.0,8.0,7.28,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,14.55,0.0
2016,12,12,7,45,120.5,28.0,1.1,7.5,42.5,146.21,95.65
2016,12,12,8,0,241.0,40.0,1.2,8.0,69.0,247.28,201.6
2016,12,12,8,15,277.0,54.0,1.25,8.5,100.0,296.7,247.77
2016,12,12,8,30,313.0,68.0,1.3,9.0,131.0,347.62,292.45
2016,12,12,8,45,338.5,80.0,1.4,9.5,161.5,388.79,327.68
2016,12,12,9,0,364.0,92.0,1.5,10.0,192.0,430.07,361.78
2016,12,12,9,15,382.0,102.5,1.4,10.0,220.0,463.08,388.05
2016,12,12,9,30,400.0,113.0,1.3,10.0,248.0,495.22,412.79
2016,12,12,9,45,486.0,109.0,1.25,10.5,288.5,563.94,466.09
2016,12,12,10,0,572.0,105.0,1.2,11.0,329.0,640.45,521.79
2016,12,12,10,15,593.0,108.0,1.1,11.0,353.0,663.14,536.25
2016,12,12,10,30,614.0,111.0,1.0,11.0,377.0,683.35,549.16
2016,12,12,10,45,603.0,120.0,0.95,11.5,390.5,680.86,544.89
2016,12,12,11,0,592.0,129.0,0.9,12.0,404.0,675.63,539.0
2016,12,12,11,15,538.0,147.0,0.95,12.0,401.5,636.6,509.73
2016,12,12,11,30,484.0,165.0,1.0,12.0,399.0,603.22,484.13
2016,12,12,11,45,399.0,184.0,1.05,12.5,378.5,545.34,438.5
2016,12,12,12,0,314.0,203.0,1.1,13.0,358.0,475.91,383.97
2016,12,12,12,15,201.0,208.0,1.1,13.0,307.0,373.54,303.04
2016,12,12,12,30,88.0,213.0,1.1,13.0,256.0,278.59,225.98
2016,12,12,12,45,156.0,208.0,1.15,13.0,282.0,325.76,265.46
2016,12,12,13,0,224.0,203.0,1.2,13.0,308.0,356.36,290.36
2016,12,12,13,15,204.0,196.5,1.15,13.0,289.5,326.28,265.57
2016,12,12,13,30,184.0,190.0,1.1,13.0,271.0,297.41,241.97
2016,12,12,13,45,104.5,171.5,1.1,13.0,217.0,226.39,183.96
2016,12,12,14,0,25.0,153.0,1.1,13.0,163.0,151.53,122.37
2016,12,12,14,15,22.0,141.5,1.0,12.5,150.0,137.71,111.29
2016,12,12,14,30,19.0,130.0,0.9,12.0,137.0,124.29,100.24
2016,12,12,14,45,15.5,117.0,0.85,12.0,122.0,109.72,87.98
2016,12,12,15,0,12.0,104.0,0.8,12.0,107.0,95.65,76.06
2016,12,12,15,15,6.0,89.0,0.75,11.5,90.5,79.78,62.76
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,64.77,50.07
2016,12,12,15,45,0.0,57.5,0.65,11.0,57.5,49.98,37.06
2016,12,12,16,0,0.0,41.0,0.6,11.0,41.0,35.52,24.21
2016,12,12,16,15,0.0,26.5,0.6,10.5,26.5,23.14,13.19
2016,12,12,16,30,0.0,12.0,0.6,10.0,12.0,10.56,0.0
2016,12,12,16,45,0.0,6.0,0.65,10.0,6.0,5.46,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,21.2,8.24
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,37.5,25.24
2016,12,13,8,15,4.5,54.0,1.35,12.0,55.0,59.36,44.69
2016,12,13,8,30,9.0,71.0,1.4,12.0,73.0,80.69,63.52
2016,12,13,8,45,16.5,86.5,1.5,12.5,91.0,101.99,82.12
2016,12,13,9,0,24.0,102.0,1.6,13.0,109.0,134.95,110.23
2016,12,13,9,15,29.0,116.0,1.55,13.0,125.5,153.67,126.11
2016,12,13,9,30,34.0,130.0,1.5,13.0,142.0,172.55,141.92
2016,12,13,9,45,52.5,146.0,1.45,13.5,166.0,205.47,169.26
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,238.55,196.17
2016,12,13,10,15,95.5,175.0,1.4,14.0,215.0,272.57,224.05
2016,12,13,10,30,120.0,188.0,1.4,14.0,240.0,321.78,263.51
2016,12,13,10,45,326.0,166.0,1.4,14.5,315.5,478.94,390.85
2016,12,13,11,0,532.0,144.0,1.4,15.0,391.0,636.4,510.72
2016,12,13,11,15,531.5,149.0,1.4,15.0,401.0,633.66,506.36
2016,12,13,11,30,531.0,154.0,1.4,15.0,411.0,628.68,501.98
2016,12,13,11,45,308.5,184.5,1.4,15.0,334.5,459.93,370.64
2016,12,13,12,0,86.0,215.0,1.4,15.0,258.0,288.02,232.13
2016,12,13,12,15,69.5,209.5,1.3,15.0,244.0,265.23,214.16
2016,12,13,12,30,53.0,204.0,1.2,15.0,230.0,243.5,196.29
2016,12,13,12,45,51.5,199.5,1.15,15.0,224.5,234.29,188.89
2016,12,13,13,0,50.0,195.0,1.1,15.0,219.0,225.25,181.57
2016,12,13,13,15,25.0,146.0,1.05,15.0,158.0,155.09,124.33
2016,12,13,13,30,0.0,97.0,1.0,15.0,97.0,86.55,67.51
2016,12,13,13,45,35.0,131.5,0.95,15.0,145.5,142.28,114.36
2016,12,13,14,0,70.0,166.0,0.9,15.0,194.0,191.47,154.35
2016,12,13,14,15,66.5,153.5,0.8,14.5,178.5,172.99,138.98
2016,12,13,14,30,63.0,141.0,0.7,14.0,163.0,155.0,124.11
2016,12,13,14,45,58.0,126.5,0.65,14.0,145.0,135.11,107.34
2016,12,13,15,0,53.0,112.0,0.6,14.0,127.0,115.94,91.04
2016,12,13,15,15,45.0,96.0,0.55,14.0,107.5,95.54,73.75
2016,12,13,15,30,37.0,80.0,0.5,14.0,88.0,76.31,57.48
2016,12,13,15,45,25.5,63.0,0.45,14.0,68.0,57.15,41.53
2016,12,13,16,0,14.0,46.0,0.4,14.0,48.0,39.8,27.12
2016,12,13,16,15,7.0,30.0,0.4,13.5,31.0,25.86,15.25
2016,12,13,16,30,0.0,14.0,0.4,13.0,14.0,12.33,0.0
2016,12,13,16,45,0.0,7.0,0.45,13.0,7.0,6.37,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,13.0,12.0,10.91,0.0
2016,12,14,7,45,61.5,26.5,2.3,13.5,34.0,91.67,52.35
2016,12,14,8,0,123.0,41.0,2.5,14.0,56.0,156.32,123.23
2016,12,14,8,15,151.0,57.5,2.55,14.0,82.5,199.97,163.69
2016,12,14,8,30,179.0,74.0,2.6,14.0,109.0,244.36,203.03
2016,12,14,8,45,196.5,89.5,2.65,14.0,135.5,279.97,234.08
2016,12,14,9,0,214.0,105.0,2.7,14.0,162.0,315.67,264.41
2016,12,14,9,15,229.0,118.0,2.75,14.0,187.0,345.62,289.37
2016,12,14,9,30,244.0,131.0,2.8,14.0,212.0,375.31,313.59
2016,12,14,9,45,135.5,140.5,2.85,14.5,186.5,281.65,234.04
2016,12,14,10,0,27.0,150.0,2.9,15.0,161.0,185.71,151.31
2016,12,14,10,15,38.5,163.5,2.9,15.0,180.0,209.47,171.27
2016,12,14,10,30,50.0,177.0,2.9,15.0,199.0,233.16,190.74
2016,12,14,10,45,62.5,188.0,2.95,15.5,216.5,254.26,207.63
2016,12,14,11,0,75.0,199.0,3.0,16.0,234.0,275.06,224.11
2016,12,14,11,15,67.5,202.0,3.0,16.0,234.0,268.93,218.61
2016,12,14,11,30,60.0,205.0,3.0,16.0,234.0,263.02,213.4
2016,12,14,11,45,30.0,136.5,3.0,16.0,151.0,157.86,127.07
2016,12,14,12,0,0.0,68.0,3.0,16.0,68.0,60.13,45.07
2016,12,14,12,15,7.5,123.5,3.0,16.0,127.5,117.72,93.42
2016,12,14,12,30,15.0,179.0,3.0,16.0,187.0,178.47,143.52
2016,12,14,12,45,14.0,176.0,3.0,16.0,183.0,173.72,139.52
2016,12,14,13,0,13.0,173.0,3.0,16.0,179.0,169.11,135.78
2016,12,14,13,15,6.5,144.5,2.95,16.0,147.5,136.0,108.49
2016,12,14,13,30,0.0,116.0,2.9,16.0,116.0,104.45,82.35
2016,12,14,13,45,0.0,126.0,2.9,16.0,126.0,113.91,90.37
2016,12,14,14,0,0.0,136.0,2.9,16.0,136.0,123.35,98.33
2016,12,14,14,15,0.0,125.0,2.75,15.5,125.0,112.74,89.77
2016,12,14,14,30,0.0,114.0,2.6,15.0,114.0,102.28,81.27
2016,12,14,14,45,0.0,102.0,2.5,15.0,102.0,91.02,71.85
2016,12,14,15,0,0.0,90.0,2.4,15.0,90.0,79.89,62.44
2016,12,14,15,15,0.0,76.0,2.25,14.5,76.0,67.11,51.63
2016,12,14,15,30,0.0,62.0,2.1,14.0,62.0,54.5,40.81
2016,12,14,15,45,0.0,48.5,1.95,14.0,48.5,42.51,30.32
2016,12,14,16,0,0.0,35.0,1.8,14.0,35.0,30.73,19.91
2016,12,14,16,15,0.0,22.5,1.8,13.5,22.5,19.83,10.4
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,8.79,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.73,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,8.78,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,14.95,6.5
2016,12,15,8,15,0.0,25.0,4.2,14.0,25.0,22.01,12.84
2016,12,15,8,30,0.0,33.0,4.1,14.0,33.0,29.08,19.09
2016,12,15,8,45,0.0,41.5,4.05,14.0,41.5,36.6,25.69
2016,12,15,9,0,0.0,50.0,4.0,14.0,50.0,44.13,32.24
2016,12,15,9,15,0.0,57.5,4.05,14.0,57.5,50.79,37.98
2016,12,15,9,30,0.0,65.0,4.1,14.0,65.0,57.45,43.66
2016,12,15,9,45,0.0,72.0,4.15,14.5,72.0,63.93,49.04
2016,12,15,10,0,0.0,79.0,4.2,15.0,79.0,70.53,54.47
2016,12,15,10,15,0.0,75.0,4.2,15.0,75.0,66.34,50.84
2016,12,15,10,30,0.0,71.0,4.2,15.0,71.0,62.78,47.77
2016,12,15,10,45,0.0,72.0,4.2,15.0,72.0,63.67,48.47
2016,12,15,11,0,0.0,73.0,4.2,15.0,73.0,64.57,49.16
2016,12,15,11,15,0.0,83.5,4.15,15.0,83.5,73.94,57.02
2016,12,15,11,30,0.0,94.0,4.1,15.0,94.0,83.91,65.35
2016,12,15,11,45,0.0,95.0,4.1,15.5,95.0,84.79,65.91
2016,12,15,12,0,0.0,96.0,4.1,16.0,96.0,85.68,66.51
2016,12,15,12,15,0.0,108.0,4.1,16.0,108.0,97.1,76.04
2016,12,15,12,30,0.0,120.0,4.1,16.0,120.0,108.59,85.62
2016,12,15,12,45,0.0,125.0,4.2,16.0,125.0,113.33,89.59
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,118.06,93.59
2016,12,15,13,15,0.0,101.5,4.45,16.0,101.5,90.77,70.93
2016,12,15,13,30,0.0,73.0,4.6,16.0,73.0,64.56,49.03
2016,12,15,13,45,0.0,52.5,4.75,16.0,52.5,46.35,33.73
2016,12,15,14,0,0.0,32.0,4.9,16.0,32.0,28.2,18.37
2016,12,15,14,15,0.0,29.5,4.9,16.0,29.5,25.98,16.52
2016,12,15,14,30,0.0,27.0,4.9,16.0,27.0,23.77,14.66
2016,12,15,14,45,0.0,24.0,4.95,16.0,24.0,21.12,12.4
2016,12,15,15,0,0.0,21.0,5.0,16.0,21.0,18.47,10.13
2016,12,15,15,15,0.0,18.0,4.9,15.5,18.0,15.82,7.87
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,13.18,5.58
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,10.09,2.87
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,7.02,0.16
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,4.38,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,15.46,0.0
2016,12,16,7,45,197.5,27.0,3.9,8.5,49.5,189.05,105.55
2016,12,16,8,0,395.0,37.0,4.0,9.0,82.0,344.17,279.31
2016,12,16,8,15,479.5,45.0,4.15,9.0,121.5,425.79,357.23
2016,12,16,8,30,564.0,53.0,4.3,9.0,161.0,511.22,432.64
2016,12,16,8,45,620.5,57.5,4.5,9.5,201.5,574.25,486.3
2016,12,16,9,0,677.0,62.0,4.7,10.0,242.0,637.73,538.48
2016,12,16,9,15,711.5,65.5,4.75,10.0,278.5,682.32,574.55
2016,12,16,9,30,746.0,69.0,4.8,10.0,315.0,719.75,604.07
2016,12,16,9,45,778.0,70.0,4.85,10.5,348.5,756.38,631.16
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,790.45,655.72
2016,12,16,10,15,825.5,72.5,4.9,11.0,408.0,808.44,668.55
2016,12,16,10,30,841.0,74.0,4.9,11.0,434.0,823.2,678.92
2016,12,16,10,45,850.5,75.5,4.9,11.0,453.5,829.52,682.89
2016,12,16,11,0,860.0,77.0,4.9,11.0,473.0,832.36,684.33
2016,12,16,11,15,866.0,78.0,4.85,11.0,485.5,828.12,680.24
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,820.35,673.64
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.0,803.88,660.88
2016,12,16,12,0,871.0,81.0,4.8,11.0,506.0,784.13,645.76
2016,12,16,12,15,870.0,81.0,4.7,11.0,503.5,759.63,626.56
2016,12,16,12,30,869.0,81.0,4.6,11.0,501.0,732.11,605.12
2016,12,16,12,45,866.5,79.5,4.6,11.0,491.5,698.91,579.64
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,663.08,550.39
2016,12,16,13,15,855.5,77.0,4.55,11.0,464.5,621.65,515.94
2016,12,16,13,30,847.0,76.0,4.5,11.0,447.0,578.38,479.35
2016,12,16,13,45,831.5,75.0,4.5,11.0,422.5,529.79,437.82
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,480.44,394.64
2016,12,16,14,15,796.0,71.5,4.4,11.0,367.5,427.11,347.01
2016,12,16,14,30,776.0,69.0,4.3,11.0,337.0,374.06,298.55
2016,12,16,14,45,746.0,65.5,4.2,11.0,301.5,317.33,246.34
2016,12,16,15,0,716.0,62.0,4.1,11.0,266.0,262.57,195.32
2016,12,16,15,15,671.0,57.5,3.75,10.5,226.5,204.81,142.95
2016,12,16,15,30,626.0,53.0,3.4,10.0,187.0,152.16,96.74
2016,12,16,15,45,558.0,46.5,3.05,9.5,146.5,99.93,55.99
2016,12,16,16,0,490.0,40.0,2.7,9.0,106.0,55.36,28.39
2016,12,16,16,15,245.0,36.5,2.55,8.5,69.5,28.59,18.06
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,26.22,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,107.0,6.0,1.2,2.5,8.5,0.0,0.0
2016,12,17,7,30,214.0,12.0,1.2,3.0,17.0,135.04,0.0
2016,12,17,7,45,361.5,22.0,1.3,3.5,52.5,274.92,148.63
2016,12,17,8,0,509.0,32.0,1.4,4.0,88.0,403.3,327.53
2016,12,17,8,15,587.0,38.0,1.55,4.5,130.0,483.01,403.49
2016,12,17,8,30,665.0,44.0,1.7,5.0,172.0,565.06,473.73
2016,12,17,8,45,713.0,48.5,1.9,5.5,213.0,624.92,523.82
2016,12,17,9,0,761.0,53.0,2.1,6.0,254.0,684.47,571.77
2016,12,17,9,15,792.0,56.0,2.2,6.5,292.0,727.85,604.97
2016,12,17,9,30,823.0,59.0,2.3,7.0,330.0,769.3,635.7
2016,12,17,9,45,844.0,61.5,2.4,7.5,362.5,799.57,657.23
2016,12,17,10,0,865.0,64.0,2.5,8.0,395.0,826.99,676.27
2016,12,17,10,15,879.0,65.5,2.5,8.0,421.5,844.09,687.85
2016,12,17,10,30,893.0,67.0,2.5,8.0,448.0,849.74,691.0
2016,12,17,10,45,901.5,68.5,2.55,8.5,468.0,855.36,693.46
2016,12,17,11,0,910.0,70.0,2.6,9.0,488.0,857.41,693.38
2016,12,17,11,15,915.0,70.5,2.6,9.0,500.5,851.65,688.57
2016,12,17,11,30,920.0,71.0,2.6,9.0,513.0,842.29,681.33
2016,12,17,11,45,920.5,71.5,2.6,9.5,517.5,825.76,667.75
2016,12,17,12,0,921.0,72.0,2.6,10.0,522.0,805.81,651.87
2016,12,17,12,15,919.5,72.0,2.55,10.0,519.5,780.43,632.91
2016,12,17,12,30,918.0,72.0,2.5,10.0,517.0,751.91,611.7
2016,12,17,12,45,908.5,73.0,2.5,10.0,505.5,716.07,585.29
2016,12,17,13,0,899.0,74.0,2.5,10.0,494.0,677.87,555.44
2016,12,17,13,15,890.5,73.0,2.4,10.0,476.5,639.63,523.96
2016,12,17,13,30,882.0,72.0,2.3,10.0,459.0,595.08,487.05
2016,12,17,13,45,868.5,70.5,2.25,10.0,434.0,545.62,445.7
2016,12,17,14,0,855.0,69.0,2.2,10.0,409.0,495.14,402.46
2016,12,17,14,15,835.0,66.5,2.05,10.0,378.0,440.04,354.11
2016,12,17,14,30,815.0,64.0,1.9,10.0,347.0,385.14,304.76
2016,12,17,14,45,785.5,61.0,1.75,10.0,310.5,327.11,252.02
2016,12,17,15,0,756.0,58.0,1.6,10.0,274.0,270.91,200.16
2016,12,17,15,15,713.0,54.0,1.4,9.5,234.0,212.94,147.79
2016,12,17,15,30,670.0,50.0,1.2,9.0,194.0,159.0,100.49
2016,12,17,15,45,600.5,44.0,1.05,8.5,152.5,104.79,58.25
2016,12,17,16,0,531.0,38.0,0.9,8.0,111.0,56.36,27.86
2016,12,17,16,15,265.5,36.5,0.95,7.5,73.0,28.61,18.29
2016,12,17,16,30,0.0,35.0,1.0,7.0,35.0,27.53,0.0
2016,12,17,16,45,0.0,17.5,1.05,6.5,17.5,15.92,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,206.0,12.0,1.3,1.0,16.0,130.12,0.0
2016,12,18,7,45,357.0,21.0,1.5,2.0,51.0,270.44,137.96
2016,12,18,8,0,508.0,30.0,1.7,3.0,86.0,400.64,326.46
2016,12,18,8,15,587.5,36.5,1.7,3.5,127.5,481.14,403.75
2016,12,18,8,30,667.0,43.0,1.7,4.0,169.0,564.63,474.9
2016,12,18,8,45,718.0,46.5,1.7,4.5,210.5,625.51,524.78
2016,12,18,9,0,769.0,50.0,1.7,5.0,252.0,686.17,572.2
2016,12,18,9,15,801.0,53.5,1.7,5.5,290.5,731.13,605.65
2016,12,18,9,30,833.0,57.0,1.7,6.0,329.0,774.26,636.55
2016,12,18,9,45,853.0,59.5,1.75,6.5,362.0,803.92,657.03
2016,12,18,10,0,873.0,62.0,1.8,7.0,395.0,830.69,675.04
2016,12,18,10,15,888.5,63.5,1.8,7.5,422.5,841.11,680.3
2016,12,18,10,30,904.0,65.0,1.8,8.0,450.0,856.23,689.11
2016,12,18,10,45,914.0,66.0,1.85,8.5,470.5,862.58,692.05
2016,12,18,11,0,924.0,67.0,1.9,9.0,491.0,865.33,692.57
2016,12,18,11,15,930.0,68.0,1.9,9.0,504.0,861.07,688.9
2016,12,18,11,30,936.0,69.0,1.9,9.0,517.0,853.11,682.78
2016,12,18,11,45,938.0,69.0,1.95,9.5,522.5,837.01,670.26
2016,12,18,12,0,940.0,69.0,2.0,10.0,528.0,817.39,655.36
2016,12,18,12,15,939.0,69.0,2.05,10.0,525.5,792.07,637.55
2016,12,18,12,30,938.0,69.0,2.1,10.0,523.0,763.53,617.35
2016,12,18,12,45,933.5,68.5,2.2,10.0,512.5,728.88,592.87
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,691.51,564.91
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,648.57,530.87
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,603.6,494.37
2016,12,18,13,45,898.5,64.5,2.5,10.0,441.0,553.62,453.1
2016,12,18,14,0,885.0,63.0,2.6,10.0,416.0,502.55,409.62
2016,12,18,14,15,866.0,61.0,2.5,10.0,384.5,449.01,362.32
2016,12,18,14,30,847.0,59.0,2.4,10.0,353.0,393.6,312.29
2016,12,18,14,45,818.0,56.5,2.3,10.0,316.5,334.66,258.47
2016,12,18,15,0,789.0,54.0,2.2,10.0,280.0,277.43,205.35
2016,12,18,15,15,747.5,50.5,1.9,9.0,239.5,218.47,151.85
2016,12,18,15,30,706.0,47.0,1.6,8.0,199.0,163.3,103.13
2016,12,18,15,45,639.5,41.5,1.35,7.5,157.0,107.7,59.19
2016,12,18,16,0,573.0,36.0,1.1,7.0,115.0,59.53,29.08
2016,12,18,16,15,455.0,27.5,1.1,6.5,76.0,24.34,14.88
2016,12,18,16,30,337.0,19.0,1.1,6.0,37.0,17.09,0.0
2016,12,18,16,45,168.5,9.5,1.15,5.5,18.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
