Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,82.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,164.0,11.0,1.3,2.0,15.0,104.69,0.0
2016,12,19,7,45,309.5,21.5,1.45,3.0,48.0,248.28,116.75
2016,12,19,8,0,455.0,32.0,1.6,4.0,81.0,376.83,304.95
2016,12,19,8,15,536.5,38.5,1.65,4.0,121.0,455.47,382.23
2016,12,19,8,30,618.0,45.0,1.7,4.0,161.0,530.77,448.1
2016,12,19,8,45,670.0,49.5,1.75,4.5,201.5,592.55,499.47
2016,12,19,9,0,722.0,54.0,1.8,5.0,242.0,654.31,548.6
2016,12,19,9,15,754.5,57.0,1.85,5.5,279.5,698.27,582.14
2016,12,19,9,30,787.0,60.0,1.9,6.0,317.0,740.48,613.29
2016,12,19,9,45,809.5,62.5,2.0,7.0,349.5,771.7,634.59
2016,12,19,10,0,832.0,65.0,2.1,8.0,382.0,800.24,653.43
2016,12,19,10,15,847.0,67.0,2.2,8.5,408.5,818.87,665.81
2016,12,19,10,30,862.0,69.0,2.3,9.0,435.0,834.23,675.76
2016,12,19,10,45,870.5,70.5,2.4,9.5,454.5,840.04,678.72
2016,12,19,11,0,879.0,72.0,2.5,10.0,474.0,842.32,679.23
2016,12,19,11,15,885.0,72.5,2.45,10.0,487.0,830.06,669.28
2016,12,19,11,30,891.0,73.0,2.4,10.0,500.0,822.12,662.76
2016,12,19,11,45,892.5,73.5,2.4,10.5,505.0,807.08,650.32
2016,12,19,12,0,894.0,74.0,2.4,11.0,510.0,788.68,635.63
2016,12,19,12,15,892.5,74.0,2.4,11.0,507.5,764.15,617.68
2016,12,19,12,30,891.0,74.0,2.4,11.0,505.0,736.57,597.53
2016,12,19,12,45,886.5,73.5,2.45,11.0,495.0,703.42,573.46
2016,12,19,13,0,882.0,73.0,2.5,11.0,485.0,672.09,549.1
2016,12,19,13,15,686.5,107.5,2.45,11.0,421.5,556.13,456.4
2016,12,19,13,30,491.0,142.0,2.4,11.0,358.0,443.65,365.34
2016,12,19,13,45,462.5,138.5,2.35,11.0,333.0,400.14,329.38
2016,12,19,14,0,434.0,135.0,2.3,11.0,308.0,358.01,293.6
2016,12,19,14,15,615.0,99.5,2.1,10.5,324.5,380.96,308.98
2016,12,19,14,30,796.0,64.0,1.9,10.0,341.0,380.64,302.16
2016,12,19,14,45,767.5,61.0,1.75,10.0,305.5,323.95,250.31
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,269.0,199.56
2016,12,19,15,15,695.5,54.0,1.4,9.5,230.5,211.79,147.88
2016,12,19,15,30,652.0,50.0,1.2,9.0,191.0,158.67,101.18
2016,12,19,15,45,583.0,44.0,1.05,8.5,150.5,103.71,57.87
2016,12,19,16,0,514.0,38.0,0.9,8.0,110.0,57.76,28.71
2016,12,19,16,15,397.0,29.0,0.9,7.5,73.0,23.52,14.21
2016,12,19,16,30,280.0,20.0,0.9,7.0,36.0,16.5,0.0
2016,12,19,16,45,140.0,10.0,0.95,7.0,18.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,65.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,131.0,11.0,1.3,3.0,13.0,85.47,0.0
2016,12,20,7,45,273.5,21.0,1.4,4.0,44.0,224.49,96.23
2016,12,20,8,0,416.0,31.0,1.5,5.0,75.0,349.73,281.47
2016,12,20,8,15,497.5,38.0,1.5,5.5,114.0,427.48,357.03
2016,12,20,8,30,579.0,45.0,1.5,6.0,153.0,509.46,427.18
2016,12,20,8,45,628.5,50.0,1.55,6.5,192.0,561.54,470.56
2016,12,20,9,0,678.0,55.0,1.6,7.0,231.0,621.03,517.87
2016,12,20,9,15,711.5,58.0,1.55,7.5,267.0,664.99,550.59
2016,12,20,9,30,745.0,61.0,1.5,8.0,303.0,707.37,580.88
2016,12,20,9,45,772.0,62.5,1.5,8.5,335.5,740.54,603.75
2016,12,20,10,0,799.0,64.0,1.5,9.0,368.0,771.24,624.31
2016,12,20,10,15,814.5,65.5,1.55,9.5,393.5,789.54,635.98
2016,12,20,10,30,830.0,67.0,1.6,10.0,419.0,804.72,645.41
2016,12,20,10,45,840.0,68.5,1.65,11.0,438.5,811.98,647.94
2016,12,20,11,0,850.0,70.0,1.7,12.0,458.0,815.82,648.14
2016,12,20,11,15,855.5,70.5,1.7,12.0,470.5,803.57,638.75
2016,12,20,11,30,861.0,71.0,1.7,12.0,483.0,795.77,632.86
2016,12,20,11,45,863.5,71.5,1.75,12.5,488.5,782.18,622.22
2016,12,20,12,0,866.0,72.0,1.8,13.0,494.0,765.31,609.35
2016,12,20,12,15,865.0,72.0,1.85,13.0,492.0,741.98,592.96
2016,12,20,12,30,864.0,72.0,1.9,13.0,490.0,715.67,574.4
2016,12,20,12,45,854.5,73.0,1.95,13.5,479.5,686.79,552.84
2016,12,20,13,0,845.0,74.0,2.0,14.0,469.0,650.16,523.86
2016,12,20,13,15,836.5,73.0,2.05,14.0,452.5,609.85,492.37
2016,12,20,13,30,828.0,72.0,2.1,14.0,436.0,567.73,458.69
2016,12,20,13,45,814.5,70.5,2.15,14.0,412.5,520.8,420.35
2016,12,20,14,0,801.0,69.0,2.2,14.0,389.0,472.98,380.2
2016,12,20,14,15,781.5,66.5,2.05,13.5,359.5,420.83,335.61
2016,12,20,14,30,762.0,64.0,1.9,13.0,330.0,368.92,290.01
2016,12,20,14,45,734.5,61.0,1.75,13.0,295.5,314.35,240.84
2016,12,20,15,0,707.0,58.0,1.6,13.0,261.0,261.47,192.45
2016,12,20,15,15,664.5,54.0,1.45,12.0,223.0,206.22,143.34
2016,12,20,15,30,622.0,50.0,1.3,11.0,185.0,154.98,98.8
2016,12,20,15,45,559.5,43.5,1.15,10.5,146.0,101.9,56.85
2016,12,20,16,0,497.0,37.0,1.0,10.0,107.0,57.09,28.02
2016,12,20,16,15,383.5,28.5,1.0,9.5,71.0,23.0,13.71
2016,12,20,16,30,270.0,20.0,1.0,9.0,35.0,16.44,0.0
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.91,0.0
2016,12,21,7,45,182.5,22.0,1.15,8.5,41.0,168.52,63.03
2016,12,21,8,0,365.0,32.0,1.3,9.0,70.0,317.16,251.02
2016,12,21,8,15,447.5,40.0,1.4,9.0,108.0,395.27,326.31
2016,12,21,8,30,530.0,48.0,1.5,9.0,146.0,477.79,397.81
2016,12,21,8,45,581.0,53.0,1.6,9.5,184.0,536.14,446.17
2016,12,21,9,0,632.0,58.0,1.7,10.0,222.0,595.08,493.16
2016,12,21,9,15,667.0,62.0,1.75,10.5,257.5,640.01,527.38
2016,12,21,9,30,702.0,66.0,1.8,11.0,293.0,678.45,555.63
2016,12,21,9,45,734.5,67.0,1.9,11.5,325.5,715.2,582.22
2016,12,21,10,0,767.0,68.0,2.0,12.0,358.0,749.65,606.56
2016,12,21,10,15,783.0,69.5,2.0,12.5,384.0,768.3,618.1
2016,12,21,10,30,799.0,71.0,2.0,13.0,410.0,783.93,627.44
2016,12,21,10,45,810.0,72.5,2.05,13.5,429.5,792.16,631.81
2016,12,21,11,0,821.0,74.0,2.1,14.0,449.0,797.08,633.9
2016,12,21,11,15,828.0,75.0,2.1,14.0,462.0,794.64,631.56
2016,12,21,11,30,835.0,76.0,2.1,14.0,475.0,788.79,626.95
2016,12,21,11,45,838.0,76.0,2.1,14.5,480.5,775.1,615.66
2016,12,21,12,0,841.0,76.0,2.1,15.0,486.0,758.16,602.23
2016,12,21,12,15,841.0,76.0,2.1,15.0,484.5,735.75,586.05
2016,12,21,12,30,841.0,76.0,2.1,15.0,483.0,710.35,567.74
2016,12,21,12,45,838.5,75.0,2.15,15.0,474.0,679.16,545.45
2016,12,21,13,0,836.0,74.0,2.2,15.0,465.0,645.39,519.59
2016,12,21,13,15,828.0,73.0,2.15,15.0,449.0,605.8,488.08
2016,12,21,13,30,820.0,72.0,2.1,15.0,433.0,564.38,454.55
2016,12,21,13,45,810.5,69.5,2.1,15.5,410.5,518.89,416.53
2016,12,21,14,0,801.0,67.0,2.1,16.0,388.0,472.19,376.66
2016,12,21,14,15,782.5,65.0,2.0,15.5,359.0,421.07,333.38
2016,12,21,14,30,764.0,63.0,1.9,15.0,330.0,370.07,288.95
2016,12,21,14,45,739.0,59.5,1.85,15.0,296.5,315.75,240.44
2016,12,21,15,0,714.0,56.0,1.8,15.0,263.0,262.84,192.35
2016,12,21,15,15,673.5,52.0,1.6,14.0,225.0,207.64,143.38
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,156.19,98.72
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,104.88,58.37
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,58.69,28.46
2016,12,21,16,15,397.0,28.5,1.05,11.5,72.0,22.97,13.63
2016,12,21,16,30,287.0,20.0,1.1,11.0,36.0,16.41,0.34
2016,12,21,16,45,143.5,10.0,1.15,10.5,18.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,1.5,7.5,37.5,174.04,58.67
2016,12,22,8,0,411.0,32.0,1.5,8.0,75.0,346.66,274.5
2016,12,22,8,15,496.5,39.5,1.45,8.0,115.0,427.78,353.34
2016,12,22,8,30,582.0,47.0,1.4,8.0,155.0,513.32,426.39
2016,12,22,8,45,638.0,52.0,1.35,8.5,195.0,576.83,477.63
2016,12,22,9,0,694.0,57.0,1.3,9.0,235.0,634.76,522.17
2016,12,22,9,15,727.5,60.5,1.25,9.5,272.5,679.96,555.11
2016,12,22,9,30,761.0,64.0,1.2,10.0,310.0,723.5,585.49
2016,12,22,9,45,785.5,66.0,1.15,11.0,342.5,755.75,605.42
2016,12,22,10,0,810.0,68.0,1.1,12.0,375.0,785.41,622.84
2016,12,22,10,15,825.5,70.0,1.15,12.5,401.5,804.65,634.92
2016,12,22,10,30,841.0,72.0,1.2,13.0,428.0,820.71,644.75
2016,12,22,10,45,851.5,73.0,1.25,13.5,448.0,827.92,648.37
2016,12,22,11,0,862.0,74.0,1.3,14.0,468.0,831.67,649.71
2016,12,22,11,15,868.0,75.0,1.35,14.0,481.0,828.13,647.29
2016,12,22,11,30,874.0,76.0,1.4,14.0,494.0,821.06,642.57
2016,12,22,11,45,876.5,76.5,1.5,14.5,499.5,807.04,632.48
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,789.61,620.06
2016,12,22,12,15,878.0,76.5,1.65,15.0,503.0,765.01,603.17
2016,12,22,12,30,877.0,76.0,1.7,15.0,501.0,737.35,584.08
2016,12,22,12,45,876.0,74.5,1.75,15.0,492.0,705.58,561.89
2016,12,22,13,0,875.0,73.0,1.8,15.0,483.0,671.02,536.17
2016,12,22,13,15,867.0,72.0,1.7,15.0,466.5,630.05,503.66
2016,12,22,13,30,859.0,71.0,1.6,15.0,450.0,587.13,469.1
2016,12,22,13,45,847.0,69.5,1.55,15.0,426.5,539.79,430.67
2016,12,22,14,0,835.0,68.0,1.5,15.0,403.0,491.32,390.36
2016,12,22,14,15,815.5,66.0,1.3,15.0,373.0,438.12,344.7
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,385.06,298.13
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,328.36,248.07
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,273.37,198.71
2016,12,22,15,15,697.0,54.0,0.75,14.5,233.0,216.35,148.64
2016,12,22,15,30,655.0,50.0,0.7,14.0,194.0,163.21,102.88
2016,12,22,15,45,586.0,44.5,0.7,13.5,153.0,109.82,61.37
2016,12,22,16,0,517.0,39.0,0.7,13.0,112.0,62.17,30.55
2016,12,22,16,15,405.0,30.0,0.7,12.5,75.0,24.29,14.75
2016,12,22,16,30,293.0,21.0,0.7,12.0,38.0,17.3,1.57
2016,12,22,16,45,146.5,10.5,0.75,12.0,19.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,10.11,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,20.27,10.71
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,32.61,22.05
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,45.85,33.89
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,59.46,45.91
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,72.94,57.66
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,85.13,68.28
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,97.33,78.78
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,107.78,87.52
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,118.3,96.21
2016,12,23,10,15,0.0,117.5,4.6,11.0,117.5,110.45,89.38
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,103.49,83.34
2016,12,23,10,45,0.0,63.0,4.2,11.5,63.0,55.67,42.3
2016,12,23,11,0,0.0,14.0,4.0,12.0,14.0,12.33,4.98
2016,12,23,11,15,0.0,26.5,4.0,12.0,26.5,23.36,14.47
2016,12,23,11,30,0.0,39.0,4.0,12.0,39.0,34.41,23.95
2016,12,23,11,45,0.0,52.0,4.0,12.5,52.0,45.93,33.72
2016,12,23,12,0,0.0,65.0,4.0,13.0,65.0,57.47,43.44
2016,12,23,12,15,92.5,140.5,4.25,12.5,185.5,217.96,181.21
2016,12,23,12,30,185.0,216.0,4.5,12.0,306.0,365.89,304.25
2016,12,23,12,45,178.0,214.0,4.75,12.0,299.5,350.5,291.15
2016,12,23,13,0,171.0,212.0,5.0,12.0,293.0,335.12,278.43
2016,12,23,13,15,85.5,116.5,5.0,12.0,157.0,171.02,141.35
2016,12,23,13,30,0.0,21.0,5.0,12.0,21.0,18.5,10.29
2016,12,23,13,45,0.0,66.5,5.0,12.0,66.5,58.78,44.96
2016,12,23,14,0,0.0,112.0,5.0,12.0,112.0,100.62,80.74
2016,12,23,14,15,0.0,103.5,4.85,11.5,103.5,92.63,74.14
2016,12,23,14,30,0.0,95.0,4.7,11.0,95.0,84.74,67.61
2016,12,23,14,45,0.0,85.0,4.55,11.0,85.0,75.55,59.76
2016,12,23,15,0,0.0,75.0,4.4,11.0,75.0,66.45,51.94
2016,12,23,15,15,0.0,64.0,4.05,10.5,64.0,56.55,43.43
2016,12,23,15,30,0.0,53.0,3.7,10.0,53.0,46.76,34.89
2016,12,23,15,45,0.0,41.5,3.35,10.0,41.5,36.63,25.89
2016,12,23,16,0,0.0,30.0,3.0,10.0,30.0,26.44,16.81
2016,12,23,16,15,0.0,20.0,2.75,9.5,20.0,17.6,9.34
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,8.78,0.0
2016,12,23,16,45,0.0,5.0,2.3,9.0,5.0,4.55,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,15.5,1.6,6.5,36.5,174.14,44.53
2016,12,24,8,0,418.0,31.0,1.7,7.0,73.0,349.32,276.25
2016,12,24,8,15,504.5,38.0,1.9,7.0,112.5,430.52,357.79
2016,12,24,8,30,591.0,45.0,2.1,7.0,152.0,516.26,433.02
2016,12,24,8,45,648.5,49.0,2.35,7.5,192.5,573.42,481.76
2016,12,24,9,0,706.0,53.0,2.6,8.0,233.0,638.55,534.93
2016,12,24,9,15,739.5,56.0,2.65,8.0,270.5,683.33,570.52
2016,12,24,9,30,773.0,59.0,2.7,8.0,308.0,726.5,603.89
2016,12,24,9,45,801.0,60.5,2.8,8.5,341.0,761.21,629.15
2016,12,24,10,0,829.0,62.0,2.9,9.0,374.0,793.43,652.03
2016,12,24,10,15,844.5,63.5,2.95,9.0,401.0,812.35,665.48
2016,12,24,10,30,860.0,65.0,3.0,9.0,428.0,819.95,670.5
2016,12,24,10,45,871.0,66.0,3.1,9.5,448.5,827.91,675.0
2016,12,24,11,0,882.0,67.0,3.2,10.0,469.0,832.43,677.0
2016,12,24,11,15,888.5,67.5,3.2,10.0,482.5,829.04,673.85
2016,12,24,11,30,895.0,68.0,3.2,10.0,496.0,822.12,668.29
2016,12,24,11,45,898.0,68.5,3.25,10.0,502.0,808.85,658.44
2016,12,24,12,0,901.0,69.0,3.3,10.0,508.0,792.14,646.15
2016,12,24,12,15,900.5,69.0,3.3,10.0,506.5,768.78,628.69
2016,12,24,12,30,900.0,69.0,3.3,10.0,505.0,742.29,608.93
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.0,707.6,582.9
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,670.6,554.01
2016,12,24,13,15,871.0,71.0,3.25,10.0,468.5,634.13,523.88
2016,12,24,13,30,863.0,70.0,3.2,10.0,452.0,591.2,488.17
2016,12,24,13,45,852.0,68.0,3.15,10.0,429.0,543.79,448.13
2016,12,24,14,0,841.0,66.0,3.1,10.0,406.0,495.16,406.09
2016,12,24,14,15,822.5,64.0,2.95,10.0,376.0,442.2,359.29
2016,12,24,14,30,804.0,62.0,2.8,10.0,346.0,389.25,311.36
2016,12,24,14,45,778.0,59.5,2.65,10.0,311.5,333.52,260.25
2016,12,24,15,0,752.0,57.0,2.5,10.0,277.0,279.17,209.58
2016,12,24,15,15,711.5,53.0,2.15,9.5,238.0,221.68,156.99
2016,12,24,15,30,671.0,49.0,1.8,9.0,199.0,167.87,108.85
2016,12,24,15,45,607.0,43.5,1.45,8.5,158.0,113.88,65.11
2016,12,24,16,0,543.0,38.0,1.1,8.0,117.0,66.99,33.75
2016,12,24,16,15,431.0,30.0,1.1,7.5,79.0,24.22,15.2
2016,12,24,16,30,319.0,22.0,1.1,7.0,41.0,18.14,3.86
2016,12,24,16,45,159.5,11.0,1.1,6.5,20.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,15.0,1.25,5.5,36.0,170.92,36.83
2016,12,25,8,0,412.0,30.0,1.3,6.0,72.0,343.97,271.6
2016,12,25,8,15,498.5,37.5,1.5,6.5,111.5,425.4,352.96
2016,12,25,8,30,585.0,45.0,1.7,7.0,151.0,511.6,427.68
2016,12,25,8,45,639.5,49.5,1.9,7.5,191.0,566.92,474.61
2016,12,25,9,0,694.0,54.0,2.1,8.0,231.0,630.24,525.99
2016,12,25,9,15,728.5,57.5,2.15,8.5,268.0,676.32,561.35
2016,12,25,9,30,763.0,61.0,2.2,9.0,305.0,720.87,594.4
2016,12,25,9,45,780.5,64.5,2.25,9.5,337.0,749.55,614.55
2016,12,25,10,0,798.0,68.0,2.3,10.0,369.0,775.55,632.34
2016,12,25,10,15,814.0,70.0,2.3,10.0,395.5,795.47,646.11
2016,12,25,10,30,830.0,72.0,2.3,10.0,422.0,812.26,657.51
2016,12,25,10,45,841.0,73.5,2.3,10.5,442.5,820.89,661.71
2016,12,25,11,0,852.0,75.0,2.3,11.0,463.0,826.08,663.53
2016,12,25,11,15,587.5,135.0,2.3,11.0,406.5,673.17,549.27
2016,12,25,11,30,323.0,195.0,2.3,11.0,350.0,495.88,408.0
2016,12,25,11,45,332.5,196.0,2.35,11.0,357.0,496.15,409.25
2016,12,25,12,0,342.0,197.0,2.4,11.0,364.0,494.88,408.12
2016,12,25,12,15,324.5,199.5,2.4,11.0,357.5,473.33,390.4
2016,12,25,12,30,307.0,202.0,2.4,11.0,351.0,451.48,372.48
2016,12,25,12,45,389.0,182.0,2.4,11.0,367.0,473.53,391.23
2016,12,25,13,0,471.0,162.0,2.4,11.0,383.0,501.59,413.61
2016,12,25,13,15,653.5,118.0,2.35,11.0,413.5,553.23,454.82
2016,12,25,13,30,836.0,74.0,2.3,11.0,444.0,581.42,476.02
2016,12,25,13,45,688.5,96.0,2.25,11.0,390.0,488.18,399.67
2016,12,25,14,0,541.0,118.0,2.2,11.0,336.0,398.68,326.21
2016,12,25,14,15,605.0,96.5,2.05,11.0,324.0,380.65,308.76
2016,12,25,14,30,669.0,75.0,1.9,11.0,312.0,350.67,279.81
2016,12,25,14,45,635.5,73.5,1.8,11.0,280.5,299.87,234.05
2016,12,25,15,0,602.0,72.0,1.7,11.0,249.0,251.43,189.86
2016,12,25,15,15,620.5,61.0,1.55,10.0,221.5,208.71,149.17
2016,12,25,15,30,639.0,50.0,1.4,9.0,194.0,164.63,107.53
2016,12,25,15,45,578.0,44.5,1.25,8.5,154.5,111.16,64.01
2016,12,25,16,0,517.0,39.0,1.1,8.0,115.0,65.66,33.13
2016,12,25,16,15,409.0,30.5,1.2,7.5,78.0,24.57,15.57
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,18.05,4.59
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,14.0,1.35,3.0,36.0,179.56,32.47
2016,12,26,8,0,448.0,28.0,1.5,4.0,72.0,355.28,282.4
2016,12,26,8,15,531.5,34.5,1.55,4.5,112.0,436.17,364.35
2016,12,26,8,30,615.0,41.0,1.6,5.0,152.0,520.69,437.32
2016,12,26,8,45,665.0,45.5,1.65,5.5,192.0,580.86,487.52
2016,12,26,9,0,715.0,50.0,1.7,6.0,232.0,641.19,535.67
2016,12,26,9,15,748.0,53.5,1.7,6.5,269.5,686.45,569.93
2016,12,26,9,30,781.0,57.0,1.7,7.0,307.0,730.17,601.77
2016,12,26,9,45,799.0,60.5,1.75,7.5,339.0,759.61,622.39
2016,12,26,10,0,817.0,64.0,1.8,8.0,371.0,786.35,640.64
2016,12,26,10,15,832.5,65.5,1.8,8.5,398.0,805.42,652.44
2016,12,26,10,30,848.0,67.0,1.8,9.0,425.0,821.32,661.85
2016,12,26,10,45,856.0,69.0,1.85,9.5,445.0,828.21,665.22
2016,12,26,11,0,864.0,71.0,1.9,10.0,465.0,831.63,666.23
2016,12,26,11,15,870.5,72.0,1.8,10.0,478.5,821.31,657.12
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,815.4,651.47
2016,12,26,11,45,878.0,73.5,1.65,10.5,498.0,800.95,639.09
2016,12,26,12,0,879.0,74.0,1.6,11.0,504.0,783.21,624.6
2016,12,26,12,15,878.5,74.0,1.55,11.0,502.5,760.5,607.78
2016,12,26,12,30,878.0,74.0,1.5,11.0,501.0,734.71,588.84
2016,12,26,12,45,873.5,73.5,1.45,11.5,491.5,702.58,564.25
2016,12,26,13,0,869.0,73.0,1.4,12.0,482.0,672.41,540.17
2016,12,26,13,15,860.5,72.0,1.35,12.0,466.0,631.63,508.08
2016,12,26,13,30,852.0,71.0,1.3,12.0,450.0,588.93,473.95
2016,12,26,13,45,840.0,69.0,1.3,12.0,426.5,541.53,435.77
2016,12,26,14,0,828.0,67.0,1.3,12.0,403.0,493.0,395.62
2016,12,26,14,15,809.0,65.0,1.2,12.0,373.5,440.46,350.69
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,387.99,304.68
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.5,332.25,255.27
2016,12,26,15,0,734.0,58.0,1.0,12.0,275.0,278.12,206.29
2016,12,26,15,15,694.0,54.0,1.0,11.0,236.5,221.61,156.2
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,168.73,109.8
2016,12,26,15,45,590.0,44.5,1.0,9.5,157.5,115.46,66.77
2016,12,26,16,0,526.0,39.0,1.0,9.0,117.0,67.39,33.82
2016,12,26,16,15,420.5,30.5,1.05,8.5,80.0,25.28,16.19
2016,12,26,16,30,315.0,22.0,1.1,8.0,43.0,18.0,5.23
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.5,0.65,4.5,34.0,160.25,21.93
2016,12,27,8,0,377.0,31.0,0.6,5.0,68.0,321.78,252.24
2016,12,27,8,15,464.0,38.5,0.65,5.5,106.5,402.53,332.04
2016,12,27,8,30,551.0,46.0,0.7,6.0,145.0,488.06,404.96
2016,12,27,8,45,610.0,51.0,0.75,6.5,185.0,553.07,457.86
2016,12,27,9,0,669.0,56.0,0.8,7.0,225.0,612.94,504.67
2016,12,27,9,15,704.0,59.5,0.8,7.5,262.0,659.17,538.78
2016,12,27,9,30,739.0,63.0,0.8,8.0,299.0,703.93,570.58
2016,12,27,9,45,765.0,65.0,0.85,8.5,332.0,737.58,593.93
2016,12,27,10,0,791.0,67.0,0.9,9.0,365.0,768.8,615.11
2016,12,27,10,15,807.5,69.0,1.0,9.5,392.0,789.31,629.0
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,806.73,640.67
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.5,815.4,644.92
2016,12,27,11,0,844.0,75.0,1.3,12.0,460.0,820.66,646.85
2016,12,27,11,15,850.5,75.5,1.4,12.0,473.5,817.63,645.33
2016,12,27,11,30,857.0,76.0,1.5,12.0,487.0,811.12,641.48
2016,12,27,11,45,859.0,77.0,1.65,12.5,493.0,798.13,632.44
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,781.8,620.99
2016,12,27,12,15,860.5,77.5,1.85,13.0,497.5,758.48,604.68
2016,12,27,12,30,860.0,77.0,1.9,13.0,496.0,732.12,586.17
2016,12,27,12,45,852.5,77.5,1.95,13.0,487.0,699.1,562.66
2016,12,27,13,0,845.0,78.0,2.0,13.0,478.0,663.68,536.0
2016,12,27,13,15,837.0,77.0,1.95,13.0,461.5,624.08,504.59
2016,12,27,13,30,829.0,76.0,1.9,13.0,445.0,582.57,471.1
2016,12,27,13,45,631.0,107.5,1.9,13.0,380.5,471.61,382.54
2016,12,27,14,0,433.0,139.0,1.9,13.0,316.0,368.4,299.17
2016,12,27,14,15,456.0,124.5,1.8,12.5,298.5,340.05,275.14
2016,12,27,14,30,479.0,110.0,1.7,12.0,281.0,308.75,247.24
2016,12,27,14,45,451.5,104.0,1.6,12.0,252.5,265.17,208.68
2016,12,27,15,0,424.0,98.0,1.5,12.0,224.0,223.77,171.64
2016,12,27,15,15,398.0,87.0,1.35,11.0,192.5,180.51,133.52
2016,12,27,15,30,372.0,76.0,1.2,10.0,161.0,139.87,98.01
2016,12,27,15,45,332.5,63.5,1.05,9.5,128.5,99.02,64.34
2016,12,27,16,0,293.0,51.0,0.9,9.0,96.0,62.76,37.65
2016,12,27,16,15,225.0,37.5,0.95,8.5,65.5,30.2,20.51
2016,12,27,16,30,157.0,24.0,1.0,8.0,35.0,18.82,6.39
2016,12,27,16,45,78.5,12.0,1.05,8.0,17.5,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,14.0,1.7,4.0,35.5,177.55,18.84
2016,12,28,8,0,444.0,28.0,1.9,5.0,71.0,351.86,278.08
2016,12,28,8,15,529.0,35.0,1.95,5.5,111.5,434.21,362.45
2016,12,28,8,30,614.0,42.0,2.0,6.0,152.0,520.42,437.14
2016,12,28,8,45,668.5,46.0,2.05,6.5,192.5,583.57,489.97
2016,12,28,9,0,723.0,50.0,2.1,7.0,233.0,646.98,540.72
2016,12,28,9,15,756.0,53.0,2.1,7.5,270.5,691.96,574.92
2016,12,28,9,30,789.0,56.0,2.1,8.0,308.0,735.35,606.69
2016,12,28,9,45,817.0,57.0,2.15,9.0,342.0,769.96,630.11
2016,12,28,10,0,845.0,58.0,2.2,10.0,376.0,793.96,645.05
2016,12,28,10,15,860.0,59.5,2.25,10.5,403.0,812.97,657.26
2016,12,28,10,30,875.0,61.0,2.3,11.0,430.0,828.84,667.08
2016,12,28,10,45,885.5,62.0,2.35,11.5,451.0,836.91,671.19
2016,12,28,11,0,896.0,63.0,2.4,12.0,472.0,841.49,672.92
2016,12,28,11,15,901.5,63.5,2.4,12.0,485.5,837.68,669.51
2016,12,28,11,30,907.0,64.0,2.4,12.0,499.0,830.3,663.73
2016,12,28,11,45,910.0,64.0,2.4,12.5,505.5,816.71,652.39
2016,12,28,12,0,913.0,64.0,2.4,13.0,512.0,799.64,638.73
2016,12,28,12,15,912.0,64.0,2.4,13.0,510.5,776.1,621.65
2016,12,28,12,30,911.0,64.0,2.4,13.0,509.0,749.39,602.31
2016,12,28,12,45,905.0,64.5,2.45,13.5,500.0,716.72,577.78
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,681.43,550.92
2016,12,28,13,15,891.5,64.0,2.5,14.0,474.5,641.02,519.01
2016,12,28,13,30,884.0,63.0,2.5,14.0,458.0,598.53,484.8
2016,12,28,13,45,872.5,62.0,2.5,14.0,435.0,551.99,446.57
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,504.15,406.28
2016,12,28,14,15,843.5,59.0,2.35,13.5,383.0,451.44,361.33
2016,12,28,14,30,826.0,57.0,2.2,13.0,354.0,399.45,315.63
2016,12,28,14,45,801.0,54.5,2.1,13.0,319.5,342.96,264.8
2016,12,28,15,0,776.0,52.0,2.0,13.0,285.0,287.68,214.08
2016,12,28,15,15,739.0,48.5,1.75,12.0,246.0,230.04,162.1
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,175.59,113.62
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.5,120.98,68.79
2016,12,28,16,0,585.0,36.0,1.0,10.0,126.0,72.72,35.48
2016,12,28,16,15,485.5,28.5,1.05,9.5,87.0,27.92,18.52
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,18.58,6.78
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,6.5,35.0,171.1,12.06
2016,12,29,8,0,418.0,30.0,2.3,7.0,70.0,346.62,271.62
2016,12,29,8,15,507.0,37.5,2.25,7.0,110.5,429.99,357.45
2016,12,29,8,30,596.0,45.0,2.2,7.0,151.0,518.32,434.63
2016,12,29,8,45,647.5,50.0,2.2,7.5,192.0,572.4,480.11
2016,12,29,9,0,699.0,55.0,2.2,8.0,233.0,634.56,529.78
2016,12,29,9,15,734.5,59.0,2.2,8.5,271.0,682.59,566.42
2016,12,29,9,30,770.0,63.0,2.2,9.0,309.0,729.12,600.6
2016,12,29,9,45,776.5,69.5,2.25,10.0,340.0,752.99,615.95
2016,12,29,10,0,783.0,76.0,2.3,11.0,371.0,773.85,628.75
2016,12,29,10,15,800.5,78.5,2.3,11.5,398.5,796.06,643.03
2016,12,29,10,30,818.0,81.0,2.3,12.0,426.0,815.16,654.81
2016,12,29,10,45,832.5,81.5,2.3,12.5,447.5,825.99,660.52
2016,12,29,11,0,847.0,82.0,2.3,13.0,469.0,833.36,663.82
2016,12,29,11,15,853.5,83.0,2.25,13.5,483.0,831.1,659.88
2016,12,29,11,30,860.0,84.0,2.2,14.0,497.0,825.31,653.64
2016,12,29,11,45,864.0,84.0,2.15,14.5,503.5,812.78,642.74
2016,12,29,12,0,868.0,84.0,2.1,15.0,510.0,796.81,629.61
2016,12,29,12,15,867.0,84.0,2.05,15.0,508.5,773.64,612.62
2016,12,29,12,30,866.0,84.0,2.0,15.0,507.0,747.4,593.52
2016,12,29,12,45,869.5,81.0,1.95,15.5,499.5,717.9,571.03
2016,12,29,13,0,873.0,78.0,1.9,16.0,492.0,685.33,545.4
2016,12,29,13,15,864.0,77.0,1.85,16.0,475.5,644.17,513.36
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,601.09,479.27
2016,12,29,13,45,841.0,74.5,1.75,16.0,435.5,553.03,440.63
2016,12,29,14,0,827.0,73.0,1.7,16.0,412.0,503.97,400.26
2016,12,29,14,15,807.5,70.5,1.55,16.0,382.5,450.63,355.15
2016,12,29,14,30,788.0,68.0,1.4,16.0,353.0,397.4,309.05
2016,12,29,14,45,758.5,65.5,1.25,16.0,317.5,341.05,259.63
2016,12,29,15,0,729.0,63.0,1.1,16.0,282.0,286.45,210.86
2016,12,29,15,15,688.0,58.5,1.05,15.0,243.5,229.19,160.92
2016,12,29,15,30,647.0,54.0,1.0,14.0,205.0,174.4,113.52
2016,12,29,15,45,580.0,48.5,1.0,13.5,164.0,120.39,70.2
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,73.76,38.13
2016,12,29,16,15,407.5,34.0,1.05,12.5,85.0,31.23,21.17
2016,12,29,16,30,302.0,25.0,1.1,12.0,47.0,20.56,8.52
2016,12,29,16,45,151.0,12.5,1.15,11.5,23.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.5,1.05,9.5,31.0,140.42,4.6
2016,12,30,8,0,310.0,33.0,1.0,10.0,62.0,279.55,215.09
2016,12,30,8,15,399.0,42.0,1.25,10.5,100.0,361.58,295.86
2016,12,30,8,30,488.0,51.0,1.5,11.0,138.0,448.62,371.34
2016,12,30,8,45,542.5,57.5,1.75,11.5,176.5,511.01,423.84
2016,12,30,9,0,597.0,64.0,2.0,12.0,215.0,574.31,475.13
2016,12,30,9,15,635.5,68.5,2.0,12.5,252.0,622.75,512.02
2016,12,30,9,30,674.0,73.0,2.0,13.0,289.0,670.28,546.94
2016,12,30,9,45,718.5,72.5,2.05,13.5,324.0,714.68,578.79
2016,12,30,10,0,763.0,72.0,2.1,14.0,359.0,752.67,605.15
2016,12,30,10,15,780.5,74.0,2.15,14.5,386.0,774.19,619.05
2016,12,30,10,30,798.0,76.0,2.2,15.0,413.0,792.71,630.75
2016,12,30,10,45,810.0,77.5,2.3,15.5,434.0,802.77,636.69
2016,12,30,11,0,822.0,79.0,2.4,16.0,455.0,809.49,640.33
2016,12,30,11,15,829.5,80.0,2.4,16.0,469.0,808.4,638.9
2016,12,30,11,30,837.0,81.0,2.4,16.0,483.0,803.87,635.19
2016,12,30,11,45,421.5,125.5,2.45,16.0,328.0,502.79,408.5
2016,12,30,12,0,6.0,170.0,2.5,16.0,173.0,164.42,130.8
2016,12,30,12,15,6.0,170.0,2.5,16.0,173.0,163.62,130.84
2016,12,30,12,30,6.0,170.0,2.5,16.0,173.0,162.91,130.27
2016,12,30,12,45,418.0,126.0,2.5,16.0,325.0,448.05,367.66
2016,12,30,13,0,830.0,82.0,2.5,16.0,477.0,662.67,533.99
2016,12,30,13,15,593.5,128.0,2.5,16.0,406.0,531.78,429.17
2016,12,30,13,30,357.0,174.0,2.5,16.0,335.0,397.85,322.31
2016,12,30,13,45,571.5,125.5,2.5,16.0,368.0,460.94,372.65
2016,12,30,14,0,786.0,77.0,2.5,16.0,401.0,489.26,392.44
2016,12,30,14,15,767.0,74.5,2.45,15.5,372.5,438.04,349.12
2016,12,30,14,30,748.0,72.0,2.4,15.0,344.0,386.96,305.09
2016,12,30,14,45,718.0,69.0,2.4,15.0,309.5,331.9,256.42
2016,12,30,15,0,688.0,66.0,2.4,15.0,275.0,278.05,207.94
2016,12,30,15,15,647.5,61.5,2.1,14.0,237.5,222.77,158.84
2016,12,30,15,30,607.0,57.0,1.8,13.0,200.0,171.23,113.57
2016,12,30,15,45,538.5,51.5,1.55,12.5,160.0,119.13,71.37
2016,12,30,16,0,470.0,46.0,1.3,12.0,120.0,74.64,40.32
2016,12,30,16,15,369.5,36.0,1.35,11.5,83.0,33.55,19.33
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,21.36,9.65
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,11.82,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
